Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.414665986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.4438069526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.4437300986,0.0,0.0,0.0,15.863942322,29.242365,6.08861979683,0.0,3.20568,2.88293979683
 01/01  04:00:00,55.4448777142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.6639546342,0.0,0.0,0.0,15.863942322,29.242365,6.08854766782,0.0,3.20568,2.88286766782
 01/01  06:00:00,55.6537148582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  07:00:00,55.6693133888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  08:00:00,54.1746574098,0.0,0.0,0.0,15.863942322,29.242365,6.08863577721,0.0,3.20568,2.88295577721
 01/01  09:00:00,47.0314605958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  10:00:00,47.0433897713,0.0,0.0,0.0,15.863942322,29.242365,6.0902726682,0.0,3.20568,2.8845926682
 01/01  11:00:00,47.0208619293,0.0,0.0,0.0,15.863942322,29.242365,6.09015102045,0.0,3.20568,2.88447102045
 01/01  12:00:00,47.7031562148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,46.9931058221,0.0,0.0,0.0,15.863942322,29.242365,6.09027354557,0.0,3.20568,2.88459354557
 01/01  14:00:00,47.0269339679,0.0,0.0,0.0,15.863942322,29.242365,6.09015190535,0.0,3.20568,2.88447190535
 01/01  15:00:00,47.0334128737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,47.0148989466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,46.9109839273,0.0,0.0,0.0,15.863942322,29.242365,6.08855886323,0.0,3.20568,2.88287886323
 01/01  18:00:00,55.4795390378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  19:00:00,55.4724267311,0.0,0.0,0.0,15.863942322,29.242365,6.08864697358,0.0,3.20568,2.88296697358
 01/01  20:00:00,55.6795135699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.658201338,0.0,0.0,0.0,15.863942322,29.242365,6.08857485754,0.0,3.20568,2.88289485754
 01/01  22:00:00,55.538957392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.3799484809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.109316935,0.0,0.0,0.0,15.863942322,29.242365,6.08866292942,0.0,3.20568,2.88298292942
 01/02  01:00:00,55.9927410641,0.166903929183,0.449700806459,0.0,15.863942322,29.242365,3.22655523428,0.000875234279266,3.20568,0.02
 01/02  02:00:00,59.850542453,1.22965558604,3.24488758334,0.0,15.863942322,29.242365,6.15426845764,0.0640008600988,3.20568,2.88458759754
 01/02  03:00:00,60.4506146318,1.45106439809,3.6270387432,0.0,15.863942322,29.242365,6.29118256027,0.200910549848,3.20568,2.88459201043
 01/02  04:00:00,60.2839742147,1.45106439809,3.46464930687,0.0,15.863942322,29.242365,3.58542272643,0.359742726429,3.20568,0.02
 01/02  05:00:00,60.3730963473,1.45106439809,3.34256806992,0.0,15.863942322,29.242365,6.6692618917,0.578985584987,3.20568,2.88459630671
 01/02  06:00:00,61.4498038137,1.81383049761,4.0685529324,0.0,15.863942322,29.242365,7.2396652336,1.14938600649,3.20568,2.88459922711
 01/02  07:00:00,65.769726545,7.76411656101,0.00640833300397,0.0,15.863942322,29.818365,495.888568013,492.662888013,3.20568,0.02
 01/02  08:00:00,128.548593388,7.76411656101,0.0,0.0,80.527626,29.818365,403.493948247,397.399590435,3.20568,2.88867781241
 01/02  09:00:00,166.490098205,7.76411656101,0.00549408680914,0.0,80.527626,75.0917375,308.12547912,272.506629507,24.0426,11.576249613
 01/02  10:00:00,166.493691988,7.76411656101,0.00344730523973,0.0,80.527626,75.0917375,269.576610668,225.13552639,24.0426,20.3984842784
 01/02  11:00:00,170.491934829,7.76411656101,0.00194439315682,0.0,80.527626,79.0911225,254.624890155,205.067515021,32.0568,17.5005751342
 01/02  12:00:00,171.239953401,7.76411656101,0.0,0.0,80.527626,79.0911225,234.910868584,179.462764075,32.0568,23.3913045096
 01/02  13:00:00,170.482313456,7.76411656101,0.0,0.0,80.527626,79.0911225,226.508574899,168.08267741,32.0568,26.3690974887
 01/02  14:00:00,166.451098728,7.76411656101,0.0,0.0,80.527626,75.0917375,218.762972791,176.33590585,16.0284,26.3986669417
 01/02  15:00:00,166.450991762,7.76411656101,0.0,0.0,80.527626,75.0917375,208.959058667,175.444334277,16.0284,17.4863243902
 01/02  16:00:00,164.425186489,7.76411656101,0.0,0.0,80.527626,73.092045,200.518374368,176.884978019,3.20568,20.4277163487
 01/02  17:00:00,164.3141005,7.76411656101,0.0,0.0,80.527626,73.092045,182.960624859,176.866119734,3.20568,2.88882512534
 01/02  18:00:00,129.63655704,7.76411656101,0.0,0.0,80.527626,29.818365,209.58484242,200.62182141,3.20568,5.7573410102
 01/02  19:00:00,129.643918702,7.76411656101,0.0,0.0,80.527626,29.818365,223.826509506,214.848815438,3.20568,5.77201406775
 01/02  20:00:00,129.862405443,7.76411656101,0.0,0.0,80.527626,29.818365,228.216240673,219.229144634,3.20568,5.78141603854
 01/02  21:00:00,129.796852932,7.76411656101,0.0,0.0,80.527626,29.818365,229.382249438,217.519892709,3.20568,8.65667672914
 01/02  22:00:00,55.5171593703,0.0,0.0,0.0,15.863942322,29.242365,8.98300411111,0.0,3.20568,5.77732411111
 01/02  23:00:00,55.4042500241,0.0,0.0,0.0,15.863942322,29.242365,8.96616521404,0.0,3.20568,5.76048521404
 01/02  24:00:00,56.1773954587,0.0,0.0,0.0,15.863942322,29.242365,6.09369819478,0.0,3.20568,2.88801819478
 01/03  01:00:00,55.4278453358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.4231702421,0.0,0.0,0.0,15.863942322,29.242365,6.09028787068,0.0,3.20568,2.88460787068
 01/03  03:00:00,55.4179395993,0.0,0.0,0.0,15.863942322,29.242365,6.09017334771,0.0,3.20568,2.88449334771
 01/03  04:00:00,55.4150376822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.4715366328,0.0,0.0,0.0,15.863942322,29.242365,6.09030366341,0.0,3.20568,2.88462366341
 01/03  06:00:00,56.2973988645,0.0,0.0,0.0,15.863942322,29.242365,6.09018895321,0.0,3.20568,2.88450895321
 01/03  07:00:00,65.7084472437,7.76411656101,0.00339671312858,0.0,15.863942322,29.818365,419.256972274,416.031292274,3.20568,0.02
 01/03  08:00:00,128.428499124,7.76411656101,0.00114241804588,0.0,80.527626,29.818365,353.702821334,347.60829775,3.20568,2.8888435838
 01/03  09:00:00,166.458080938,7.76411656101,0.00522238958025,0.0,80.527626,75.0917375,280.037571355,244.419356518,24.0426,11.575614836
 01/03  10:00:00,166.470734405,7.76411656101,0.00324627519267,0.0,80.527626,75.0917375,251.940023423,207.499628074,24.0426,20.3977953494
 01/03  11:00:00,170.477359475,7.76411656101,0.00832363642997,0.0,80.527626,79.0911225,249.993576229,197.519207351,32.0568,20.4175688779
 01/03  12:00:00,171.223400134,7.76411656101,0.0,0.0,80.527626,79.0911225,235.085355268,182.559445854,32.0568,20.4691094144
 01/03  13:00:00,170.461578368,7.76411656101,0.0,0.0,80.527626,79.0911225,245.067378145,186.641213182,32.0568,26.3693649626
 01/03  14:00:00,166.477395557,7.76411656101,0.0,0.0,80.527626,75.0917375,247.860231948,205.430922724,16.0284,26.400909224
 01/03  15:00:00,166.472710548,7.76411656101,0.0,0.0,80.527626,75.0917375,241.832100042,208.314584311,16.0284,17.4891157311
 01/03  16:00:00,164.445049015,7.76411656101,0.0,0.0,80.527626,73.092045,238.374382903,214.740431151,3.20568,20.4282717518
 01/03  17:00:00,164.345745438,7.76411656101,0.0,0.0,80.527626,73.092045,241.374828582,235.280294599,3.20568,2.88885398313
 01/03  18:00:00,129.677948428,7.76411656101,0.0,0.0,80.527626,29.818365,290.090937734,281.127401466,3.20568,5.75785626864
 01/03  19:00:00,129.689518125,7.76411656101,0.0,0.0,80.527626,29.818365,310.794048117,301.815480678,3.20568,5.77288743864
 01/03  20:00:00,129.696512566,7.76411656101,0.0,0.0,80.527626,29.818365,324.54702226,312.678117795,3.20568,8.6632244653
 01/03  21:00:00,129.699935712,7.76411656101,0.0,0.0,80.527626,29.818365,326.654088342,317.670768449,3.20568,5.77763989238
 01/03  22:00:00,55.2965217809,0.0,0.0,0.0,15.863942322,29.242365,11.8619513003,0.0,3.20568,8.65627130032
 01/03  23:00:00,55.3465016045,0.0,0.0,0.0,15.863942322,29.242365,6.0962897278,0.0,3.20568,2.8906097278
 01/03  24:00:00,56.1427234204,0.0,0.0,0.0,15.863942322,29.242365,6.09373535747,0.0,3.20568,2.88805535747
 01/04  01:00:00,55.3778222236,0.0,0.0,0.0,15.863942322,29.242365,6.09024452006,0.0,3.20568,2.88456452006
 01/04  02:00:00,55.3773645542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  03:00:00,59.9500338436,1.39655951522,3.17519459722,0.0,15.863942322,29.242365,7.37050373843,1.28012516103,3.20568,2.8846985774
 01/04  04:00:00,61.0753771861,1.81383049761,3.88629331394,0.0,15.863942322,29.242365,8.02829486619,1.93802769805,3.20568,2.88458716814
 01/04  05:00:00,60.0080159835,1.45106439809,2.97252133399,0.0,15.863942322,29.242365,5.30705213116,2.08137213116,3.20568,0.02
 01/04  06:00:00,61.0061489487,1.81383049761,3.62032490148,0.0,15.863942322,29.242365,9.99488131829,3.90509256833,3.20568,2.88410874996
 01/04  07:00:00,65.7668471063,7.76411656101,0.00390483575034,0.0,15.863942322,29.818365,589.112520479,585.886840479,3.20568,0.02
 01/04  08:00:00,128.534850653,7.76411656101,0.0,0.0,80.527626,29.818365,452.27554633,443.312192922,3.20568,5.7576734075
 01/04  09:00:00,166.478495984,7.76411656101,0.00399710453977,0.0,80.527626,75.0917375,362.418848523,329.690574024,24.0426,8.68567449878
 01/04  10:00:00,166.471017426,7.76411656101,0.0026533459705,0.0,80.527626,75.0917375,321.699395057,277.260133212,24.0426,20.3966618448
 01/04  11:00:00,170.463401832,7.76411656101,0.00147624016415,0.0,80.527626,79.0911225,302.737881279,250.262356062,32.0568,20.4187252167
 01/04  12:00:00,171.217957634,7.76411656101,0.0,0.0,80.527626,79.0911225,274.992994387,219.543304718,32.0568,23.3928896691
 01/04  13:00:00,170.449505669,7.76411656101,0.0,0.0,80.527626,79.0911225,263.094556603,207.596748737,32.0568,23.4410078663
 01/04  14:00:00,166.464744976,7.76411656101,0.0,0.0,80.527626,75.0917375,255.638311829,213.206727917,16.0284,26.4031839113
 01/04  15:00:00,166.465717804,7.76411656101,0.0,0.0,80.527626,75.0917375,248.458550812,212.023348676,16.0284,20.4068021361
 01/04  16:00:00,164.438338321,7.76411656101,0.0,0.0,80.527626,73.092045,237.703281001,214.069330434,3.20568,20.4282705675
 01/04  17:00:00,164.340283285,7.76411656101,0.0,0.0,80.527626,73.092045,234.160799496,228.066399845,3.20568,2.88871965101
 01/04  18:00:00,129.674647405,7.76411656101,0.0,0.0,80.527626,29.818365,275.0121536,268.917796531,3.20568,2.88867706893
 01/04  19:00:00,129.685366796,7.76411656101,0.0,0.0,80.527626,29.818365,297.371769719,288.393464745,3.20568,5.77262497412
 01/04  20:00:00,129.907400646,7.76411656101,0.0,0.0,80.527626,29.818365,310.252495985,298.383583005,3.20568,8.66323297993
 01/04  21:00:00,129.897741186,7.76411656101,0.0,0.0,80.527626,29.818365,311.527547564,302.544696683,3.20568,5.77717088037
 01/04  22:00:00,55.4542892775,0.0,0.0,0.0,15.863942322,29.242365,11.8629464853,0.0,3.20568,8.6572664853
 01/04  23:00:00,55.3485435601,0.0,0.0,0.0,15.863942322,29.242365,6.09594046443,0.0,3.20568,2.89026046443
 01/04  24:00:00,56.1450499488,0.0,0.0,0.0,15.863942322,29.242365,6.09364015009,0.0,3.20568,2.88796015009
 01/05  01:00:00,55.3793946112,0.0,0.0,0.0,15.863942322,29.242365,6.09023809724,0.0,3.20568,2.88455809724
 01/05  02:00:00,55.3782855918,0.0,0.0,0.0,15.863942322,29.242365,6.09037580271,0.0,3.20568,2.88469580271
 01/05  03:00:00,55.3733470409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,59.9059121996,1.38038575435,3.15053615765,0.0,15.863942322,29.242365,7.19883116499,1.10856350013,3.20568,2.88458766487
 01/05  05:00:00,60.2009868164,1.45106439809,3.16372548604,0.0,15.863942322,29.242365,4.59708562427,1.37140562427,3.20568,0.02
 01/05  06:00:00,60.063097239,1.45106439809,3.04282786676,0.0,15.863942322,29.242365,7.63600282726,1.54559774407,3.20568,2.88472508318
 01/05  07:00:00,65.6521827273,7.76411656101,0.00424012345688,0.0,15.863942322,29.818365,534.62704437,528.536747603,3.20568,2.88461676683
 01/05  08:00:00,128.495450934,7.76411656101,0.000975384511996,0.0,80.527626,29.818365,417.980146101,411.885807948,3.20568,2.88865815232
 01/05  09:00:00,166.473512576,7.76411656101,0.00455559898346,0.0,80.527626,75.0917375,337.564774846,301.945957106,24.0426,11.5762177398
 01/05  10:00:00,166.472035156,7.76411656101,0.0030202596782,0.0,80.527626,75.0917375,294.241495898,252.713774464,24.0426,17.4851214339
 01/05  11:00:00,170.468556497,7.76411656101,0.00163835490392,0.0,80.527626,79.0911225,286.40851516,233.936199371,32.0568,20.4155157899
 01/05  12:00:00,171.223163553,7.76411656101,0.0,0.0,80.527626,79.0911225,263.886922317,208.435674239,32.0568,23.3944480778
 01/05  13:00:00,170.461224107,7.76411656101,0.0,0.0,80.527626,79.0911225,254.801314879,199.302191122,32.0568,23.4423237562
 01/05  14:00:00,166.481662418,7.76411656101,0.0,0.0,80.527626,75.0917375,253.911775467,211.477479883,16.0284,26.4058955834
 01/05  15:00:00,166.477520815,7.76411656101,0.0,0.0,80.527626,75.0917375,243.294886875,206.863111055,16.0284,20.4033758197
 01/05  16:00:00,164.451437412,7.76411656101,0.0,0.0,80.527626,73.092045,227.977408009,204.34404928,3.20568,20.4276787288
 01/05  17:00:00,164.352130742,7.76411656101,0.0,0.0,80.527626,73.092045,215.841507849,209.747014305,3.20568,2.88881354429
 01/05  18:00:00,128.255276269,7.76411656101,0.0,0.0,80.527626,29.818365,248.785697509,242.691244418,3.20568,2.88877309104
 01/05  19:00:00,129.691141859,7.76411656101,0.0,0.0,80.527626,29.818365,268.246645176,256.392020079,3.20568,8.64894509746
 01/05  20:00:00,129.911635318,7.76411656101,0.0,0.0,80.527626,29.818365,269.172919003,260.183864159,3.20568,5.78337484394
 01/05  21:00:00,129.899978573,7.76411656101,0.0,0.0,80.527626,29.818365,274.757811487,262.895749279,3.20568,8.65638220873
 01/05  22:00:00,55.4748407175,0.0,0.0,0.0,15.863942322,29.242365,8.98384123643,0.0,3.20568,5.77816123643
 01/05  23:00:00,55.3628668891,0.0,0.0,0.0,15.863942322,29.242365,8.96652676601,0.0,3.20568,5.76084676601
 01/05  24:00:00,56.1540249901,0.0,0.0,0.0,15.863942322,29.242365,6.09361274634,0.0,3.20568,2.88793274634
 01/06  01:00:00,55.3895575606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.3858585026,0.0,0.0,0.0,15.863942322,29.242365,6.0901953218,0.0,3.20568,2.8845153218
 01/06  03:00:00,55.3812250277,0.0,0.0,0.0,15.863942322,29.242365,6.09033651215,0.0,3.20568,2.88465651215
 01/06  04:00:00,55.3772272061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  05:00:00,56.4370663393,0.0,0.0,0.0,15.863942322,29.242365,6.09023152583,0.0,3.20568,2.88455152583
 01/06  06:00:00,56.2641174507,0.0,0.0,0.0,15.863942322,29.242365,6.09037250012,0.0,3.20568,2.88469250012
 01/06  07:00:00,65.8378966407,7.76411656101,0.00381429833872,0.0,15.863942322,29.818365,466.816138674,463.590458674,3.20568,0.02
 01/06  08:00:00,128.453968086,7.76411656101,0.00110996077467,0.0,80.527626,29.818365,380.046258154,373.951764569,3.20568,2.88881358489
 01/06  09:00:00,166.464623584,7.76411656101,0.00507137145143,0.0,80.527626,75.0917375,303.282256704,267.663628284,24.0426,11.57602842
 01/06  10:00:00,166.477377578,7.76411656101,0.00280284505056,0.0,80.527626,75.0917375,281.289302444,236.846937095,24.0426,20.3997653491
 01/06  11:00:00,170.471459925,7.76411656101,0.00174768845675,0.0,80.527626,79.0911225,280.769666797,228.293227891,32.0568,20.4196389052
 01/06  12:00:00,171.22601237,7.76411656101,0.0,0.0,80.527626,79.0911225,256.777246996,204.24779421,32.0568,20.4726527865
 01/06  13:00:00,170.464208705,7.76411656101,0.0,0.0,80.527626,79.0911225,257.728025222,199.296207708,32.0568,26.3750175141
 01/06  14:00:00,166.478367207,7.76411656101,0.0,0.0,80.527626,75.0917375,252.391810118,209.955750627,16.0284,26.4076594912
 01/06  15:00:00,166.46969208,7.76411656101,0.0,0.0,80.527626,75.0917375,243.403081825,208.543440817,16.0284,18.8312410084
 01/06  16:00:00,164.435831551,7.76411656101,0.0,0.0,80.527626,73.092045,234.506418794,209.293977117,3.20568,22.0067616771
 01/06  17:00:00,164.336889463,7.76411656101,0.0,0.0,80.527626,73.092045,233.352662403,227.258346122,3.20568,2.88863628012
 01/06  18:00:00,128.247607534,7.76411656101,0.0,0.0,80.527626,29.818365,289.290902367,283.196621625,3.20568,2.88860074259
 01/06  19:00:00,129.68864638,7.76411656101,0.0,0.0,80.527626,29.818365,323.089468874,314.111244088,3.20568,5.77254478623
 01/06  20:00:00,129.700530242,7.76411656101,0.0,0.0,80.527626,29.818365,345.614469954,333.744472083,3.20568,8.66431787069
 01/06  21:00:00,129.708843044,7.76411656101,0.0,0.0,80.527626,29.818365,356.548845582,347.565982662,3.20568,5.77718291975
 01/06  22:00:00,55.2847207567,0.0,0.0,0.0,15.863942322,29.242365,11.8630243397,0.0,3.20568,8.65734433965
 01/06  23:00:00,55.3385492782,0.0,0.0,0.0,15.863942322,29.242365,6.09595178089,0.0,3.20568,2.89027178089
 01/06  24:00:00,57.168748413,0.308261216654,0.724526566759,0.0,15.863942322,29.242365,6.42862578185,0.334975118467,3.20568,2.88797066338
 01/07  01:00:00,61.2180811243,1.81383049761,4.02707513783,0.0,15.863942322,29.242365,8.15453245501,2.06586002244,3.20568,2.88299243258
 01/07  02:00:00,59.7974255267,1.45106439809,2.97243655247,0.0,15.863942322,29.242365,5.90568352739,2.68000352739,3.20568,0.02
 01/07  03:00:00,60.9660487422,1.97527359104,3.61261749405,0.0,15.863942322,29.242365,12.7116257995,6.6230619845,3.20568,2.88288381499
 01/07  04:00:00,61.9813179652,3.7471875391,2.85276622143,0.0,15.863942322,29.242365,46.7189990738,43.4933190738,3.20568,0.02
 01/07  05:00:00,63.6078896082,4.44229241311,3.56117264833,0.0,15.863942322,29.242365,65.5263740811,62.3006940811,3.20568,0.02
 01/07  06:00:00,62.3165413906,3.91052115006,2.81088591699,0.0,15.863942322,29.242365,73.1191738853,67.0304696196,3.20568,2.88302426578
 01/07  07:00:00,63.6812619662,4.52490447735,3.51851299668,0.0,15.863942322,29.242365,106.929521987,103.703841987,3.20568,0.02
 01/07  08:00:00,60.8227727517,3.91052115006,2.79428531706,0.0,15.863942322,29.242365,92.6459677815,86.5572960244,3.20568,2.88299175711
 01/07  09:00:00,55.0022532516,4.52490447735,3.52280885682,0.0,15.863942322,29.242365,85.9393488924,82.7136688924,3.20568,0.02
 01/07  10:00:00,52.4590246695,2.70333630766,2.8080094885,0.0,15.863942322,29.242365,46.8239155253,40.7337164817,3.20568,2.88451904364
 01/07  11:00:00,53.5158642817,3.05301146121,3.53025287488,0.0,15.863942322,29.242365,44.9989110063,41.7732310063,3.20568,0.02
 01/07  12:00:00,51.9147960453,1.45106439809,2.82024719501,0.0,15.863942322,29.242365,18.5931671521,12.502822032,3.20568,2.88466512009
 01/07  13:00:00,51.2350763712,1.45106439809,2.88890416684,0.0,15.863942322,29.242365,13.0969296345,7.0065637921,3.20568,2.88468584239
 01/07  14:00:00,48.020357743,0.362766099522,0.729931843347,0.0,15.863942322,29.242365,4.53583172438,1.31015172438,3.20568,0.02
 01/07  15:00:00,46.9410644886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,46.9354582903,0.0,0.0,0.0,15.863942322,29.242365,6.08865072897,0.0,3.20568,2.88297072897
 01/07  17:00:00,46.8419855116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,53.9909500185,0.0,0.0,0.0,15.863942322,29.242365,6.0885969159,0.0,3.20568,2.8829169159
 01/07  19:00:00,55.4254753904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,59.0868401709,1.08829829857,2.35014339975,0.0,15.863942322,29.242365,9.04967016005,2.96096555779,3.20568,2.88302460226
 01/07  21:00:00,59.0212667628,1.08829829857,2.2967539936,0.0,15.863942322,29.242365,6.38282498704,3.15714498704,3.20568,0.02
 01/07  22:00:00,60.4136587219,1.63244744785,3.25364972585,0.0,15.863942322,29.242365,10.3295992388,7.1039192388,3.20568,0.02
 01/07  23:00:00,59.6917093535,1.45106439809,2.86765179901,0.0,15.863942322,29.242365,13.698659533,7.61000829386,3.20568,2.88297123911
 01/07  24:00:00,61.4947557669,1.81383049761,3.57486731017,0.0,15.863942322,29.242365,14.0109379391,10.7852579391,3.20568,0.02
 01/08  01:00:00,59.6774564868,1.45106439809,2.85300814396,0.0,15.863942322,29.242365,15.521534728,9.43293620902,3.20568,2.88291851899
 01/08  02:00:00,60.7502835642,1.81383049761,3.56018515483,0.0,15.863942322,29.242365,15.7789260164,12.5532460164,3.20568,0.02
 01/08  03:00:00,59.6711178038,1.45106439809,2.84674985223,0.0,15.863942322,29.242365,13.7222558696,10.4965758696,3.20568,0.02
 01/08  04:00:00,60.7432934315,1.81383049761,3.55311949556,0.0,15.863942322,29.242365,19.7277661785,13.6390569952,3.20568,2.88302918327
 01/08  05:00:00,59.8824073095,1.45106439809,2.8438914224,0.0,15.863942322,29.242365,14.3226397793,11.0969597793,3.20568,0.02
 01/08  06:00:00,60.9449016988,1.81383049761,3.55419860063,0.0,15.863942322,29.242365,20.2676733335,14.179015841,3.20568,2.88297749251
 01/08  07:00:00,59.900320623,1.45106439809,2.86087790242,0.0,15.863942322,29.242365,14.6627823798,11.4371023798,3.20568,0.02
 01/08  08:00:00,58.428231424,1.45106439809,2.88585410874,0.0,15.863942322,29.242365,13.9925215545,7.90391526113,3.20568,2.88292629333
 01/08  09:00:00,49.1141113966,0.725532199043,1.44504633366,0.0,15.863942322,29.242365,7.0029214537,3.7772414537,3.20568,0.02
 01/08  10:00:00,46.9680181213,0.0,0.0,0.0,15.863942322,29.242365,6.09029268129,0.0,3.20568,2.88461268129
 01/08  11:00:00,46.973661468,0.0,0.0,0.0,15.863942322,29.242365,6.09019370116,0.0,3.20568,2.88451370116
 01/08  12:00:00,47.6825632695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  13:00:00,46.9702664794,0.0,0.0,0.0,15.863942322,29.242365,6.09034141531,0.0,3.20568,2.88466141531
 01/08  14:00:00,47.0212612834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  15:00:00,47.0509834992,0.0,0.0,0.0,15.863942322,29.242365,6.08869691906,0.0,3.20568,2.88301691906
 01/08  16:00:00,47.0485133576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,46.9530141887,0.0,0.0,0.0,15.863942322,29.242365,6.08864589318,0.0,3.20568,2.88296589318
 01/08  18:00:00,54.0932418704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.5143307883,0.0,0.0,0.0,15.863942322,29.242365,6.08859488206,0.0,3.20568,2.88291488206
 01/08  20:00:00,55.7317931755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.7213856336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.6066650485,0.0,0.0,0.0,15.863942322,29.242365,6.08870557862,0.0,3.20568,2.88302557862
 01/08  23:00:00,55.4542966489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.1551748387,0.0,0.0,0.0,15.863942322,29.242365,6.08865453,0.0,3.20568,2.88297453
 01/09  01:00:00,55.4522860264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  02:00:00,55.4565027417,0.0,0.0,0.0,15.863942322,29.242365,6.09034593449,0.0,3.20568,2.88466593449
 01/09  03:00:00,55.457224255,0.0,0.0,0.0,15.863942322,29.242365,6.09024996163,0.0,3.20568,2.88456996163
 01/09  04:00:00,55.4508914765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  05:00:00,55.6585601991,0.0,0.0,0.0,15.863942322,29.242365,6.09040093121,0.0,3.20568,2.88472093121
 01/09  06:00:00,55.6382299394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  07:00:00,64.6326349297,7.76411656101,0.00800563631897,0.0,15.863942322,29.818365,496.422372868,490.331967275,3.20568,2.8847255934
 01/09  08:00:00,127.730554757,7.76411656101,0.00126860148123,0.0,80.527626,29.818365,288.831243043,282.736574883,3.20568,2.88898816001
 01/09  09:00:00,165.741682513,7.76411656101,0.00859720812218,0.0,80.527626,75.0917375,211.625948112,176.005992044,24.0426,11.577356068
 01/09  10:00:00,165.694957931,7.76411656101,0.00433039859285,0.0,80.527626,75.0917375,169.224096263,124.779056715,24.0426,20.4024395489
 01/09  11:00:00,169.73095224,7.84756458056,0.00460127601445,0.0,80.527626,79.0911225,147.116935338,94.6399071966,32.0568,20.4202281413
 01/09  12:00:00,171.131698634,8.55617853758,0.0,0.0,80.527626,79.0911225,115.032449102,62.5015742932,32.0568,20.4740748093
 01/09  13:00:00,171.12140043,9.28313343302,0.0,0.0,80.527626,79.0911225,101.617832,43.1849468733,32.0568,26.3760851267
 01/09  14:00:00,167.781260249,9.93654014045,0.0,0.0,80.527626,75.0917375,82.4482806379,40.0082475134,16.0284,26.4116331245
 01/09  15:00:00,168.268848227,10.3136145258,0.118347086672,0.0,80.527626,75.0917375,65.313926433,28.8758345383,16.0284,20.4096918947
 01/09  16:00:00,165.947709889,10.1125569073,0.0194740649493,0.0,80.527626,73.092045,61.6728540007,38.037581943,3.20568,20.4295920577
 01/09  17:00:00,163.930769761,8.23594353822,0.0,0.0,80.527626,73.092045,49.0495165407,42.954859661,3.20568,2.88897687973
 01/09  18:00:00,127.323949558,7.76411656101,0.0,0.0,80.527626,29.818365,63.268084459,57.1734533271,3.20568,2.88895113197
 01/09  19:00:00,128.783153906,7.76411656101,0.0,0.0,80.527626,29.818365,94.5930934776,85.6151521854,3.20568,5.77226129228
 01/09  20:00:00,129.020017427,7.76411656101,0.0,0.0,80.527626,29.818365,112.511530611,100.642385782,3.20568,8.66346482885
 01/09  21:00:00,129.007593892,7.76411656101,0.0,0.0,80.527626,29.818365,113.124740836,101.262471071,3.20568,8.65658976525
 01/09  22:00:00,55.557287028,0.0,0.0,0.0,15.863942322,29.242365,8.98337440434,0.0,3.20568,5.77769440434
 01/09  23:00:00,55.431652532,0.0,0.0,0.0,15.863942322,29.242365,6.09642765713,0.0,3.20568,2.89074765713
 01/09  24:00:00,56.1930042046,0.0,0.0,0.0,15.863942322,29.242365,8.96149587006,0.0,3.20568,5.75581587006
 01/10  01:00:00,55.4365791479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.4362494653,0.0,0.0,0.0,15.863942322,29.242365,6.09036813745,0.0,3.20568,2.88468813745
 01/10  03:00:00,55.4277418591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.4201340945,0.0,0.0,0.0,15.863942322,29.242365,6.09027492562,0.0,3.20568,2.88459492562
 01/10  05:00:00,56.474164621,0.0,0.0,0.0,15.863942322,29.242365,6.09042897855,0.0,3.20568,2.88474897855
 01/10  06:00:00,56.2996008488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  07:00:00,65.5666298142,7.76411656101,0.00150007388033,0.0,15.863942322,29.818365,460.405752517,454.315415603,3.20568,2.8846569135
 01/10  08:00:00,128.377833361,7.76411656101,0.000953497537019,0.0,80.527626,29.818365,327.910525636,321.816064957,3.20568,2.88878067851
 01/10  09:00:00,166.436515105,7.76411656101,0.00462131450217,0.0,80.527626,75.0917375,266.434691821,230.814686323,24.0426,11.5774054973
 01/10  10:00:00,166.455890216,7.76411656101,0.00239315850454,0.0,80.527626,75.0917375,258.814522692,214.367660781,24.0426,20.4042619116
 01/10  11:00:00,170.455891889,7.76411656101,0.00157400418479,0.0,80.527626,79.0911225,266.370497844,216.809033203,32.0568,17.5046646415
 01/10  12:00:00,171.21513144,7.76411656101,0.0,0.0,80.527626,79.0911225,247.794739755,192.338687893,32.0568,23.3992518622
 01/10  13:00:00,170.45241856,7.76411656101,0.0,0.0,80.527626,79.0911225,242.887814241,184.453333557,32.0568,26.3776806838
 01/10  14:00:00,166.472509286,7.76411656101,0.0,0.0,80.527626,75.0917375,237.502182034,195.06206047,16.0284,26.4117215643
 01/10  15:00:00,166.470471172,7.76411656101,0.0,0.0,80.527626,75.0917375,228.697548597,192.25939569,16.0284,20.4097529072
 01/10  16:00:00,164.438498704,7.76411656101,0.0,0.0,80.527626,73.092045,221.243671578,197.605465348,3.20568,20.4325262308
 01/10  17:00:00,164.324792064,7.76411656101,0.0,0.0,80.527626,73.092045,212.205261561,206.110625835,3.20568,2.88895572598
 01/10  18:00:00,128.232004033,7.76411656101,0.0,0.0,80.527626,29.818365,260.540942997,254.446329817,3.20568,2.88893318074
 01/10  19:00:00,129.677313419,7.76411656101,0.0,0.0,80.527626,29.818365,290.17887597,281.199844078,3.20568,5.7733518922
 01/10  20:00:00,129.687753256,7.76411656101,0.0,0.0,80.527626,29.818365,310.625435328,298.756251041,3.20568,8.66350428684
 01/10  21:00:00,129.691728,7.76411656101,0.0,0.0,80.527626,29.818365,328.405638712,316.543310951,3.20568,8.65664776041
 01/10  22:00:00,55.2889807053,0.0,0.0,0.0,15.863942322,29.242365,8.98344559307,0.0,3.20568,5.77776559307
 01/10  23:00:00,55.3401616814,0.0,0.0,0.0,15.863942322,29.242365,6.09578539081,0.0,3.20568,2.89010539081
 01/10  24:00:00,56.1394855479,0.0,0.0,0.0,15.863942322,29.242365,8.96153879859,0.0,3.20568,5.75585879859
 01/11  01:00:00,55.3735549444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  02:00:00,61.3522299121,1.81383049761,4.15464577533,0.0,15.863942322,29.242365,7.90475665739,1.81436623424,3.20568,2.88471042315
 01/11  03:00:00,59.8992807181,1.45106439809,3.07201704877,0.0,15.863942322,29.242365,5.18740395251,1.96172395251,3.20568,0.02
 01/11  04:00:00,60.8434942057,1.81383049761,3.65188584164,0.0,15.863942322,29.242365,10.5644591844,4.4740761822,3.20568,2.8847030022
 01/11  05:00:00,61.1786799587,2.70500923809,2.88307777584,0.0,15.863942322,29.242365,29.1547737762,23.0645654635,3.20568,2.88452831275
 01/11  06:00:00,63.390281425,4.23292647622,3.57085431197,0.0,15.863942322,29.242365,49.2356599198,46.0099799198,3.20568,0.02
 01/11  07:00:00,65.9728700668,7.76411656101,0.000521840331942,0.0,15.863942322,29.818365,697.990594491,691.900772602,3.20568,2.88414188856
 01/11  08:00:00,128.666203051,7.76411656101,0.0,0.0,80.527626,29.818365,527.949447799,521.854948449,3.20568,2.88881935077
 01/11  09:00:00,166.510679578,7.76411656101,0.00420507629586,0.0,80.527626,75.0917375,441.69664711,406.076333814,24.0426,11.5777132958
 01/11  10:00:00,166.477386837,7.76411656101,0.00213274645113,0.0,80.527626,75.0917375,386.593717406,342.145963488,24.0426,20.4051539178
 01/11  11:00:00,170.450877955,7.76411656101,0.00111559354332,0.0,80.527626,79.0911225,344.176616302,294.614214926,32.0568,17.5056013758
 01/11  12:00:00,171.201194501,7.76411656101,0.0,0.0,80.527626,79.0911225,309.762488071,254.304958678,32.0568,23.4007293932
 01/11  13:00:00,170.425158259,7.76411656101,0.0,0.0,80.527626,79.0911225,286.738678834,228.304960969,32.0568,26.3769178657
 01/11  14:00:00,166.442293722,7.76411656101,0.0,0.0,80.527626,75.0917375,269.665589782,227.223121716,16.0284,26.4140680653
 01/11  15:00:00,166.436445603,7.76411656101,0.0,0.0,80.527626,75.0917375,251.778151474,215.34090871,16.0284,20.408842764
 01/11  16:00:00,164.411832305,7.76411656101,0.0,0.0,80.527626,73.092045,237.250926034,213.613592043,3.20568,20.4316539907
 01/11  17:00:00,164.314746429,7.76411656101,0.0,0.0,80.527626,73.092045,238.481214784,232.386810649,3.20568,2.8887241351
 01/11  18:00:00,128.22369574,7.76411656101,0.0,0.0,80.527626,29.818365,286.94401025,280.849625646,3.20568,2.88870460408
 01/11  19:00:00,129.673300774,7.76411656101,0.0,0.0,80.527626,29.818365,324.917171812,315.939583773,3.20568,5.771908039
 01/11  20:00:00,129.905359056,7.76411656101,0.0,0.0,80.527626,29.818365,350.785916161,338.915939278,3.20568,8.66429688253
 01/11  21:00:00,129.905498896,7.76411656101,0.0,0.0,80.527626,29.818365,370.253168656,358.391005241,3.20568,8.65648341449
 01/11  22:00:00,55.4270184605,0.0,0.0,0.0,15.863942322,29.242365,8.98400417177,0.0,3.20568,5.77832417177
 01/11  23:00:00,55.327381454,0.0,0.0,0.0,15.863942322,29.242365,8.96652096535,0.0,3.20568,5.76084096535
 01/11  24:00:00,59.3784496079,0.963114771962,2.28144233819,0.0,15.863942322,29.242365,6.94095080481,0.847188870051,3.20568,2.88808193476
 01/12  01:00:00,60.038777816,1.45106439809,3.21731726937,0.0,15.863942322,29.242365,5.08726061959,1.86158061959,3.20568,0.02
 01/12  02:00:00,60.9277006703,1.81383049761,3.73937702564,0.0,15.863942322,29.242365,10.0229779911,3.93256761972,3.20568,2.88473037141
 01/12  03:00:00,61.2712041226,3.01953077279,2.8765322075,0.0,15.863942322,29.242365,41.9998600248,35.9094135107,3.20568,2.8847665141
 01/12  04:00:00,63.423689767,4.46032723997,3.57753147507,0.0,15.863942322,29.242365,62.2447132317,59.0190332317,3.20568,0.02
 01/12  05:00:00,62.3414634234,3.91052115006,2.82551486701,0.0,15.863942322,29.242365,65.9916395423,59.901406668,3.20568,2.8845528743
 01/12  06:00:00,63.6522972971,4.52490447735,3.53105716747,0.0,15.863942322,29.242365,82.7988759358,79.5731959358,3.20568,0.02
 01/12  07:00:00,66.0819621731,7.76411656101,0.0,0.0,15.863942322,29.818365,807.549324616,801.458880165,3.20568,2.88476445088
 01/12  08:00:00,128.863717617,7.76411656101,0.0,0.0,80.527626,29.818365,602.871883584,596.777561497,3.20568,2.88864208659
 01/12  09:00:00,166.552483341,7.76411656101,0.00294434085197,0.0,80.527626,75.0917375,487.168692686,451.54830827,24.0426,11.5777844154
 01/12  10:00:00,166.493817434,7.76411656101,0.00204753572107,0.0,80.527626,75.0917375,419.145280325,374.700237833,24.0426,20.4024424916
 01/12  11:00:00,170.459308204,7.76411656101,0.0023643536952,0.0,80.527626,79.0911225,368.672288763,316.191987484,32.0568,20.4235012797
 01/12  12:00:00,171.201505708,7.76411656101,0.0,0.0,80.527626,79.0911225,311.968881869,258.697265712,32.0568,21.2148161568
 01/12  13:00:00,170.424835464,7.76411656101,0.0,0.0,80.527626,79.0911225,282.570987973,224.876439701,32.0568,25.6377482717
 01/12  14:00:00,166.504081222,7.82985824653,0.0,0.0,80.527626,75.0917375,265.728566358,223.292943024,16.0284,26.4072233346
 01/12  15:00:00,166.622470868,7.95278523447,0.0,0.0,80.527626,75.0917375,246.914720522,210.476587794,16.0284,20.4097327275
 01/12  16:00:00,164.580468361,7.93336821315,0.0,0.0,80.527626,73.092045,229.742178339,206.103855615,3.20568,20.432642724
 01/12  17:00:00,164.308212596,7.76411656101,0.0,0.0,80.527626,73.092045,221.565958778,215.471293649,3.20568,2.88898512907
 01/12  18:00:00,128.21179619,7.76411656101,0.0,0.0,80.527626,29.818365,270.002909678,263.908262124,3.20568,2.88896755469
 01/12  19:00:00,129.661923887,7.76411656101,0.0,0.0,80.527626,29.818365,312.565782369,300.710895944,3.20568,8.64920642546
 01/12  20:00:00,129.897558457,7.76411656101,0.0,0.0,80.527626,29.818365,337.83435294,328.844887371,3.20568,5.78378556847
 01/12  21:00:00,129.899869932,7.76411656101,0.0,0.0,80.527626,29.818365,366.96137912,355.098611109,3.20568,8.65708801101
 01/12  22:00:00,55.4285087725,0.0,0.0,0.0,15.863942322,29.242365,8.98362130287,0.0,3.20568,5.77794130287
 01/12  23:00:00,55.3251772515,0.0,0.0,0.0,15.863942322,29.242365,8.96648323777,0.0,3.20568,5.76080323777
 01/12  24:00:00,56.1279395927,0.0,0.0,0.0,15.863942322,29.242365,6.09387296994,0.0,3.20568,2.88819296994
 01/13  01:00:00,61.4372924606,1.81383049761,4.25609205172,0.0,15.863942322,29.242365,4.86637647011,1.64069647011,3.20568,0.02
 01/13  02:00:00,59.9576006809,1.45106439809,3.13763648299,0.0,15.863942322,29.242365,7.94612181972,1.85568281621,3.20568,2.88475900351
 01/13  03:00:00,60.9210346365,1.81383049761,3.73806452386,0.0,15.863942322,29.242365,10.0031246199,3.91270700455,3.20568,2.88473761533
 01/13  04:00:00,60.6356266905,2.38045012079,2.89084182067,0.0,15.863942322,29.242365,24.8457379796,21.6200579796,3.20568,0.02
 01/13  05:00:00,64.1640189227,4.15693122331,3.56659934448,0.0,15.863942322,29.242365,52.0382493118,45.9477929086,3.20568,2.88477640316
 01/13  06:00:00,62.726573592,3.61352435764,2.84850171034,0.0,15.863942322,29.242365,47.9571890988,41.8667566084,3.20568,2.88475249033
 01/13  07:00:00,66.3002284446,7.76411656101,0.00409528443617,0.0,15.863942322,29.818365,685.17106783,681.94538783,3.20568,0.02
 01/13  08:00:00,128.632180538,7.76411656101,0.000377931543404,0.0,80.527626,29.818365,490.63909746,481.675672915,3.20568,5.75774454457
 01/13  09:00:00,166.47987439,7.76411656101,0.00538800927412,0.0,80.527626,75.0917375,384.603889163,351.872669845,24.0426,8.68861931726
 01/13  10:00:00,166.453709687,7.76411656101,0.00251949387997,0.0,80.527626,75.0917375,321.56528469,277.121105982,24.0426,20.4015787081
 01/13  11:00:00,170.438241937,7.76411656101,0.00300062230071,0.0,80.527626,79.0911225,281.957084603,229.47894721,32.0568,20.4213373931
 01/13  12:00:00,171.192706088,7.76653017044,0.0,0.0,80.527626,79.0911225,240.706357303,185.249038154,32.0568,23.4005191485
 01/13  13:00:00,170.682531059,8.01375064755,0.0,0.0,80.527626,79.0911225,227.528186634,172.023677432,32.0568,23.4477092018
 01/13  14:00:00,166.895935778,8.20157607045,0.0,0.0,80.527626,75.0917375,227.081145145,184.638458603,16.0284,26.4142865425
 01/13  15:00:00,166.663249591,7.97070137501,0.0,0.0,80.527626,75.0917375,217.501820505,181.066409801,16.0284,20.407010704
 01/13  16:00:00,164.447958574,7.77758313286,0.0,0.0,80.527626,73.092045,203.670985821,180.032674891,3.20568,20.43263093
 01/13  17:00:00,164.317451537,7.76411656101,0.0,0.0,80.527626,73.092045,186.650531514,180.555815627,3.20568,2.88903588704
 01/13  18:00:00,128.203185424,7.76411656101,0.0,0.0,80.527626,29.818365,224.199619175,215.235915382,3.20568,5.75802379295
 01/13  19:00:00,129.648369265,7.76411656101,0.0,0.0,80.527626,29.818365,257.467559811,248.488457055,3.20568,5.77342275661
 01/13  20:00:00,129.662008673,7.76411656101,0.0,0.0,80.527626,29.818365,281.510866884,269.640680578,3.20568,8.6645063057
 01/13  21:00:00,129.669841743,7.76411656101,0.0,0.0,80.527626,29.818365,292.600928289,283.617626388,3.20568,5.77762190098
 01/13  22:00:00,55.2927024631,0.0,0.0,0.0,15.863942322,29.242365,11.8632635903,0.0,3.20568,8.65758359028
 01/13  23:00:00,55.3427254263,0.0,0.0,0.0,15.863942322,29.242365,6.09624635584,0.0,3.20568,2.89056635584
 01/13  24:00:00,56.1429143513,0.0,0.0,0.0,15.863942322,29.242365,6.0938146212,0.0,3.20568,2.8881346212
 01/14  01:00:00,55.3747631154,0.0,0.0,0.0,15.863942322,29.242365,6.08865673004,0.0,3.20568,2.88297673004
 01/14  02:00:00,55.37556513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,61.0098583788,1.68864697101,3.94501335058,0.0,15.863942322,29.242365,4.45736038057,1.23168038057,3.20568,0.02
 01/14  04:00:00,60.0087313163,1.45106439809,3.18733801059,0.0,15.863942322,29.242365,7.41962897076,1.33100859557,3.20568,2.8829403752
 01/14  05:00:00,61.1971958124,1.81383049761,3.80021677728,0.0,15.863942322,29.242365,5.55173530973,2.32605530973,3.20568,0.02
 01/14  06:00:00,59.9418385918,1.45106439809,2.92597167606,0.0,15.863942322,29.242365,8.81106545261,2.72237212655,3.20568,2.88301332606
 01/14  07:00:00,60.9931310205,1.81383049761,3.59597376168,0.0,15.863942322,29.242365,8.78000825134,5.55432825134,3.20568,0.02
 01/14  08:00:00,58.2143863369,2.69024536169,2.87308881629,0.0,15.863942322,29.242365,31.7388113934,25.6500998994,3.20568,2.88303149404
 01/14  09:00:00,52.3239147157,1.81383049761,3.57318533297,0.0,15.863942322,29.242365,9.39789088248,6.17221088248,3.20568,0.02
 01/14  10:00:00,51.2616146245,1.45106439809,2.86630997448,0.0,15.863942322,29.242365,10.2875216052,4.19727135993,3.20568,2.88457024528
 01/14  11:00:00,52.3374544927,1.81383049761,3.58955005948,0.0,15.863942322,29.242365,8.23018985799,5.00450985799,3.20568,0.02
 01/14  12:00:00,51.7929203477,1.39486487493,2.7481056271,0.0,15.863942322,29.242365,9.56675775064,3.47634068867,3.20568,2.88473706197
 01/14  13:00:00,51.2390399862,1.45106439809,2.88136840162,0.0,15.863942322,29.242365,10.1270164746,4.03655816682,3.20568,2.88477830777
 01/14  14:00:00,52.3380476489,1.81383049761,3.57869264698,0.0,15.863942322,29.242365,9.0818569189,5.8561769189,3.20568,0.02
 01/14  15:00:00,51.2650262375,1.45106439809,2.85896681973,0.0,15.863942322,29.242365,8.4685957384,5.2429157384,3.20568,0.02
 01/14  16:00:00,52.3313703646,1.81383049761,3.57221022155,0.0,15.863942322,29.242365,13.3121000633,7.22344071604,3.20568,2.88297934725
 01/14  17:00:00,51.1458350397,1.45106439809,2.85004117464,0.0,15.863942322,29.242365,9.86597174338,6.64029174338,3.20568,0.02
 01/14  18:00:00,59.3673485543,1.81383049761,3.55897149785,0.0,15.863942322,29.242365,16.7059371888,10.6172319882,3.20568,2.88302520064
 01/14  19:00:00,61.2708904229,2.98307350378,2.86446606765,0.0,15.863942322,29.242365,35.0146494101,31.7889694101,3.20568,0.02
 01/14  20:00:00,62.7313572861,3.53734074151,3.55106525208,0.0,15.863942322,29.242365,46.8567932096,40.7682058577,3.20568,2.88290735182
 01/14  21:00:00,62.1677491048,3.73247360297,2.80620431736,0.0,15.863942322,29.242365,51.9908361255,48.7651561255,3.20568,0.02
 01/14  22:00:00,63.5842009202,4.52490447735,3.52628689041,0.0,15.863942322,29.242365,77.8343465341,74.6086665341,3.20568,0.02
 01/14  23:00:00,62.0858909423,3.91052115006,2.79516529659,0.0,15.863942322,29.242365,79.7101112189,73.6213970548,3.20568,2.88303416407
 01/14  24:00:00,64.1760834006,4.52490447735,3.52707464204,0.0,15.863942322,29.242365,90.8041320321,87.5784520321,3.20568,0.02
 01/15  01:00:00,62.0955967888,3.91052115006,2.79862194175,0.0,15.863942322,29.242365,93.4367882608,87.348467812,3.20568,2.88264044883
 01/15  02:00:00,63.4366038098,4.52490447735,3.52461079861,0.0,15.863942322,29.242365,102.867789352,99.6421093523,3.20568,0.02
 01/15  03:00:00,62.3777791479,4.19195289939,2.79421806253,0.0,15.863942322,29.242365,102.316766757,99.0910867569,3.20568,0.02
 01/15  04:00:00,63.9075085484,4.9939573929,3.52219534014,0.0,15.863942322,29.242365,115.945787089,109.85714173,3.20568,2.88296535872
 01/15  05:00:00,63.252410353,4.84862698117,2.78862999739,0.0,15.863942322,29.242365,116.249892031,113.024212031,3.20568,0.02
 01/15  06:00:00,64.4427248371,5.32229443379,3.51855108833,0.0,15.863942322,29.242365,130.870228252,124.781485845,3.20568,2.88306240654
 01/15  07:00:00,63.3620966408,4.94243756428,2.78019329046,0.0,15.863942322,29.242365,142.12979779,138.90411779,3.20568,0.02
 01/15  08:00:00,61.5738690234,5.36919972535,3.51856625556,0.0,15.863942322,29.242365,130.163191085,124.074450021,3.20568,2.88306106376
 01/15  09:00:00,53.6698931821,3.91052115006,2.79031356704,0.0,15.863942322,29.242365,111.132679006,107.906999006,3.20568,0.02
 01/15  10:00:00,54.8515589275,4.35968034887,3.52882839714,0.0,15.863942322,29.242365,94.7291712501,88.6387208143,3.20568,2.88477043576
 01/15  11:00:00,53.3017842456,3.36830635411,2.99502816702,0.0,15.863942322,29.242365,60.2909040669,57.0652240669,3.20568,0.02
 01/15  12:00:00,55.1961437453,3.37589764808,4.17446185036,0.0,15.863942322,29.242365,53.4423646009,47.3518960233,3.20568,2.88478857763
 01/15  13:00:00,53.3207809911,2.70333630766,3.72248087772,0.0,15.863942322,29.242365,37.9541453481,31.8637585704,3.20568,2.88470677771
 01/15  14:00:00,53.5159834249,1.81383049761,4.77166965876,0.0,15.863942322,29.242365,13.6394028042,10.4137228042,3.20568,0.02
 01/15  15:00:00,51.0194080244,1.08829829857,2.9924238467,0.0,15.863942322,29.242365,10.7025351113,4.6142684278,3.20568,2.8825866835
 01/15  16:00:00,46.9230056006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,46.8265509828,0.0,0.0,0.0,15.863942322,29.242365,6.08871165005,0.0,3.20568,2.88303165005
 01/15  18:00:00,53.5747664084,1.032650803,0.0,0.0,15.863942322,29.242365,22.3736856548,19.1480056548,3.20568,0.02
 01/15  19:00:00,62.7114369614,3.05301146121,4.24958629525,0.0,15.863942322,29.242365,40.3000123151,34.2113344891,3.20568,2.88299782597
 01/15  20:00:00,61.4257103864,2.69024536169,3.11391219662,0.0,15.863942322,29.242365,39.4271135912,36.2014335912,3.20568,0.02
 01/15  21:00:00,63.2642873259,3.94324919667,3.70569219256,0.0,15.863942322,29.242365,64.8488541139,61.6231741139,3.20568,0.02
 01/15  22:00:00,62.1072966262,3.74907805662,2.83954307063,0.0,15.863942322,29.242365,84.4029686076,78.3142261049,3.20568,2.88306250271
 01/15  23:00:00,64.2931167049,5.38992694411,3.50544720458,0.0,15.863942322,29.242365,129.392489295,126.166809295,3.20568,0.02
 01/15  24:00:00,63.5784833264,4.64027859618,2.80982357065,0.0,15.863942322,29.242365,119.011433673,112.922823425,3.20568,2.88293024817
 01/16  01:00:00,64.7904895923,5.85897985967,3.48488134639,0.0,15.863942322,29.242365,179.253887853,176.028207853,3.20568,0.02
 01/16  02:00:00,63.1400052727,4.93163079754,2.79974092128,0.0,15.863942322,29.242365,141.628349411,138.402669411,3.20568,0.02
 01/16  03:00:00,65.2453548202,6.34787367927,3.46494763575,0.0,15.863942322,29.242365,205.648990846,199.560248406,3.20568,2.8830624403
 01/16  04:00:00,63.2015713627,5.05385425244,2.79155638189,0.0,15.863942322,29.242365,151.713950209,148.488270209,3.20568,0.02
 01/16  05:00:00,65.5391259517,6.44565244319,3.45437784576,0.0,15.863942322,29.242365,213.125391902,207.036681415,3.20568,2.88303048712
 01/16  06:00:00,63.4603989667,5.12718832538,2.78826277695,0.0,15.863942322,29.242365,150.8044468,147.5787668,3.20568,0.02
 01/16  07:00:00,65.5549766003,6.47009713418,3.45446416381,0.0,15.863942322,29.242365,206.60219671,200.513452661,3.20568,2.88306404904
 01/16  08:00:00,60.5168236619,5.12718832538,2.80049204375,0.0,15.863942322,29.242365,130.901640551,127.675960551,3.20568,0.02
 01/16  09:00:00,56.7970819622,6.39676306123,3.48138530331,0.0,15.863942322,29.242365,171.771908542,165.681467625,3.20568,2.88476091693
 01/16  10:00:00,54.6837080976,5.00496487048,2.80543905146,0.0,15.863942322,29.242365,110.802753168,107.577073168,3.20568,0.02
 01/16  11:00:00,56.2028565641,5.81207456812,3.49322361694,0.0,15.863942322,29.242365,131.796695484,125.706384645,3.20568,2.88463083873
 01/16  12:00:00,54.7538940619,4.31194155529,2.80645117291,0.0,15.863942322,29.242365,88.4296952727,82.3393369,3.20568,2.88467837264
 01/16  13:00:00,55.0943495829,4.68634757078,3.49966754462,0.0,15.863942322,29.242365,92.8445490758,89.6188690758,3.20568,0.02
 01/16  14:00:00,53.4924688095,3.74907805662,2.80938107722,0.0,15.863942322,29.242365,71.3253776939,65.2349726421,3.20568,2.88472505178
 01/16  15:00:00,55.0031286261,4.54866079705,3.49842023539,0.0,15.863942322,29.242365,81.496571382,78.270891382,3.20568,0.02
 01/16  16:00:00,53.3006945662,3.55757691841,2.81317508677,0.0,15.863942322,29.242365,63.7312159693,57.6425010533,3.20568,2.88303491597
 01/16  17:00:00,54.650821781,4.30334529436,3.50408608303,0.0,15.863942322,29.242365,75.2962954735,72.0706154735,3.20568,0.02
 01/16  18:00:00,58.9784967958,3.61139128289,2.81309536111,0.0,15.863942322,29.242365,68.4660794085,62.3774511265,3.20568,2.88294828196
 01/16  19:00:00,63.5191640433,4.58308249048,3.50869322264,0.0,15.863942322,29.242365,89.7051958611,86.4795158611,3.20568,0.02
 01/16  20:00:00,62.4303687995,3.9836045144,2.81539400244,0.0,15.863942322,29.242365,75.6162150458,72.3905350458,3.20568,0.02
 01/16  21:00:00,64.2929767478,5.15540048634,3.503527553,0.0,15.863942322,29.242365,103.711323601,97.6226039522,3.20568,2.88303964912
 01/16  22:00:00,62.8378957804,4.49956272151,2.81310854656,0.0,15.863942322,29.242365,98.0930886544,94.8674086544,3.20568,0.02
 01/16  23:00:00,64.6154747636,5.718263985,3.49943731848,0.0,15.863942322,29.242365,135.309677914,129.220949075,3.20568,2.88304883838
 01/16  24:00:00,63.3333164167,4.4057521384,2.81173485678,0.0,15.863942322,29.242365,102.227226042,99.0015460418,3.20568,0.02
 01/17  01:00:00,64.6662838604,5.76516927656,3.49703691565,0.0,15.863942322,29.242365,140.104546424,134.014088991,3.20568,2.88477743336
 01/17  02:00:00,62.6888430896,4.49956272151,2.81057865008,0.0,15.863942322,29.242365,105.781604226,102.555924226,3.20568,0.02
 01/17  03:00:00,64.6717652788,5.76516927656,3.49432085423,0.0,15.863942322,29.242365,147.478837295,141.388967065,3.20568,2.88419022983
 01/17  04:00:00,62.7862750848,4.59337330463,2.80943879079,0.0,15.863942322,29.242365,113.624345255,107.533890877,3.20568,2.88477437746
 01/17  05:00:00,65.7879069871,5.81207456812,3.49230980513,0.0,15.863942322,29.242365,147.104513745,143.878833745,3.20568,0.02
 01/17  06:00:00,63.6771497978,4.59337330463,2.80882076831,0.0,15.863942322,29.242365,112.689427387,106.598948611,3.20568,2.88479877648
 01/17  07:00:00,66.4405537718,7.76411656101,0.0,0.0,15.863942322,29.818365,856.451799998,850.361498945,3.20568,2.8846210537
 01/17  08:00:00,127.599156591,7.76411656101,0.000365278382068,0.0,80.527626,29.818365,604.048189093,597.953527761,3.20568,2.88898133232
