Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  09:00:00,166.606915368,7.76411656101,0.00445031148327,0.0,80.527626,75.0917375,493.59116828,457.9706565,24.0426,11.5779117801
 01/17  10:00:00,166.572977833,7.76411656101,0.00193149713793,0.0,80.527626,75.0917375,464.200199701,422.667184465,24.0426,17.4904152353
 01/17  11:00:00,170.536951915,7.76411656101,0.00248419888407,0.0,80.527626,79.0911225,447.725516844,395.244958384,32.0568,20.4237584606
 01/17  12:00:00,171.276401255,7.76411656101,0.0,0.0,80.527626,79.0911225,406.864394187,351.406635445,32.0568,23.4009587418
 01/17  13:00:00,170.493980603,7.76411656101,0.0,0.0,80.527626,79.0911225,382.349723206,323.91125018,32.0568,26.3816730262
 01/17  14:00:00,166.496364802,7.76411656101,0.0,0.0,80.527626,75.0917375,360.789286626,318.343136061,16.0284,26.4177505647
 01/17  15:00:00,166.479883762,7.76411656101,0.0,0.0,80.527626,75.0917375,336.579557743,300.139545823,16.0284,20.4116119209
 01/17  16:00:00,164.452833869,7.76411656101,0.0,0.0,80.527626,73.092045,321.519255728,297.878122985,3.20568,20.4354527438
 01/17  17:00:00,164.375574446,7.76411656101,0.0,0.0,80.527626,73.092045,338.472937376,332.378286004,3.20568,2.88897137168
 01/17  18:00:00,126.873491492,7.76411656101,0.0,0.0,80.527626,29.818365,401.073297596,394.978650099,3.20568,2.88896749777
 01/17  19:00:00,129.756907938,7.76411656101,0.0,0.0,80.527626,29.818365,438.995833609,430.017312568,3.20568,5.77284104041
 01/17  20:00:00,129.777306024,7.76411656101,0.0,0.0,80.527626,29.818365,463.343849988,451.472582037,3.20568,8.6655879514
 01/17  21:00:00,129.788416599,7.76411656101,0.0,0.0,80.527626,29.818365,474.436510994,462.573955755,3.20568,8.65687523913
 01/17  22:00:00,55.2539117149,0.0,0.0,0.0,15.863942322,29.242365,8.98453490701,0.0,3.20568,5.77885490701
 01/17  23:00:00,58.7846820946,1.08829829857,2.38121091415,0.0,15.863942322,29.242365,10.6252487167,1.65833177081,3.20568,5.76123694589
 01/17  24:00:00,61.8163632584,2.05599513776,3.61847463453,0.0,15.863942322,29.242365,13.8675254983,7.77359911855,3.20568,2.88824637979
 01/18  01:00:00,62.39884169,4.16213837782,2.84936946723,0.0,15.863942322,29.242365,71.440559452,68.214879452,3.20568,0.02
 01/18  02:00:00,63.208426769,4.27328724958,3.51297277557,0.0,15.863942322,29.242365,91.0820618336,84.9915874535,3.20568,2.88479438011
 01/18  03:00:00,62.3788618223,4.16213837782,2.8083155441,0.0,15.863942322,29.242365,107.762151999,101.671726504,3.20568,2.88474549515
 01/18  04:00:00,63.5050884428,4.55471899891,3.48197901921,0.0,15.863942322,29.242365,141.809638507,138.583958507,3.20568,0.02
 01/18  05:00:00,63.455870172,5.00643362583,2.79538498035,0.0,15.863942322,29.242365,148.710140181,142.61966373,3.20568,2.88479645175
 01/18  06:00:00,64.621656972,5.44591953847,3.45102887581,0.0,15.863942322,29.242365,190.978932363,184.888479884,3.20568,2.8847724789
 01/18  07:00:00,66.1583934649,7.76411656101,0.0,0.0,15.863942322,29.818365,934.397735678,931.172055678,3.20568,0.02
 01/18  08:00:00,127.955650365,7.76411656101,0.0,0.0,80.527626,29.818365,775.250020267,766.286570554,3.20568,5.75776971349
 01/18  09:00:00,166.739959503,7.76411656101,0.0,0.0,80.527626,75.0917375,628.236810654,595.505080431,24.0426,8.68913022298
 01/18  10:00:00,166.6230656,7.76411656101,0.0,0.0,80.527626,75.0917375,561.317940174,516.871156686,24.0426,20.4041834882
 01/18  11:00:00,170.511698369,7.76411656101,0.00245812111369,0.0,80.527626,79.0911225,467.225219879,414.743696462,32.0568,20.4247234169
 01/18  12:00:00,171.230054447,7.76411656101,0.0,0.0,80.527626,79.0911225,387.830946083,332.371925444,32.0568,23.4022206388
 01/18  13:00:00,170.44125167,7.76411656101,0.0,0.0,80.527626,79.0911225,348.007532535,289.567635927,32.0568,26.3830966086
 01/18  14:00:00,166.450902074,7.76411656101,0.0,0.0,80.527626,75.0917375,323.031310881,280.588609202,16.0284,26.4143016792
 01/18  15:00:00,166.439134568,7.76411656101,0.000855914762449,0.0,80.527626,75.0917375,292.475396157,258.949795908,16.0284,17.4972002497
 01/18  16:00:00,164.413791454,7.76411656101,0.00264410301453,0.0,80.527626,73.092045,272.206041281,245.645988545,3.20568,23.354372736
 01/18  17:00:00,164.321540761,7.76411656101,0.0,0.0,80.527626,73.092045,270.988142514,264.893620632,3.20568,2.88884188145
 01/18  18:00:00,126.811724512,7.76411656101,0.0,0.0,80.527626,29.818365,330.563256896,324.468736186,3.20568,2.88884071
 01/18  19:00:00,129.690570203,7.76411656101,0.0,0.0,80.527626,29.818365,365.333171659,356.354102599,3.20568,5.77338905948
 01/18  20:00:00,129.923100873,7.76411656101,0.0,0.0,80.527626,29.818365,386.253333135,374.383775696,3.20568,8.66387743947
 01/18  21:00:00,129.921976876,7.76411656101,0.0,0.0,80.527626,29.818365,400.292309188,388.429480289,3.20568,8.6571488994
 01/18  22:00:00,55.4201711806,0.0,0.0,0.0,15.863942322,29.242365,8.98389404916,0.0,3.20568,5.77821404916
 01/18  23:00:00,55.3173802966,0.0,0.0,0.0,15.863942322,29.242365,6.09607146073,0.0,3.20568,2.89039146073
 01/18  24:00:00,59.7509853756,1.08829829857,2.53678654504,0.0,15.863942322,29.242365,9.93984849228,0.977951077818,3.20568,5.75621741446
 01/19  01:00:00,59.9707593481,1.45106439809,3.15737972239,0.0,15.863942322,29.242365,5.04007745253,1.81439745253,3.20568,0.02
 01/19  02:00:00,60.9028943417,1.81383049761,3.72125509934,0.0,15.863942322,29.242365,9.53437527008,3.44389214632,3.20568,2.88480312376
 01/19  03:00:00,60.2120874041,1.96738979959,2.87916668369,0.0,15.863942322,29.242365,20.8973280387,14.8068956317,3.20568,2.88475240698
 01/19  04:00:00,62.7577028497,3.80677520905,3.57694171381,0.0,15.863942322,29.242365,43.5392423695,40.3135623695,3.20568,0.02
 01/19  05:00:00,61.9109954667,3.48771574375,2.83161320294,0.0,15.863942322,29.242365,48.5951802115,42.5047579031,3.20568,2.88474230839
 01/19  06:00:00,63.6500045087,4.52490447735,3.54222048138,0.0,15.863942322,29.242365,67.8085433759,64.5828633759,3.20568,0.02
 01/19  07:00:00,66.0155896229,7.76411656101,0.000505049398358,0.0,15.863942322,29.818365,754.883621104,748.793170054,3.20568,2.88477104993
 01/19  08:00:00,127.283944883,7.76411656101,0.000343187386207,0.0,80.527626,29.818365,546.855746205,540.76095222,3.20568,2.88911398515
 01/19  09:00:00,166.532683904,7.76411656101,0.00301615984377,0.0,80.527626,75.0917375,458.596539061,422.975234186,24.0426,11.5787048753
 01/19  10:00:00,166.505292063,7.76411656101,0.00197937286755,0.0,80.527626,75.0917375,421.604653788,377.155996893,24.0426,20.4060568956
 01/19  11:00:00,170.479393104,7.76411656101,0.00247044544934,0.0,80.527626,79.0911225,392.930852069,340.448559565,32.0568,20.425492504
 01/19  12:00:00,171.20569497,7.76411656101,0.0,0.0,80.527626,79.0911225,332.319467254,276.857827306,32.0568,23.4048399478
 01/19  13:00:00,170.42729565,7.76411656101,0.0,0.0,80.527626,79.0911225,304.065153938,248.554635132,32.0568,23.4537188058
 01/19  14:00:00,166.440426202,7.76411656101,0.0,0.0,80.527626,75.0917375,286.374269323,243.9268769,16.0284,26.418992423
 01/19  15:00:00,166.434051898,7.76411656101,0.0,0.0,80.527626,75.0917375,262.245521707,225.806586149,16.0284,20.4105355578
 01/19  16:00:00,164.408632474,7.76411656101,0.0,0.0,80.527626,73.092045,243.513687124,219.870849165,3.20568,20.4371579589
 01/19  17:00:00,164.317729223,7.76411656101,0.0,0.0,80.527626,73.092045,246.991745235,238.028039762,3.20568,5.7580254737
 01/19  18:00:00,126.795038916,7.76411656101,0.0,0.0,80.527626,29.818365,286.5318532,280.437240529,3.20568,2.88893267054
 01/19  19:00:00,129.66773735,7.76411656101,0.0,0.0,80.527626,29.818365,309.809158756,300.83081687,3.20568,5.77266188653
 01/19  20:00:00,129.893437137,7.76411656101,0.0,0.0,80.527626,29.818365,323.66764165,311.795790432,3.20568,8.66617121811
 01/19  21:00:00,129.884829175,7.76411656101,0.0,0.0,80.527626,29.818365,325.216248773,316.232796159,3.20568,5.77777261332
 01/19  22:00:00,55.4342758624,0.0,0.0,0.0,15.863942322,29.242365,11.8642280075,0.0,3.20568,8.65854800755
 01/19  23:00:00,55.3315368774,0.0,0.0,0.0,15.863942322,29.242365,6.09627327238,0.0,3.20568,2.89059327238
 01/19  24:00:00,56.1365546535,0.0,0.0,0.0,15.863942322,29.242365,6.0935478272,0.0,3.20568,2.8878678272
 01/20  01:00:00,55.3692222373,0.0,0.0,0.0,15.863942322,29.242365,6.09029004513,0.0,3.20568,2.88461004513
 01/20  02:00:00,55.3742174516,0.0,0.0,0.0,15.863942322,29.242365,6.09047016847,0.0,3.20568,2.88479016847
 01/20  03:00:00,55.3703783587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,58.9842464401,1.08829829857,2.5249881165,0.0,15.863942322,29.242365,6.86598938471,0.775589249318,3.20568,2.88472013539
 01/20  05:00:00,59.9553160799,1.08829829857,2.43509975961,0.0,15.863942322,29.242365,6.97293280571,0.882602702362,3.20568,2.88465010335
 01/20  06:00:00,60.8723939697,1.45106439809,3.16032277564,0.0,15.863942322,29.242365,4.61530432213,1.38962432213,3.20568,0.02
 01/20  07:00:00,65.9190081386,7.76411656101,0.00462433950282,0.0,15.863942322,29.818365,508.178129926,502.087701499,3.20568,2.88474842638
 01/20  08:00:00,127.029589611,7.76411656101,0.00103272534297,0.0,80.527626,29.818365,388.531472627,382.437011826,3.20568,2.8887808004
 01/20  09:00:00,166.450903775,7.76411656101,0.00433556035014,0.0,80.527626,75.0917375,311.75932507,276.138031496,24.0426,11.578693574
 01/20  10:00:00,166.456525124,7.76411656101,0.00235635475369,0.0,80.527626,75.0917375,288.634478217,244.184999162,24.0426,20.4068790544
 01/20  11:00:00,170.456276814,7.76411656101,0.00137258930234,0.0,80.527626,79.0911225,292.985899827,240.50263269,32.0568,20.4264671367
 01/20  12:00:00,171.213213451,7.76411656101,0.0,0.0,80.527626,79.0911225,276.302910138,220.843131623,32.0568,23.4029785152
 01/20  13:00:00,170.440288205,7.76411656101,0.0,0.0,80.527626,79.0911225,263.564088723,208.051773788,32.0568,23.4555149359
 01/20  14:00:00,166.457134476,7.76411656101,0.0,0.0,80.527626,75.0917375,262.2184448,219.77271856,16.0284,26.41732624
 01/20  15:00:00,166.450414273,7.76411656101,0.0,0.0,80.527626,75.0917375,253.119884516,216.679499093,16.0284,20.4119854226
 01/20  16:00:00,164.427930022,7.76411656101,0.0,0.0,80.527626,73.092045,243.39769011,219.756013163,3.20568,20.4359969477
 01/20  17:00:00,164.329077799,7.76411656101,0.0,0.0,80.527626,73.092045,241.661252888,232.697784284,3.20568,5.75778860375
 01/20  18:00:00,126.808659426,7.76411656101,0.0,0.0,80.527626,29.818365,285.82166787,279.727248527,3.20568,2.88873934311
 01/20  19:00:00,129.680744511,7.76411656101,0.0,0.0,80.527626,29.818365,316.228421001,307.249588582,3.20568,5.77315241942
 01/20  20:00:00,129.695114497,7.76411656101,0.0,0.0,80.527626,29.818365,338.841995483,326.970671266,3.20568,8.66564421697
 01/20  21:00:00,129.70423654,7.76411656101,0.0,0.0,80.527626,29.818365,350.929431197,341.9453265,3.20568,5.77842469757
 01/20  22:00:00,55.2885765683,0.0,0.0,0.0,15.863942322,29.242365,11.8639313342,0.0,3.20568,8.65825133416
 01/20  23:00:00,55.3391414725,0.0,0.0,0.0,15.863942322,29.242365,6.09610667114,0.0,3.20568,2.89042667114
 01/20  24:00:00,56.1390460485,0.0,0.0,0.0,15.863942322,29.242365,6.09380245907,0.0,3.20568,2.88812245907
 01/21  01:00:00,55.3705672599,0.0,0.0,0.0,15.863942322,29.242365,6.08871447705,0.0,3.20568,2.88303447705
 01/21  02:00:00,61.2896473309,1.81383049761,4.09758537727,0.0,15.863942322,29.242365,4.97849763437,1.75281763437,3.20568,0.02
 01/21  03:00:00,59.8885850133,1.45106439809,3.06628910698,0.0,15.863942322,29.242365,7.81700919063,1.7283172673,3.20568,2.88301192332
 01/21  04:00:00,60.8515650184,1.81383049761,3.66674881702,0.0,15.863942322,29.242365,6.54486297041,3.31918297041,3.20568,0.02
 01/21  05:00:00,59.9132792195,1.45106439809,2.88011418789,0.0,15.863942322,29.242365,7.65645554051,4.43077554051,3.20568,0.02
 01/21  06:00:00,62.7283320011,3.55515798129,3.59531873567,0.0,15.863942322,29.242365,37.0907314024,31.0019793707,3.20568,2.88307203173
 01/21  07:00:00,61.6293587763,3.19239188177,2.84906183077,0.0,15.863942322,29.242365,36.5717831796,33.3461031796,3.20568,0.02
 01/21  08:00:00,59.6383849859,3.43407566121,3.54132730502,0.0,15.863942322,29.242365,41.5590831959,35.4704360592,3.20568,2.88296713676
 01/21  09:00:00,51.7083729858,1.93539367839,2.83320729978,0.0,15.863942322,29.242365,15.3496654828,12.1239854828,3.20568,0.02
 01/21  10:00:00,54.1841770677,3.69878383495,3.5251710916,0.0,15.863942322,29.242365,48.4449866475,42.3545300122,3.20568,2.88477663527
 01/21  11:00:00,53.0170915809,3.25529618871,2.824306573,0.0,15.863942322,29.242365,40.6349850885,37.4093050885,3.20568,0.02
 01/21  12:00:00,53.3215674403,2.13671668448,3.52720411518,0.0,15.863942322,29.242365,22.2135148369,16.1230432624,3.20568,2.8847915745
 01/21  13:00:00,51.3423789751,1.61250749152,2.82586375193,0.0,15.863942322,29.242365,16.2996611459,10.2093428118,3.20568,2.88463833408
 01/21  14:00:00,52.3218089044,1.75763097445,3.62857268326,0.0,15.863942322,29.242365,9.45710465115,6.23142465115,3.20568,0.02
 01/21  15:00:00,48.0869315633,0.362766099522,0.782254279114,0.0,15.863942322,29.242365,7.05708084731,0.968427048502,3.20568,2.88297379881
 01/21  16:00:00,46.9298412632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,46.8326390891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,53.7265425825,0.362766099522,0.814251401065,0.0,15.863942322,29.242365,7.28907429831,1.20044275643,3.20568,2.88295154188
 01/21  19:00:00,62.2440866323,3.05301146121,3.77563420858,0.0,15.863942322,29.242365,35.8171119508,32.5914319508,3.20568,0.02
 01/21  20:00:00,61.5365241467,3.03446229602,2.87126124788,0.0,15.863942322,29.242365,50.7780242618,44.6894149768,3.20568,2.88292928504
 01/21  21:00:00,62.991185412,3.80677520905,3.55425401371,0.0,15.863942322,29.242365,62.4915562133,59.2658762133,3.20568,0.02
 01/21  22:00:00,62.5082649877,4.16213837782,2.79876279764,0.0,15.863942322,29.242365,109.343692186,103.254940615,3.20568,2.88307157141
 01/21  23:00:00,63.8569935479,4.92996133136,3.51846323829,0.0,15.863942322,29.242365,118.225284814,114.999604814,3.20568,0.02
 01/21  24:00:00,63.7615209866,4.8188124596,2.78130883308,0.0,15.863942322,29.242365,141.830946945,138.605266945,3.20568,0.02
 01/22  01:00:00,64.3458065456,5.39901424692,3.51105315275,0.0,15.863942322,29.242365,150.593436394,144.504706432,3.20568,2.88304996241
 01/22  02:00:00,63.3261870203,5.10024420894,2.7614567603,0.0,15.863942322,29.242365,176.114923408,172.889243408,3.20568,0.02
 01/22  03:00:00,64.741089028,5.78814521219,3.49860053731,0.0,15.863942322,29.242365,174.676256484,168.587514584,3.20568,2.88306189965
 01/22  04:00:00,63.7419598989,5.56469333756,2.73158438311,0.0,15.863942322,29.242365,203.679926483,200.454246483,3.20568,0.02
 01/22  05:00:00,65.0246376047,5.91036866709,3.48397058025,0.0,15.863942322,29.242365,195.585106735,189.496352847,3.20568,2.88307388821
 01/22  06:00:00,64.047941693,5.71136148344,2.71754117044,0.0,15.863942322,29.242365,210.891785878,207.666105878,3.20568,0.02
 01/22  07:00:00,65.0288741646,5.93481335807,3.48309052323,0.0,15.863942322,29.242365,188.508789368,185.283109368,3.20568,0.02
 01/22  08:00:00,61.1169408698,5.71136148344,2.75375724771,0.0,15.863942322,29.242365,186.684683179,180.596305345,3.20568,2.88269783356
 01/22  09:00:00,55.9763636137,5.56814299337,3.50497079007,0.0,15.863942322,29.242365,145.670873031,142.445193031,3.20568,0.02
 01/22  10:00:00,53.8631120477,4.16213837782,2.79014601074,0.0,15.863942322,29.242365,119.098526646,113.00806628,3.20568,2.88478036596
 01/22  11:00:00,54.8300594852,4.27328724958,3.6469695448,0.0,15.863942322,29.242365,81.639216801,75.5487228192,3.20568,2.88481398183
 01/22  12:00:00,54.5158610933,3.7618765051,3.10311257103,0.0,15.863942322,29.242365,64.1878921942,60.9622121942,3.20568,0.02
 01/22  13:00:00,54.7244658625,3.81271428898,4.01913969337,0.0,15.863942322,29.242365,52.2029230968,46.1126477859,3.20568,2.88459531098
 01/22  14:00:00,51.5893712155,1.45106439809,3.21631443177,0.0,15.863942322,29.242365,14.5673393921,8.47687850766,3.20568,2.88478088443
 01/22  15:00:00,51.6715543636,1.45106439809,3.28600256607,0.0,15.863942322,29.242365,9.44226618763,6.21658618763,3.20568,0.02
 01/22  16:00:00,51.5693623984,1.45106439809,3.19445572243,0.0,15.863942322,29.242365,12.2926930085,6.20398434521,3.20568,2.88302866325
 01/22  17:00:00,52.1837577775,2.42751567793,2.92780424259,0.0,15.863942322,29.242365,30.5070566079,27.2813766079,3.20568,0.02
 01/22  18:00:00,59.252042047,3.05301146121,3.64858916191,0.0,15.863942322,29.242365,40.8314336534,37.6057536534,3.20568,0.02
 01/22  19:00:00,61.4133176414,3.17214906975,2.83169494594,0.0,15.863942322,29.242365,56.7187055704,50.6299623659,3.20568,2.8830632045
 01/22  20:00:00,62.8960620361,3.72605366234,3.53289721662,0.0,15.863942322,29.242365,65.2036867705,61.9780067705,3.20568,0.02
 01/22  21:00:00,62.4279042284,4.00069528439,2.80087884316,0.0,15.863942322,29.242365,86.7172992936,80.6285767063,3.20568,2.88304258733
 01/22  22:00:00,63.5733509206,4.50781370736,3.51920617671,0.0,15.863942322,29.242365,108.821066985,105.595386985,3.20568,0.02
 01/22  23:00:00,63.2362700139,5.05333891738,2.78714839187,0.0,15.863942322,29.242365,127.721235551,121.63248978,3.20568,2.88306577081
 01/22  24:00:00,64.730073938,5.07067720603,3.51582220681,0.0,15.863942322,29.242365,123.286654341,120.060974341,3.20568,0.02
 01/23  01:00:00,63.2900675325,5.10024420894,2.78119308499,0.0,15.863942322,29.242365,141.776517289,135.686047038,3.20568,2.88479025139
 01/23  02:00:00,64.0957683559,5.16448778914,3.51235467749,0.0,15.863942322,29.242365,138.537694831,135.312014831,3.20568,0.02
 01/23  03:00:00,63.5483543712,5.33477066671,2.77053386155,0.0,15.863942322,29.242365,169.309392985,163.218989472,3.20568,2.88472351237
 01/23  04:00:00,64.4963475738,5.55361875442,3.50538916638,0.0,15.863942322,29.242365,160.734307627,154.643816673,3.20568,2.8848109535
 01/23  05:00:00,64.0993302632,5.70144103142,2.75623172797,0.0,15.863942322,29.242365,180.342756942,177.117076942,3.20568,0.02
 01/23  06:00:00,64.6459522487,5.55361875442,3.48782278226,0.0,15.863942322,29.242365,174.392178817,168.301702543,3.20568,2.88479627349
 01/23  07:00:00,66.1341792726,7.76411656101,0.0,0.0,15.863942322,29.818365,913.075106711,909.849426711,3.20568,0.02
 01/23  08:00:00,127.922570615,7.76411656101,0.0,0.0,80.527626,29.818365,728.585899593,719.621944344,3.20568,5.7582752484
 01/23  09:00:00,166.70740467,7.76411656101,0.0,0.0,80.527626,75.0917375,588.967994508,553.348110799,24.0426,11.5772837087
 01/23  10:00:00,166.601338324,7.76411656101,0.0,0.0,80.527626,75.0917375,541.901531149,500.368325515,24.0426,17.4906056342
 01/23  11:00:00,170.535758353,7.76411656101,0.0,0.0,80.527626,79.0911225,507.507647635,455.026028953,32.0568,20.4248186813
 01/23  12:00:00,171.270917823,7.76411656101,0.0,0.0,80.527626,79.0911225,462.435618105,406.975471869,32.0568,23.403346236
 01/23  13:00:00,170.482604285,7.76411656101,0.0,0.0,80.527626,79.0911225,440.441985399,381.99949386,32.0568,26.385691539
 01/23  14:00:00,166.493975679,7.76411656101,0.0,0.0,80.527626,75.0917375,421.047348579,378.597496256,16.0284,26.4214523233
 01/23  15:00:00,166.474419604,7.76411656101,0.0,0.0,80.527626,75.0917375,390.412674619,353.971348647,16.0284,20.4129259721
 01/23  16:00:00,164.448962472,7.76411656101,0.0,0.0,80.527626,73.092045,369.735991636,346.092818455,3.20568,20.4374931812
 01/23  17:00:00,164.383325923,7.76411656101,0.0,0.0,80.527626,73.092045,390.985518905,384.890863674,3.20568,2.88897523089
 01/23  18:00:00,126.892485569,7.76411656101,0.0,0.0,80.527626,29.818365,453.942180325,447.847517118,3.20568,2.88898320729
 01/23  19:00:00,129.781890792,7.76411656101,0.0,0.0,80.527626,29.818365,490.931976354,479.076757141,3.20568,8.64953921311
 01/23  20:00:00,130.018029359,7.76411656101,0.0,0.0,80.527626,29.818365,501.233943421,492.245653767,3.20568,5.78260965413
 01/23  21:00:00,130.013824096,7.76411656101,0.0,0.0,80.527626,29.818365,508.475835095,496.612357886,3.20568,8.65779720939
 01/23  22:00:00,55.4039761852,0.0,0.0,0.0,15.863942322,29.242365,11.8636989519,0.0,3.20568,8.6580189519
 01/23  23:00:00,59.9382005425,1.45106439809,3.17292549717,0.0,15.863942322,29.242365,8.38025425981,2.28403104725,3.20568,2.89054321256
 01/23  24:00:00,61.5704210113,1.81383049761,3.62110011895,0.0,15.863942322,29.242365,12.0113982808,5.91746307419,3.20568,2.88825520664
 01/24  01:00:00,62.0170926988,3.79940150218,2.83734364236,0.0,15.863942322,29.242365,58.9356797816,52.8453130439,3.20568,2.88468673774
 01/24  02:00:00,63.2044575426,4.27328724958,3.53872508032,0.0,15.863942322,29.242365,66.1007676463,62.8750876463,3.20568,0.02
 01/24  03:00:00,62.3552439492,4.16213837782,2.79960118056,0.0,15.863942322,29.242365,86.9621888761,80.8716948176,3.20568,2.88481405847
 01/24  04:00:00,63.1972021603,4.27328724958,3.52128417793,0.0,15.863942322,29.242365,90.9441479549,84.8537692319,3.20568,2.88469872303
 01/24  05:00:00,63.4216203049,4.16213837782,2.79011263037,0.0,15.863942322,29.242365,106.001902798,102.776222798,3.20568,0.02
 01/24  06:00:00,64.0925736387,4.27328724958,3.51770035843,0.0,15.863942322,29.242365,109.929566453,103.839082264,3.20568,2.88480418973
 01/24  07:00:00,66.4489971329,7.76411656101,0.0,0.0,15.863942322,29.818365,868.866548562,862.776045794,3.20568,2.88482276804
 01/24  08:00:00,127.558081976,7.76411656101,0.0,0.0,80.527626,29.818365,638.555455478,632.460800619,3.20568,2.88897485977
 01/24  09:00:00,166.596591634,7.76411656101,0.0,0.0,80.527626,75.0917375,521.662473799,486.041303895,24.0426,11.5785699036
 01/24  10:00:00,166.553632457,7.76411656101,0.00159854862807,0.0,80.527626,75.0917375,484.20331198,442.667897601,24.0426,17.492814379
 01/24  11:00:00,170.516533994,7.76411656101,0.00213458014407,0.0,80.527626,79.0911225,462.862517967,410.38218562,32.0568,20.4235323475
 01/24  12:00:00,171.239508706,7.76411656101,0.0,0.0,80.527626,79.0911225,402.750452668,347.287242041,32.0568,23.406410627
 01/24  13:00:00,170.460353649,7.76411656101,0.0,0.0,80.527626,79.0911225,368.746863156,310.304242222,32.0568,26.3858209341
 01/24  14:00:00,166.479763241,7.76411656101,0.0,0.0,80.527626,75.0917375,356.81985128,314.376127401,16.0284,26.4153238788
 01/24  15:00:00,166.476515876,7.76411656101,0.0,0.0,80.527626,75.0917375,347.182813437,310.741206691,16.0284,20.4132067462
 01/24  16:00:00,164.447971497,7.76411656101,0.0,0.0,80.527626,73.092045,330.802405566,307.158937827,3.20568,20.4377877382
 01/24  17:00:00,164.37750527,7.76411656101,0.0,0.0,80.527626,73.092045,346.358148847,340.263311032,3.20568,2.88915781514
 01/24  18:00:00,125.435794846,7.76411656101,0.0,0.0,80.527626,29.818365,398.893664213,389.930116775,3.20568,5.75786743758
 01/24  19:00:00,129.738460862,7.76411656101,0.0,0.0,80.527626,29.818365,419.859102618,410.879871984,3.20568,5.77355063442
 01/24  20:00:00,129.752798453,7.76411656101,0.0,0.0,80.527626,29.818365,435.304222046,423.433476686,3.20568,8.66506535992
 01/24  21:00:00,129.76344073,7.76411656101,0.0,0.0,80.527626,29.818365,443.782226753,434.798485838,3.20568,5.77806091496
 01/24  22:00:00,55.2613657437,0.0,0.0,0.0,15.863942322,29.242365,11.8641412772,0.0,3.20568,8.65846127718
 01/24  23:00:00,57.7131361208,0.725532199043,1.66817996562,0.0,15.863942322,29.242365,6.94684004543,0.850354635934,3.20568,2.8908054095
 01/24  24:00:00,60.6558329112,1.45106439809,3.07534585305,0.0,15.863942322,29.242365,8.23414589069,2.14023222831,3.20568,2.88823366238
 01/25  01:00:00,60.7971351124,1.81383049761,3.6121291852,0.0,15.863942322,29.242365,11.5615050969,5.47106513003,3.20568,2.88475996683
 01/25  02:00:00,61.4322380876,3.20046403644,2.85539552192,0.0,15.863942322,29.242365,40.06927526,33.9787947377,3.20568,2.8848005223
 01/25  03:00:00,63.3045209706,4.37655232988,3.53626134395,0.0,15.863942322,29.242365,62.029331985,58.803651985,3.20568,0.02
 01/25  04:00:00,61.955263792,3.74907805662,2.82241883895,0.0,15.863942322,29.242365,65.9133234377,59.8228544604,3.20568,2.88478897733
 01/25  05:00:00,63.8112564318,4.68634757078,3.5076357097,0.0,15.863942322,29.242365,89.9330433558,86.7073633558,3.20568,0.02
 01/25  06:00:00,62.1531415882,3.74907805662,2.81390242355,0.0,15.863942322,29.242365,82.3392381415,76.2487310335,3.20568,2.88482710803
 01/25  07:00:00,66.0832458308,7.76411656101,0.0,0.0,15.863942322,29.818365,820.374430505,814.28398562,3.20568,2.88476488405
 01/25  08:00:00,127.425151272,7.76411656101,0.0,0.0,80.527626,29.818365,592.901327912,586.806691842,3.20568,2.88895606917
 01/25  09:00:00,166.541588006,7.76411656101,0.00423935747342,0.0,80.527626,75.0917375,473.760831928,438.139765713,24.0426,11.578466215
 01/25  10:00:00,166.493460187,7.76411656101,0.00199211419277,0.0,80.527626,75.0917375,412.147222626,367.695278891,24.0426,20.4093437355
 01/25  11:00:00,170.473480775,7.76411656101,0.00105591502228,0.0,80.527626,79.0911225,383.918503279,331.434892311,32.0568,20.426810968
 01/25  12:00:00,171.216859881,7.76411656101,0.0,0.0,80.527626,79.0911225,340.297259837,284.836205015,32.0568,23.4042548228
 01/25  13:00:00,170.439651312,7.76411656101,0.0,0.0,80.527626,79.0911225,311.977950149,256.463514836,32.0568,23.4576353123
 01/25  14:00:00,166.451055895,7.76411656101,0.0,0.0,80.527626,75.0917375,293.117314723,250.668271048,16.0284,26.4206436746
 01/25  15:00:00,166.441969589,7.76411656101,0.0,0.0,80.527626,75.0917375,270.272397231,233.832217852,16.0284,20.411779379
 01/25  16:00:00,164.411070853,7.76411656101,0.0,0.0,80.527626,73.092045,244.109463244,220.464653495,3.20568,20.4391297488
 01/25  17:00:00,164.313259259,7.76411656101,0.0,0.0,80.527626,73.092045,237.625174003,228.661307746,3.20568,5.75818625742
 01/25  18:00:00,125.364946272,7.76411656101,0.0,0.0,80.527626,29.818365,283.263570031,277.168860382,3.20568,2.88902964924
 01/25  19:00:00,129.670525368,7.76411656101,0.0,0.0,80.527626,29.818365,318.415907254,309.43725883,3.20568,5.77296842428
 01/25  20:00:00,129.901945582,7.76411656101,0.0,0.0,80.527626,29.818365,342.426233005,330.554859382,3.20568,8.66569362373
 01/25  21:00:00,129.900743614,7.76411656101,0.0,0.0,80.527626,29.818365,355.732807463,346.74890547,3.20568,5.77822199357
 01/25  22:00:00,55.4267851826,0.0,0.0,0.0,15.863942322,29.242365,11.8634447234,0.0,3.20568,8.65776472342
 01/25  23:00:00,55.323418593,0.0,0.0,0.0,15.863942322,29.242365,6.09650947273,0.0,3.20568,2.89082947273
 01/25  24:00:00,56.1288469548,0.0,0.0,0.0,15.863942322,29.242365,7.91650083369,0.0,3.20568,4.71082083369
 01/26  01:00:00,58.9533808516,1.08829829857,2.50033784439,0.0,15.863942322,29.242365,5.26715188083,0.997976794001,3.20568,1.06349508682
 01/26  02:00:00,61.0488387258,1.81383049761,3.8620040766,0.0,15.863942322,29.242365,8.3475557513,2.25710023195,3.20568,2.88477551936
 01/26  03:00:00,59.7568022754,1.45106439809,2.93850537457,0.0,15.863942322,29.242365,5.64231864199,2.41663864199,3.20568,0.02
 01/26  04:00:00,60.784541099,1.81383049761,3.60114021993,0.0,15.863942322,29.242365,10.8685913628,4.77811259089,3.20568,2.88479877195
 01/26  05:00:00,60.1886128218,1.7383161054,2.87054144111,0.0,15.863942322,29.242365,15.01387865,8.92354565516,3.20568,2.88465299482
 01/26  06:00:00,62.4577383463,3.23190914927,3.65201634109,0.0,15.863942322,29.242365,27.443919162,24.218239162,3.20568,0.02
 01/26  07:00:00,65.8804377456,7.76411656101,0.00406222288719,0.0,15.863942322,29.818365,651.122539451,645.032064061,3.20568,2.8847953899
 01/26  08:00:00,127.144071723,7.76411656101,0.000398539964254,0.0,80.527626,29.818365,464.192955982,458.098200248,3.20568,2.88907573411
 01/26  09:00:00,166.481687479,7.76411656101,0.00334085650095,0.0,80.527626,75.0917375,384.082504074,348.4602306,24.0426,11.5796734748
 01/26  10:00:00,166.468458651,7.76411656101,0.00261128111566,0.0,80.527626,75.0917375,341.076968651,296.626007708,24.0426,20.4083609428
 01/26  11:00:00,170.46810627,7.76411656101,0.00127575061484,0.0,80.527626,79.0911225,330.039191331,277.553806413,32.0568,20.4285849171
 01/26  12:00:00,171.224018935,7.76411656101,0.0,0.0,80.527626,79.0911225,305.239118774,249.772698893,32.0568,23.4096198814
 01/26  13:00:00,170.459050454,7.76411656101,0.0,0.0,80.527626,79.0911225,297.861634607,239.418957491,32.0568,26.3858771166
 01/26  14:00:00,166.47082912,7.76411656101,0.0,0.0,80.527626,75.0917375,286.147399241,243.700380294,16.0284,26.4186189471
 01/26  15:00:00,166.465799024,7.76411656101,0.0,0.0,80.527626,75.0917375,269.951767435,236.423938979,16.0284,17.4994284561
 01/26  16:00:00,164.445254586,7.76411656101,0.0,0.0,80.527626,73.092045,279.40308199,252.838240917,3.20568,23.3591610733
 01/26  17:00:00,164.365778891,7.76411656101,0.0,0.0,80.527626,73.092045,304.730181097,298.63532883,3.20568,2.88917226701
 01/26  18:00:00,125.419595559,7.76411656101,0.0,0.0,80.527626,29.818365,358.026889785,351.932023745,3.20568,2.88918603952
 01/26  19:00:00,129.722229375,7.76411656101,0.0,0.0,80.527626,29.818365,389.791017326,380.811961226,3.20568,5.77337610073
 01/26  20:00:00,129.950598275,7.76411656101,0.0,0.0,80.527626,29.818365,409.195879768,397.324839675,3.20568,8.6653600931
 01/26  21:00:00,129.951069739,7.76411656101,0.0,0.0,80.527626,29.818365,429.232722027,417.369299981,3.20568,8.65774204656
 01/26  22:00:00,55.421223761,0.0,0.0,0.0,15.863942322,29.242365,8.98479441847,0.0,3.20568,5.77911441847
 01/26  23:00:00,56.5316298342,0.362766099522,0.844813781226,0.0,15.863942322,29.242365,9.45794676337,0.490534279283,3.20568,5.76173248409
 01/26  24:00:00,61.8230059572,1.81383049761,3.87467140823,0.0,15.863942322,29.242365,8.99453487875,2.90074230498,3.20568,2.88811257377
 01/27  01:00:00,59.8388611631,1.57214671816,2.88968727515,0.0,15.863942322,29.242365,9.1788801517,5.9532001517,3.20568,0.02
 01/27  02:00:00,62.8422782455,3.86022692838,3.58412689348,0.0,15.863942322,29.242365,52.9502699745,46.859932579,3.20568,2.88465739552
 01/27  03:00:00,62.3890480592,4.16213837782,2.82343466702,0.0,15.863942322,29.242365,85.365647019,79.2751996197,3.20568,2.88476739937
 01/27  04:00:00,63.2214241511,4.27328724958,3.5277485871,0.0,15.863942322,29.242365,93.1250082728,89.8993282728,3.20568,0.02
 01/27  05:00:00,63.4482552478,4.16213837782,2.77801925992,0.0,15.863942322,29.242365,134.223007707,128.132535408,3.20568,2.88479229932
 01/27  06:00:00,64.7870743426,4.92996133136,3.5067634177,0.0,15.863942322,29.242365,143.02745066,136.937039619,3.20568,2.88473104065
 01/27  07:00:00,66.4989117573,7.76411656101,0.0,0.0,15.863942322,29.818365,943.137873248,939.912193248,3.20568,0.02
 01/27  08:00:00,127.98170836,7.76411656101,0.0,0.0,80.527626,29.818365,805.270209688,796.306627816,3.20568,5.75790187189
 01/27  09:00:00,166.738393606,7.76411656101,0.0,0.0,80.527626,75.0917375,646.864541522,614.132378891,24.0426,8.68956263034
 01/27  10:00:00,166.604656011,7.76411656101,0.0,0.0,80.527626,75.0917375,574.065429692,529.617429388,24.0426,20.4054003044
 01/27  11:00:00,170.520826822,7.76411656101,0.0,0.0,80.527626,79.0911225,502.699998501,450.216540046,32.0568,20.4266584551
 01/27  12:00:00,171.238804362,7.76411656101,0.0,0.0,80.527626,79.0911225,433.855201101,378.389197068,32.0568,23.4092040332
 01/27  13:00:00,170.444658093,7.76411656101,0.0,0.0,80.527626,79.0911225,389.377598256,330.931540865,32.0568,26.3892573911
 01/27  14:00:00,166.45769978,7.76411656101,0.0,0.0,80.527626,75.0917375,364.947483866,322.495220277,16.0284,26.423863589
 01/27  15:00:00,166.44677719,7.76411656101,0.0,0.0,80.527626,75.0917375,340.415388839,303.97342598,16.0284,20.4135628583
 01/27  16:00:00,164.41682944,7.76411656101,0.0,0.0,80.527626,73.092045,311.011433864,287.367363144,3.20568,20.4383907204
 01/27  17:00:00,164.33044233,7.76411656101,0.0,0.0,80.527626,73.092045,312.08721135,305.992540025,3.20568,2.88899132532
 01/27  18:00:00,125.397161537,7.76411656101,0.0,0.0,80.527626,29.818365,375.069494488,368.974808905,3.20568,2.88900558231
 01/27  19:00:00,129.712098457,7.76411656101,0.0,0.0,80.527626,29.818365,421.380032681,409.52464248,3.20568,8.64971020041
 01/27  20:00:00,129.736164843,7.76411656101,0.0,0.0,80.527626,29.818365,445.260455463,435.02286534,3.20568,7.03191012337
 01/27  21:00:00,129.751429323,7.76411656101,0.0,0.0,80.527626,29.818365,456.802172258,446.187472518,3.20568,7.40901974038
 01/27  22:00:00,55.256691115,0.0,0.0,0.0,15.863942322,29.242365,11.8635537511,0.0,3.20568,8.65787375107
 01/27  23:00:00,56.549385893,0.362766099522,0.872633810402,0.0,15.863942322,29.242365,6.50301902187,0.406869206194,3.20568,2.89046981568
 01/27  24:00:00,61.9413608263,1.81383049761,3.99894773906,0.0,15.863942322,29.242365,8.52302306418,2.42902047442,3.20568,2.88832258976
 01/28  01:00:00,59.7899585707,1.45106439809,2.97597951113,0.0,15.863942322,29.242365,9.55234467628,3.46361087369,3.20568,2.88305380259
 01/28  02:00:00,61.9172394798,2.94974638091,3.59975168048,0.0,15.863942322,29.242365,32.7775417149,29.5518617149,3.20568,0.02
 01/28  03:00:00,61.3446986247,3.13421386863,2.83938701258,0.0,15.863942322,29.242365,39.392503911,36.166823911,3.20568,0.02
 01/28  04:00:00,63.1574906923,4.23292647622,3.5444974542,0.0,15.863942322,29.242365,58.9379760225,52.849227948,3.20568,2.88306807448
 01/28  05:00:00,62.5575898007,4.16213837782,2.80436202635,0.0,15.863942322,29.242365,67.6853446935,64.4596646935,3.20568,0.02
 01/28  06:00:00,63.3791023584,4.27328724958,3.52181668098,0.0,15.863942322,29.242365,71.3270114988,65.2388338918,3.20568,2.88249760696
 01/28  07:00:00,62.5603986955,4.16213837782,2.79877443958,0.0,15.863942322,29.242365,83.550209885,80.324529885,3.20568,0.02
 01/28  08:00:00,60.0481881455,3.86022692838,3.52242441484,0.0,15.863942322,29.242365,66.4850198263,60.3963802455,3.20568,2.88295958084
 01/28  09:00:00,53.6543311332,3.91524744387,2.80102034941,0.0,15.863942322,29.242365,68.2651108347,65.0394308347,3.20568,0.02
 01/28  10:00:00,53.9833266977,3.51358442181,3.52558696001,0.0,15.863942322,29.242365,53.1681207553,47.0776456599,3.20568,2.88479509539
 01/28  11:00:00,51.7475992535,1.93539367839,2.88572170672,0.0,15.863942322,29.242365,21.9519486822,18.7262686822,3.20568,0.02
 01/28  12:00:00,52.8079015223,1.75763097445,3.40965749105,0.0,15.863942322,29.242365,18.318105915,12.2276876822,3.20568,2.88473823284
 01/28  13:00:00,49.131630484,0.75110115962,1.48585670568,0.0,15.863942322,29.242365,8.49681676341,2.40645786835,3.20568,2.88467889506
 01/28  14:00:00,46.9421728167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,46.9622843828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,46.955731635,0.0,0.0,0.0,15.863942322,29.242365,6.08868744645,0.0,3.20568,2.88300744645
 01/28  17:00:00,46.8592655077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,51.1480179569,0.0,0.0,0.0,15.863942322,29.242365,6.08867468012,0.0,3.20568,2.88299468012
 01/28  19:00:00,55.4401881231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,55.6568553595,0.0,0.0,0.0,15.863942322,29.242365,6.08866191392,0.0,3.20568,2.88298191392
 01/28  21:00:00,55.6424412417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,58.9335615751,1.08829829857,2.31562752402,0.0,15.863942322,29.242365,6.84338237582,3.61770237582,3.20568,0.02
 01/28  23:00:00,58.6938282087,1.08829829857,2.23360527738,0.0,15.863942322,29.242365,9.88695882773,3.79822697405,3.20568,2.88305185368
 01/28  24:00:00,60.4865992097,1.45106439809,2.93212156072,0.0,15.863942322,29.242365,9.02091714022,5.79523714022,3.20568,0.02
 01/29  01:00:00,59.7252555933,1.45106439809,2.89488018599,0.0,15.863942322,29.242365,12.2580513461,6.16941443172,3.20568,2.88295691433
 01/29  02:00:00,59.7179151296,1.45106439809,2.88283434883,0.0,15.863942322,29.242365,9.75363741625,6.52795741625,3.20568,0.02
 01/29  03:00:00,58.6270200434,1.08829829857,2.15949784571,0.0,15.863942322,29.242365,11.5035705869,5.41486282455,3.20568,2.88302776239
 01/29  04:00:00,58.6244557017,1.08829829857,2.1591815191,0.0,15.863942322,29.242365,8.97722582143,5.75154582143,3.20568,0.02
 01/29  05:00:00,59.9637672828,1.45106439809,2.91926615757,0.0,15.863942322,29.242365,11.0417057858,7.81602578576,3.20568,0.02
 01/29  06:00:00,59.9795375005,1.45106439809,2.95169970044,0.0,15.863942322,29.242365,14.6835918034,8.59541202167,3.20568,2.88249978172
 01/29  07:00:00,59.5985718589,1.32588087148,2.68726041416,0.0,15.863942322,29.242365,11.8641651555,8.63848515552,3.20568,0.02
 01/29  08:00:00,55.9852686491,1.08829829857,2.24017878049,0.0,15.863942322,29.242365,11.3563911681,5.26762531209,3.20568,2.88308585596
 01/29  09:00:00,50.3064798507,1.08829829857,2.27776467383,0.0,15.863942322,29.242365,7.78757010869,4.56189010869,3.20568,0.02
 01/29  10:00:00,46.9469128812,0.0,0.0,0.0,15.863942322,29.242365,6.09028199418,0.0,3.20568,2.88460199418
 01/29  11:00:00,46.9280061452,0.0,0.0,0.0,15.863942322,29.242365,6.09047647747,0.0,3.20568,2.88479647747
 01/29  12:00:00,47.6481766063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,46.9105209493,0.0,0.0,0.0,15.863942322,29.242365,6.09041939765,0.0,3.20568,2.88473939765
 01/29  14:00:00,46.9465715154,0.0,0.0,0.0,15.863942322,29.242365,6.0903623671,0.0,3.20568,2.8846823671
 01/29  15:00:00,46.9615479243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,46.9532917459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,46.8530165191,0.0,0.0,0.0,15.863942322,29.242365,6.08869101665,0.0,3.20568,2.88301101665
 01/29  18:00:00,51.1372819528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.423306363,0.0,0.0,0.0,15.863942322,29.242365,6.08867924018,0.0,3.20568,2.88299924018
 01/29  20:00:00,55.6354156284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,58.0253580875,0.725532199043,1.67786537375,0.0,15.863942322,29.242365,8.6949663726,2.60629891145,3.20568,2.88298746115
 01/29  22:00:00,60.0629269597,1.45106439809,3.10082154642,0.0,15.863942322,29.242365,10.3116238089,7.08594380887,3.20568,0.02
 01/29  23:00:00,60.9001970991,1.81383049761,3.72615348626,0.0,15.863942322,29.242365,16.4069757266,13.1812957266,3.20568,0.02
 01/29  24:00:00,60.4935156408,1.45106439809,2.94393532535,0.0,15.863942322,29.242365,19.2413826897,13.1526167246,3.20568,2.88308596504
 01/30  01:00:00,62.1146017498,2.9327792821,3.81781800601,0.0,15.863942322,29.242365,34.5550726028,31.3293926028,3.20568,0.02
 01/30  02:00:00,61.420740957,2.92295741422,3.13563849505,0.0,15.863942322,29.242365,40.168623544,34.0782057628,3.20568,2.88473778118
 01/30  03:00:00,63.094668393,3.9171921554,3.8076750676,0.0,15.863942322,29.242365,58.1162479116,52.0257597228,3.20568,2.88480818876
 01/30  04:00:00,61.9364416021,3.58763496319,2.98680480718,0.0,15.863942322,29.242365,53.8803933524,50.6547133524,3.20568,0.02
 01/30  05:00:00,62.9676095379,3.61333599442,3.76924904612,0.0,15.863942322,29.242365,57.7070097485,51.6165358384,3.20568,2.88479391001
 01/30  06:00:00,61.8002622516,3.25529618871,2.9815617926,0.0,15.863942322,29.242365,54.9480252892,48.8575240457,3.20568,2.88482124344
 01/30  07:00:00,66.0595833466,7.76411656101,0.00720034778167,0.0,15.863942322,29.818365,800.131412514,796.905732514,3.20568,0.02
 01/30  08:00:00,127.277891141,7.76411656101,0.0,0.0,80.527626,29.818365,484.637578298,475.673794822,3.20568,5.75810347586
 01/30  09:00:00,166.492616059,7.76411656101,0.00644528390079,0.0,80.527626,75.0917375,366.269107007,333.538486664,24.0426,8.68802034308
 01/30  10:00:00,166.462870415,7.76411656101,0.00301624946094,0.0,80.527626,75.0917375,305.117432314,260.668177986,24.0426,20.4066543282
 01/30  11:00:00,170.450028559,7.76411656101,0.00155566034168,0.0,80.527626,79.0911225,274.882798268,222.397690976,32.0568,20.4283072918
 01/30  12:00:00,171.202232149,7.76411656101,0.0,0.0,80.527626,79.0911225,240.99660728,185.531752285,32.0568,23.4080549949
 01/30  13:00:00,170.443655526,7.76411656101,0.0,0.0,80.527626,79.0911225,229.31476438,170.869322424,32.0568,26.3886419564
 01/30  14:00:00,166.468743672,7.76411656101,0.0,0.0,80.527626,75.0917375,221.631076052,179.180892056,16.0284,26.4217839963
 01/30  15:00:00,166.653331853,7.94463516079,0.0,0.0,80.527626,75.0917375,211.39215548,174.947806032,16.0284,20.4159494479
 01/30  16:00:00,164.852873338,8.16384981164,0.0,0.0,80.527626,73.092045,200.589280842,176.94530469,3.20568,20.4382961514
 01/30  17:00:00,164.333464773,7.76411656101,0.0,0.0,80.527626,73.092045,174.632122014,168.537353292,3.20568,2.88908872226
 01/30  18:00:00,125.347478005,7.76411656101,0.0,0.0,80.527626,29.818365,184.446696454,175.482945709,3.20568,5.75807074471
 01/30  19:00:00,129.64364664,7.76411656101,0.0,0.0,80.527626,29.818365,201.166440142,192.187234653,3.20568,5.77352548925
 01/30  20:00:00,129.8656657,7.76411656101,0.0,0.0,80.527626,29.818365,216.952876747,205.082047037,3.20568,8.66514970972
 01/30  21:00:00,129.8587511,7.76411656101,0.0,0.0,80.527626,29.818365,228.09056311,219.10575021,3.20568,5.77913290044
 01/30  22:00:00,55.4793950368,0.0,0.0,0.0,15.863942322,29.242365,11.8643114193,0.0,3.20568,8.65863141926
 01/30  23:00:00,55.3737660186,0.0,0.0,0.0,15.863942322,29.242365,6.09652975059,0.0,3.20568,2.89084975059
 01/30  24:00:00,56.1633031256,0.0,0.0,0.0,15.863942322,29.242365,6.09366756241,0.0,3.20568,2.88798756241
 01/31  01:00:00,55.4008869619,0.0,0.0,0.0,15.863942322,29.242365,6.09047712975,0.0,3.20568,2.88479712975
 01/31  02:00:00,55.3984515108,0.0,0.0,0.0,15.863942322,29.242365,6.09042196521,0.0,3.20568,2.88474196521
 01/31  03:00:00,55.3902033224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.3852173452,0.0,0.0,0.0,15.863942322,29.242365,6.09036681806,0.0,3.20568,2.88468681806
 01/31  05:00:00,56.44397616,0.0,0.0,0.0,15.863942322,29.242365,6.09031169907,0.0,3.20568,2.88463169907
 01/31  06:00:00,56.2710928654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,65.7426637629,7.76411656101,0.00314370195482,0.0,15.863942322,29.818365,444.480696466,438.390188295,3.20568,2.88482817102
 01/31  08:00:00,125.570152966,7.76411656101,0.00104749854165,0.0,80.527626,29.818365,374.086977118,367.992254681,3.20568,2.88904243744
 01/31  09:00:00,166.450443438,7.76411656101,0.00701495391244,0.0,80.527626,75.0917375,290.58163674,254.959858016,24.0426,11.5791787246
 01/31  10:00:00,166.464485904,7.76411656101,0.00336159435231,0.0,80.527626,75.0917375,246.994662699,202.540595856,24.0426,20.4114668438
 01/31  11:00:00,170.475940266,7.76411656101,0.00433121436807,0.0,80.527626,79.0911225,232.370481589,179.884307555,32.0568,20.4293740341
 01/31  12:00:00,171.50236886,8.06627906916,0.0,0.0,80.527626,79.0911225,206.677798718,151.213156692,32.0568,23.4078420263
 01/31  13:00:00,171.170772257,8.66465282058,0.0,0.0,80.527626,79.0911225,193.401749039,137.886443987,32.0568,23.4585050517
 01/31  14:00:00,166.906784949,8.61076616243,0.0,0.0,80.527626,75.0917375,183.054575099,137.66945938,16.0284,29.3567157191
 01/31  15:00:00,166.738774475,8.50646954232,0.0,0.0,80.527626,75.0917375,170.165531351,136.6383403,16.0284,17.4987910514
 01/31  16:00:00,164.449532484,8.27176223125,0.0,0.0,80.527626,73.092045,164.830548309,138.265921615,3.20568,23.358946694
 01/31  17:00:00,163.740095822,7.76411656101,0.0,0.0,80.527626,73.092045,129.666855686,123.572137898,3.20568,2.88903778715
 01/31  18:00:00,124.853694905,7.76411656101,0.0,0.0,80.527626,29.818365,153.116616023,147.021878545,3.20568,2.88905747749
 01/31  19:00:00,129.229720332,7.76411656101,0.0,0.0,80.527626,29.818365,165.452494891,156.473634356,3.20568,5.77318053521
 01/31  20:00:00,129.521077718,7.76411656101,0.0,0.0,80.527626,29.818365,197.312115983,185.441284677,3.20568,8.66515130578
 01/31  21:00:00,129.560896586,7.76411656101,0.0,0.0,80.527626,29.818365,187.515119205,175.651871521,3.20568,8.65756768408
 01/31  22:00:00,55.3581128545,0.0,0.0,0.0,15.863942322,29.242365,8.98445238004,0.0,3.20568,5.77877238004
 01/31  23:00:00,55.3858737421,0.0,0.0,0.0,15.863942322,29.242365,8.96730119666,0.0,3.20568,5.76162119666
 01/31  24:00:00,56.1698568094,0.0,0.0,0.0,15.863942322,29.242365,6.09374184794,0.0,3.20568,2.88806184794
 02/01  01:00:00,55.4055554975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.4008562969,0.0,0.0,0.0,15.863942322,29.242365,6.09028224176,0.0,3.20568,2.88460224176
 02/01  03:00:00,55.3923771136,0.0,0.0,0.0,15.863942322,29.242365,6.09047968465,0.0,3.20568,2.88479968465
 02/01  04:00:00,57.9669588177,0.725532199043,1.85435720925,0.0,15.863942322,29.242365,3.61547397637,0.389793976367,3.20568,0.02
 02/01  05:00:00,60.4769861572,1.45106439809,3.42873181822,0.0,15.863942322,29.242365,7.11963109848,1.02912030581,3.20568,2.88483079267
 02/01  06:00:00,61.3400213926,1.81383049761,3.94557936548,0.0,15.863942322,29.242365,8.16999664672,2.07954013141,3.20568,2.88477651531
 02/01  07:00:00,65.7920713399,7.76411656101,0.0,0.0,15.863942322,29.818365,625.552959702,622.327279702,3.20568,0.02
 02/01  08:00:00,125.72082334,7.76411656101,0.0,0.0,80.527626,29.818365,535.158962679,526.195656864,3.20568,5.75762581495
 02/01  09:00:00,166.500498675,7.76411656101,0.00268714713649,0.0,80.527626,75.0917375,450.136178877,417.403502987,24.0426,8.69007589022
 02/01  10:00:00,166.498142503,7.76411656101,0.00174755849599,0.0,80.527626,75.0917375,421.402422465,376.952989915,24.0426,20.4068325503
 02/01  11:00:00,170.475611675,7.76411656101,0.00237040286532,0.0,80.527626,79.0911225,393.915296752,341.430596942,32.0568,20.4278998093
 02/01  12:00:00,171.2160238,7.76411656101,0.0,0.0,80.527626,79.0911225,345.87765578,290.409712531,32.0568,23.4111432495
 02/01  13:00:00,170.430505301,7.76411656101,0.0,0.0,80.527626,79.0911225,314.285969367,255.840017159,32.0568,26.3891522081
 02/01  14:00:00,166.449304958,7.76411656101,0.0,0.0,80.527626,75.0917375,301.785189801,259.333322964,16.0284,26.4234668372
 02/01  15:00:00,166.446662257,7.76411656101,0.0,0.0,80.527626,75.0917375,293.44546027,257.001090554,16.0284,20.4159697162
 02/01  16:00:00,164.416129719,7.76411656101,0.0,0.0,80.527626,73.092045,275.580554654,251.93599772,3.20568,20.4388769341
 02/01  17:00:00,164.323019504,7.76411656101,0.0,0.0,80.527626,73.092045,274.065699241,267.970944612,3.20568,2.88907462951
 02/01  18:00:00,123.955516083,7.76411656101,0.0,0.0,80.527626,29.818365,340.977043593,332.013634543,3.20568,5.75772905047
 02/01  19:00:00,129.697296892,7.76411656101,0.0,0.0,80.527626,29.818365,385.108859576,376.129656275,3.20568,5.77352330101
 02/01  20:00:00,129.937150022,7.76411656101,0.0,0.0,80.527626,29.818365,417.513930429,405.643076553,3.20568,8.66517387611
 02/01  21:00:00,129.948115909,7.76411656101,0.0,0.0,80.527626,29.818365,445.968068865,436.983234236,3.20568,5.77915462883
 02/01  22:00:00,55.4157533868,0.0,0.0,0.0,15.863942322,29.242365,11.8643711305,0.0,3.20568,8.65869113047
 02/01  23:00:00,57.7548276136,0.725532199043,1.70885611022,0.0,15.863942322,29.242365,6.99009540733,0.893553213965,3.20568,2.89086219336
 02/01  24:00:00,60.6965122096,1.45106439809,3.11300196192,0.0,15.863942322,29.242365,8.68374166196,2.58977330852,3.20568,2.88828835344
 02/02  01:00:00,62.255739801,3.254815328,3.6205250429,0.0,15.863942322,29.242365,44.3321297829,38.2416420969,3.20568,2.88480768596
 02/02  02:00:00,61.8819921998,3.6341773737,2.86117592533,0.0,15.863942322,29.242365,60.6927050923,54.6022187686,3.20568,2.88480632372
 02/02  03:00:00,63.63297827,4.68634757078,3.52826850887,0.0,15.863942322,29.242365,95.4167646908,92.1910846908,3.20568,0.02
 02/02  04:00:00,61.9621847494,3.74907805662,2.8118043302,0.0,15.863942322,29.242365,89.7912535656,83.7012304201,3.20568,2.88434314557
 02/02  05:00:00,63.8305619561,4.68634757078,3.49073504676,0.0,15.863942322,29.242365,131.183968308,125.093641735,3.20568,2.88464657327
 02/02  06:00:00,62.6350035413,4.21813097218,2.80458961486,0.0,15.863942322,29.242365,109.444730954,106.219050954,3.20568,0.02
