Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,66.1263826662,7.76411656101,0.0,0.0,15.863942322,29.818365,873.63331314,867.54278733,3.20568,2.88484581005
 02/02  08:00:00,126.243579052,7.76411656101,0.0,0.0,80.527626,29.818365,661.871566186,655.776822434,3.20568,2.88906375125
 02/02  09:00:00,166.59506577,7.76411656101,0.0,0.0,80.527626,75.0917375,519.618986087,483.997042216,24.0426,11.579343871
 02/02  10:00:00,166.514511494,7.76411656101,0.00209536779856,0.0,80.527626,75.0917375,442.978322954,398.525761803,24.0426,20.4099611507
 02/02  11:00:00,170.472632486,7.76411656101,0.00245455857473,0.0,80.527626,79.0911225,384.031466847,331.544706071,32.0568,20.4299607753
 02/02  12:00:00,171.207575272,7.76411656101,0.0,0.0,80.527626,79.0911225,321.565834983,266.100381543,32.0568,23.4086534403
 02/02  13:00:00,170.428652493,7.76411656101,0.0,0.0,80.527626,79.0911225,285.945974401,230.432112664,32.0568,23.4570617363
 02/02  14:00:00,166.438239627,7.76411656101,0.0,0.0,80.527626,75.0917375,264.133134729,218.747337705,16.0284,29.3573970244
 02/02  15:00:00,166.435590811,7.76485754568,0.0,0.0,80.527626,75.0917375,234.366051302,200.837982996,16.0284,17.4996683057
 02/02  16:00:00,164.451470281,7.80280056958,0.0,0.0,80.527626,73.092045,220.632175778,194.066344973,3.20568,23.3601508053
 02/02  17:00:00,164.307668929,7.76411656101,0.0,0.0,80.527626,73.092045,204.293765834,198.198925969,3.20568,2.88915986465
 02/02  18:00:00,123.916314065,7.76411656101,0.0,0.0,80.527626,29.818365,239.519424951,233.424563807,3.20568,2.88918114343
 02/02  19:00:00,129.651380092,7.76411656101,0.0,0.0,80.527626,29.818365,272.104425563,263.125302975,3.20568,5.7734425873
 02/02  20:00:00,129.880410927,7.76411656101,0.0,0.0,80.527626,29.818365,298.247658645,286.376406907,3.20568,8.66557173781
 02/02  21:00:00,129.874500963,7.76411656101,0.0,0.0,80.527626,29.818365,310.222235939,298.358558458,3.20568,8.6579974811
 02/02  22:00:00,55.4385321154,0.0,0.0,0.0,15.863942322,29.242365,8.98491888773,0.0,3.20568,5.77923888773
 02/02  23:00:00,55.3353907606,0.0,0.0,0.0,15.863942322,29.242365,8.96703035887,0.0,3.20568,5.76135035887
 02/02  24:00:00,56.1395136324,0.0,0.0,0.0,15.863942322,29.242365,6.09388477905,0.0,3.20568,2.88820477905
 02/03  01:00:00,55.3718238214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.3757454211,0.0,0.0,0.0,15.863942322,29.242365,6.09042358908,0.0,3.20568,2.88474358908
 02/03  03:00:00,55.3715629166,0.0,0.0,0.0,15.863942322,29.242365,6.09037048111,0.0,3.20568,2.88469048111
 02/03  04:00:00,59.0009039679,1.08829829857,2.54114333094,0.0,15.863942322,29.242365,3.93729651129,0.71161651129,3.20568,0.02
 02/03  05:00:00,59.9684928794,1.08829829857,2.44791599053,0.0,15.863942322,29.242365,6.91067273687,0.820355352149,3.20568,2.88463738472
 02/03  06:00:00,62.0103503683,1.81383049761,3.93363124048,0.0,15.863942322,29.242365,7.80308175158,1.71256440571,3.20568,2.88483734587
 02/03  07:00:00,65.9709003611,7.76411656101,0.00407070577637,0.0,15.863942322,29.818365,531.007864202,527.782184202,3.20568,0.02
 02/03  08:00:00,125.625673962,7.76411656101,0.000974675796712,0.0,80.527626,29.818365,421.096370205,412.132612449,3.20568,5.75807775642
 02/03  09:00:00,166.465579604,7.76411656101,0.0041631581577,0.0,80.527626,75.0917375,338.250415241,305.519517755,24.0426,8.68829748581
 02/03  10:00:00,166.479318475,7.76411656101,0.00176463019382,0.0,80.527626,75.0917375,342.076826565,297.626737773,24.0426,20.407488792
 02/03  11:00:00,170.465657977,7.76411656101,0.00121981639758,0.0,80.527626,79.0911225,351.475901146,298.992398552,32.0568,20.4267025941
 02/03  12:00:00,171.202036082,7.76411656101,0.0,0.0,80.527626,79.0911225,306.147152379,250.683826026,32.0568,23.4065263535
 02/03  13:00:00,170.424277418,7.76411656101,0.0,0.0,80.527626,79.0911225,280.35598885,221.911641469,32.0568,26.3875473817
 02/03  14:00:00,166.436929643,7.76411656101,0.0,0.0,80.527626,75.0917375,258.616603851,216.168616685,16.0284,26.419587166
 02/03  15:00:00,166.498823081,7.82701249198,0.0,0.0,80.527626,75.0917375,241.011878506,204.568383332,16.0284,20.4150951746
 02/03  16:00:00,164.512006591,7.86365899711,0.0,0.0,80.527626,73.092045,225.494943588,201.848845925,3.20568,20.4404176631
 02/03  17:00:00,164.306731272,7.76411656101,0.0,0.0,80.527626,73.092045,211.992374291,205.897603654,3.20568,2.88909063749
 02/03  18:00:00,123.919215296,7.76411656101,0.0,0.0,80.527626,29.818365,258.011997963,249.048077195,3.20568,5.75824076845
 02/03  19:00:00,129.659957152,7.76411656101,0.0,0.0,80.527626,29.818365,300.964759867,291.98591807,3.20568,5.77316179678
 02/03  20:00:00,129.677893322,7.76411656101,0.0,0.0,80.527626,29.818365,331.650812912,319.77915505,3.20568,8.66597786281
 02/03  21:00:00,129.698401844,7.76411656101,0.0,0.0,80.527626,29.818365,360.914781875,351.930400941,3.20568,5.77870093378
 02/03  22:00:00,55.2732821157,0.0,0.0,0.0,15.863942322,29.242365,11.8644990057,0.0,3.20568,8.65881900569
 02/03  23:00:00,55.3278555275,0.0,0.0,0.0,15.863942322,29.242365,6.09625471906,0.0,3.20568,2.89057471906
 02/03  24:00:00,58.6135879849,0.725532199043,1.75465705749,0.0,15.863942322,29.242365,6.77143956009,0.67749029471,3.20568,2.88826926538
 02/04  01:00:00,60.058451334,1.45106439809,3.23945056872,0.0,15.863942322,29.242365,7.84052686211,1.75174725155,3.20568,2.88309961056
 02/04  02:00:00,60.9387742214,1.81383049761,3.75212022381,0.0,15.863942322,29.242365,7.26500378116,4.03932378116,3.20568,0.02
 02/04  03:00:00,61.2435432075,2.98811488384,2.88582006988,0.0,15.863942322,29.242365,39.4627925427,33.3741311903,3.20568,2.88298135238
 02/04  04:00:00,63.3396215443,4.38847804863,3.56758780508,0.0,15.863942322,29.242365,59.3864250032,56.1607450032,3.20568,0.02
 02/04  05:00:00,62.3464862536,3.91052115006,2.83997732024,0.0,15.863942322,29.242365,61.626892412,55.5381391781,3.20568,2.88307323382
 02/04  06:00:00,63.6365795248,4.52490447735,3.51889275116,0.0,15.863942322,29.242365,79.1121868724,75.8865068724,3.20568,0.02
 02/04  07:00:00,62.3249765905,3.91052115006,2.81604922262,0.0,15.863942322,29.242365,72.0112765633,68.7855965633,3.20568,0.02
 02/04  08:00:00,59.270458432,4.52490447735,3.5070071267,0.0,15.863942322,29.242365,79.0980724253,73.0093436954,3.20568,2.88304872983
 02/04  09:00:00,53.0976921502,3.31347420184,2.84914682101,0.0,15.863942322,29.242365,48.019684926,44.794004926,3.20568,0.02
 02/04  10:00:00,52.4981799909,1.97527359104,3.58207110147,0.0,15.863942322,29.242365,21.2849908709,15.1945947749,3.20568,2.88471609604
 02/04  11:00:00,51.2278624504,1.39486487493,2.88894695656,0.0,15.863942322,29.242365,11.0852276775,4.99471468734,3.20568,2.88483299018
 02/04  12:00:00,47.6708835859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,46.9794769641,0.0,0.0,0.0,15.863942322,29.242365,6.09029076589,0.0,3.20568,2.88461076589
 02/04  14:00:00,47.035583868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,47.0592273974,0.0,0.0,0.0,15.863942322,29.242365,6.08871457579,0.0,3.20568,2.88303457579
 02/04  16:00:00,47.0553510455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.9587798136,0.0,0.0,0.0,15.863942322,29.242365,6.08870679622,0.0,3.20568,2.88302679622
 02/04  18:00:00,49.8009124718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.5022195394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.7093036016,0.0,0.0,0.0,15.863942322,29.242365,6.08869903264,0.0,3.20568,2.88301903264
 02/04  21:00:00,55.6835672933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  22:00:00,55.561895301,0.0,0.0,0.0,15.863942322,29.242365,6.08869128159,0.0,3.20568,2.88301128159
 02/04  23:00:00,55.3953836602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  24:00:00,56.1060897197,0.0,0.0,0.0,15.863942322,29.242365,6.08868354099,0.0,3.20568,2.88300354099
 02/05  01:00:00,55.3590590475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  02:00:00,57.799652999,0.725532199043,1.71648668255,0.0,15.863942322,29.242365,4.97204278375,1.74636278375,3.20568,0.02
 02/05  03:00:00,60.0281636375,1.45106439809,3.22033274047,0.0,15.863942322,29.242365,10.3367047714,4.24794567956,3.20568,2.88307909181
 02/05  04:00:00,59.8768298449,1.45106439809,3.07054513672,0.0,15.863942322,29.242365,9.43174841013,6.20606841013,3.20568,0.02
 02/05  05:00:00,61.088876696,1.81383049761,3.70447073766,0.0,15.863942322,29.242365,16.503461063,10.4146817767,3.20568,2.88309928624
 02/05  06:00:00,61.1326006116,2.69024536169,2.88909716337,0.0,15.863942322,29.242365,33.208230601,29.982550601,3.20568,0.02
 02/05  07:00:00,62.2066552614,3.05301146121,3.5826652698,0.0,15.863942322,29.242365,39.8942692519,33.8056078781,3.20568,2.88298137372
 02/05  08:00:00,55.5216876889,1.45106439809,2.86045737049,0.0,15.863942322,29.242365,12.6948207599,9.46914075993,3.20568,0.02
 02/05  09:00:00,52.3081018087,1.81383049761,3.56975504261,0.0,15.863942322,29.242365,17.6065296412,11.5160214931,3.20568,2.88482814807
 02/05  10:00:00,50.1625132423,1.08829829857,2.1431701829,0.0,15.863942322,29.242365,8.93029009905,5.70461009905,3.20568,0.02
 02/05  11:00:00,50.1858756149,1.08829829857,2.17179094639,0.0,15.863942322,29.242365,10.0736808724,3.98322514027,3.20568,2.88477573208
 02/05  12:00:00,47.645712864,0.0,0.0,0.0,15.863942322,29.242365,6.09040339116,0.0,3.20568,2.88472339116
 02/05  13:00:00,46.9206358046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,46.9595634119,0.0,0.0,0.0,15.863942322,29.242365,6.09035110759,0.0,3.20568,2.88467110759
 02/05  15:00:00,46.9762027936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,46.9742578495,0.0,0.0,0.0,15.863942322,29.242365,6.08877475515,0.0,3.20568,2.88309475515
 02/05  17:00:00,46.8808867729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,49.7361865804,0.0,0.0,0.0,15.863942322,29.242365,6.0887672843,0.0,3.20568,2.8830872843
 02/05  19:00:00,55.4429500692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,55.6443403234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.623666311,0.0,0.0,0.0,15.863942322,29.242365,6.08875982595,0.0,3.20568,2.88307982595
 02/05  22:00:00,60.0515942619,1.45106439809,3.0901608073,0.0,15.863942322,29.242365,9.68761343299,6.46193343299,3.20568,0.02
 02/05  23:00:00,60.8176348266,1.81383049761,3.644935017,0.0,15.863942322,29.242365,19.1378658997,13.0491128899,3.20568,2.88307300974
 02/05  24:00:00,61.9306552849,2.84538673005,2.98371384549,0.0,15.863942322,29.242365,36.7203870565,33.4947070565,3.20568,0.02
 02/06  01:00:00,63.3430200957,4.23292647622,3.73996492559,0.0,15.863942322,29.242365,64.1069908006,58.0165000907,3.20568,2.88481070988
 02/06  02:00:00,61.9925847472,3.74907805662,2.87219556481,0.0,15.863942322,29.242365,68.5827275936,65.3570475936,3.20568,0.02
 02/06  03:00:00,63.2211202772,4.27328724958,3.5689766535,0.0,15.863942322,29.242365,83.1511233306,77.0607494986,3.20568,2.88469383208
 02/06  04:00:00,62.3503069997,4.16213837782,2.81109365743,0.0,15.863942322,29.242365,92.8070497352,86.7165582461,3.20568,2.88481148912
 02/06  05:00:00,63.4061949657,4.27328724958,3.52922719997,0.0,15.863942322,29.242365,99.8671923292,96.6415123292,3.20568,0.02
 02/06  06:00:00,63.1600158056,4.77190716805,2.79622160082,0.0,15.863942322,29.242365,117.432097225,111.341573422,3.20568,2.88484380245
 02/06  07:00:00,66.0887017103,7.76411656101,0.00224752192135,0.0,15.863942322,29.818365,851.438523017,845.348053241,3.20568,2.88478977627
 02/06  08:00:00,126.036811445,7.76411656101,0.0,0.0,80.527626,29.818365,566.991109804,560.896197868,3.20568,2.88923193562
 02/06  09:00:00,166.55513459,7.76411656101,0.00769319452084,0.0,80.527626,75.0917375,440.664331337,405.041982267,24.0426,11.5797490705
 02/06  10:00:00,166.490258001,7.76411656101,0.00505946293392,0.0,80.527626,75.0917375,349.117808643,306.559733767,24.0426,18.5154748758
 02/06  11:00:00,170.466796611,7.76411656101,0.00436139341083,0.0,80.527626,79.0911225,277.348929375,222.967757865,32.0568,22.3243715105
 02/06  12:00:00,171.000540214,7.76411656101,0.0,0.0,80.527626,79.0911225,204.908285446,149.44449072,32.0568,23.4069947255
 02/06  13:00:00,170.017390023,7.93925918386,0.0,0.0,80.527626,79.0911225,160.935649742,105.417397794,32.0568,23.461451948
 02/06  14:00:00,166.456159646,8.43304730029,0.0,0.0,80.527626,75.0917375,161.537688306,116.6224273,16.0284,28.8868610056
 02/06  15:00:00,166.591515041,8.61735610368,0.0,0.0,80.527626,75.0917375,141.872686954,107.87606791,16.0284,17.9682190441
 02/06  16:00:00,164.502797728,8.58760901974,0.0,0.0,80.527626,73.092045,131.094810983,104.530132876,3.20568,23.3589981065
 02/06  17:00:00,163.574997524,7.79868111563,0.0,0.0,80.527626,73.092045,106.365994095,100.271333616,3.20568,2.88898047886
 02/06  18:00:00,123.210942629,7.76411656101,0.0,0.0,80.527626,29.818365,139.440881417,133.346197716,3.20568,2.88900370095
 02/06  19:00:00,129.19032647,7.76411656101,0.0,0.0,80.527626,29.818365,190.285248549,181.305595461,3.20568,5.77397308761
 02/06  20:00:00,129.768673183,7.76411656101,0.0,0.0,80.527626,29.818365,210.876240214,199.00546553,3.20568,8.66509468405
 02/06  21:00:00,129.851536007,7.76411656101,0.0,0.0,80.527626,29.818365,215.057766297,203.194556097,3.20568,8.65753019964
 02/06  22:00:00,55.4656792316,0.0,0.0,0.0,15.863942322,29.242365,8.98417356158,0.0,3.20568,5.77849356158
 02/06  23:00:00,55.3544837412,0.0,0.0,0.0,15.863942322,29.242365,8.96728177988,0.0,3.20568,5.76160177988
 02/06  24:00:00,56.1572212034,0.0,0.0,0.0,15.863942322,29.242365,6.09373297348,0.0,3.20568,2.88805297348
 02/07  01:00:00,55.388200956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  02:00:00,55.3906397184,0.0,0.0,0.0,15.863942322,29.242365,6.0905222005,0.0,3.20568,2.8848422005
 02/07  03:00:00,55.3835155514,0.0,0.0,0.0,15.863942322,29.242365,6.09047029022,0.0,3.20568,2.88479029022
 02/07  04:00:00,55.3762300319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,59.6737141678,0.963114771962,2.27299318533,0.0,15.863942322,29.242365,6.5215437941,0.431125365783,3.20568,2.88473842831
 02/07  06:00:00,59.8079394206,1.08829829857,2.45580553849,0.0,15.863942322,29.242365,6.78766226904,0.697295682435,3.20568,2.8846865866
 02/07  07:00:00,65.9459872226,7.76411656101,0.00314528999628,0.0,15.863942322,29.818365,511.308763244,508.083083244,3.20568,0.02
 02/07  08:00:00,125.629167856,7.76411656101,0.000745360167027,0.0,80.527626,29.818365,435.787135232,426.823435544,3.20568,5.75801968738
 02/07  09:00:00,166.456982947,7.76411656101,0.00907203265122,0.0,80.527626,75.0917375,334.16489803,301.432099344,24.0426,8.69019868615
 02/07  10:00:00,166.451203526,7.76411656101,0.00309294807284,0.0,80.527626,75.0917375,264.148134497,219.698573166,24.0426,20.4069613308
 02/07  11:00:00,170.461799363,7.76411656101,0.00375414007035,0.0,80.527626,79.0911225,235.504784259,183.019296937,32.0568,20.4286873213
 02/07  12:00:00,171.221101947,7.76411656101,0.0,0.0,80.527626,79.0911225,213.142187055,157.673063942,32.0568,23.4123231129
 02/07  13:00:00,170.469514997,7.76411656101,0.0,0.0,80.527626,79.0911225,215.923565227,157.476632332,32.0568,26.3901328949
 02/07  14:00:00,166.487972306,7.76411656101,0.0,0.0,80.527626,75.0917375,212.640704791,170.190661048,16.0284,26.421643743
 02/07  15:00:00,166.372292729,7.76411656101,0.0,0.0,80.527626,75.0917375,194.455884361,158.01274716,16.0284,20.4147372008
 02/07  16:00:00,164.316077322,7.76411656101,0.0,0.0,80.527626,73.092045,189.59671014,165.950884591,3.20568,20.4401455486
 02/07  17:00:00,164.343739637,7.76411656101,0.0,0.0,80.527626,73.092045,178.612646005,172.517938086,3.20568,2.88902791881
 02/07  18:00:00,123.927223661,7.76411656101,0.0,0.0,80.527626,29.818365,202.976949535,194.012994009,3.20568,5.75827552655
 02/07  19:00:00,129.649465369,7.76411656101,0.0,0.0,80.527626,29.818365,230.997823177,222.018199212,3.20568,5.77394396489
 02/07  20:00:00,129.653572805,7.76411656101,0.0,0.0,80.527626,29.818365,250.916137357,239.044617231,3.20568,8.66584012603
 02/07  21:00:00,129.659471349,7.76411656101,0.0,0.0,80.527626,29.818365,263.340293874,254.356000747,3.20568,5.77861312741
 02/07  22:00:00,55.3024525522,0.0,0.0,0.0,15.863942322,29.242365,11.8643803729,0.0,3.20568,8.65870037295
 02/07  23:00:00,55.3538292698,0.0,0.0,0.0,15.863942322,29.242365,6.0962124871,0.0,3.20568,2.8905324871
 02/07  24:00:00,56.153187443,0.0,0.0,0.0,15.863942322,29.242365,6.09390676754,0.0,3.20568,2.88822676754
 02/08  01:00:00,55.386873738,0.0,0.0,0.0,15.863942322,29.242365,6.09046119693,0.0,3.20568,2.88478119693
 02/08  02:00:00,55.389347288,0.0,0.0,0.0,15.863942322,29.242365,6.09040942735,0.0,3.20568,2.88472942735
 02/08  03:00:00,55.3841412443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.3791607183,0.0,0.0,0.0,15.863942322,29.242365,6.09035770422,0.0,3.20568,2.88467770422
 02/08  05:00:00,56.8265442256,0.362766099522,0.873146606739,0.0,15.863942322,29.242365,6.34530413449,0.254998109195,3.20568,2.8846260253
 02/08  06:00:00,60.3434908044,1.45106439809,3.31534020928,0.0,15.863942322,29.242365,4.23828753958,1.01260753958,3.20568,0.02
 02/08  07:00:00,65.5401363652,7.76411656101,0.00297818878021,0.0,15.863942322,29.818365,502.973890175,496.8833826,3.20568,2.88482757503
 02/08  08:00:00,125.603701193,7.76411656101,0.000935678801672,0.0,80.527626,29.818365,409.480261109,403.385746406,3.20568,2.88883470311
 02/08  09:00:00,166.462062007,7.76411656101,0.00437297785982,0.0,80.527626,75.0917375,328.712748874,293.090222247,24.0426,11.5799266263
 02/08  10:00:00,166.47175942,7.76411656101,0.00262134092849,0.0,80.527626,75.0917375,300.737957776,256.28399027,24.0426,20.4113675058
 02/08  11:00:00,170.467150493,7.76411656101,0.00159721295728,0.0,80.527626,79.0911225,293.208945403,240.72271396,32.0568,20.4294314431
 02/08  12:00:00,171.222419966,7.76411656101,0.0,0.0,80.527626,79.0911225,266.185194245,210.71686388,32.0568,23.4115303648
 02/08  13:00:00,170.464385183,7.76411656101,0.0,0.0,80.527626,79.0911225,262.251985319,203.806111103,32.0568,26.389074216
 02/08  14:00:00,166.484585214,7.76411656101,0.0,0.0,80.527626,75.0917375,257.764168505,215.312930855,16.0284,26.4228376494
 02/08  15:00:00,166.480952501,7.76411656101,0.0,0.0,80.527626,75.0917375,243.802744381,207.357551418,16.0284,20.4167929627
 02/08  16:00:00,164.456300446,7.76411656101,0.0,0.0,80.527626,73.092045,229.772581103,206.127260697,3.20568,20.4396404059
 02/08  17:00:00,164.356629189,7.76411656101,0.0,0.0,80.527626,73.092045,219.106162148,213.011406353,3.20568,2.8890757947
 02/08  18:00:00,123.971551374,7.76411656101,0.0,0.0,80.527626,29.818365,252.226133695,246.131354639,3.20568,2.88909905646
 02/08  19:00:00,129.708998679,7.76411656101,0.0,0.0,80.527626,29.818365,279.470469306,270.491411881,3.20568,5.77337742443
 02/08  20:00:00,129.926093621,7.76411656101,0.0,0.0,80.527626,29.818365,289.992651775,278.120152487,3.20568,8.66681928826
 02/08  21:00:00,129.902899894,7.76411656101,0.0,0.0,80.527626,29.818365,281.945436403,270.081512247,3.20568,8.65824415543
 02/08  22:00:00,55.4775006869,0.0,0.0,0.0,15.863942322,29.242365,8.98442656108,0.0,3.20568,5.77874656108
 02/08  23:00:00,55.3683701347,0.0,0.0,0.0,15.863942322,29.242365,8.96730228659,0.0,3.20568,5.76162228659
 02/08  24:00:00,56.1617233903,0.0,0.0,0.0,15.863942322,29.242365,6.093873716,0.0,3.20568,2.888193716
 02/09  01:00:00,55.4055770429,0.0,0.0,0.0,15.863942322,29.242365,6.09033188709,0.0,3.20568,2.88465188709
 02/09  02:00:00,55.4043311557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.4047240124,0.0,0.0,0.0,15.863942322,29.242365,6.09053219377,0.0,3.20568,2.88485219377
 02/09  04:00:00,55.4023748635,0.0,0.0,0.0,15.863942322,29.242365,6.09048034688,0.0,3.20568,2.88480034688
 02/09  05:00:00,55.6105215402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,55.5817273982,0.0,0.0,0.0,15.863942322,29.242365,6.09042855082,0.0,3.20568,2.88474855082
 02/09  07:00:00,65.4712657671,7.76411656101,0.00331787793299,0.0,15.863942322,29.818365,471.716212993,465.62583621,3.20568,2.88469678289
 02/09  08:00:00,125.604689119,7.76411656101,0.00100334009397,0.0,80.527626,29.818365,394.747444394,388.652878211,3.20568,2.88888618356
 02/09  09:00:00,166.462663688,7.76411656101,0.00443889727442,0.0,80.527626,75.0917375,323.518204681,287.896742966,24.0426,11.5788617147
 02/09  10:00:00,166.477088357,7.76411656101,0.00237306711734,0.0,80.527626,75.0917375,309.633461483,268.096390289,24.0426,17.4944711941
 02/09  11:00:00,170.471466334,7.76411656101,0.00141848265714,0.0,80.527626,79.0911225,321.120414786,268.637380816,32.0568,20.4262339699
 02/09  12:00:00,171.223897147,7.76411656101,0.0,0.0,80.527626,79.0911225,307.857940097,252.390437524,32.0568,23.4107025733
 02/09  13:00:00,170.472716757,7.76411656101,0.0,0.0,80.527626,79.0911225,326.511869847,268.063079495,32.0568,26.3919903524
 02/09  14:00:00,166.491135834,7.76411656101,0.0,0.0,80.527626,75.0917375,345.751713632,303.300412303,16.0284,26.422901328
 02/09  15:00:00,166.482050769,7.76411656101,0.0,0.0,80.527626,75.0917375,335.803180349,299.361133995,16.0284,20.4136463533
 02/09  16:00:00,164.455055387,7.76411656101,0.0,0.0,80.527626,73.092045,325.001702774,301.354448729,3.20568,20.4415740456
 02/09  17:00:00,164.381803173,7.76411656101,0.0,0.0,80.527626,73.092045,343.369247357,334.405249241,3.20568,5.75831811681
 02/09  18:00:00,124.007517834,7.76411656101,0.0,0.0,80.527626,29.818365,388.379826509,382.284955018,3.20568,2.889191491
 02/09  19:00:00,129.749128649,7.76411656101,0.0,0.0,80.527626,29.818365,419.574133984,410.595049222,3.20568,5.7734047623
 02/09  20:00:00,129.974485067,7.76411656101,0.0,0.0,80.527626,29.818365,440.172906484,428.303127658,3.20568,8.66409882564
 02/09  21:00:00,129.966669979,7.76411656101,0.0,0.0,80.527626,29.818365,449.05931702,437.195953982,3.20568,8.65768303832
 02/09  22:00:00,55.4200437354,0.0,0.0,0.0,15.863942322,29.242365,8.98438321466,0.0,3.20568,5.77870321466
 02/09  23:00:00,57.5373648069,0.671027316175,1.5415289951,0.0,15.863942322,29.242365,9.81380577207,0.846794684971,3.20568,5.7613310871
 02/09  24:00:00,60.6814777681,1.45106439809,3.09585946933,0.0,15.863942322,29.242365,8.38490737662,2.29091301339,3.20568,2.88831436323
 02/10  01:00:00,60.8121070359,1.81383049761,3.62041475124,0.0,15.863942322,29.242365,9.45397189709,6.22829189709,3.20568,0.02
 02/10  02:00:00,61.4994415532,3.25151515366,2.86463503892,0.0,15.863942322,29.242365,41.8593734254,35.7688745999,3.20568,2.88481882552
 02/10  03:00:00,63.3875812389,4.44229241311,3.54782189965,0.0,15.863942322,29.242365,74.6632214855,68.5726908126,3.20568,2.88485067287
 02/10  04:00:00,62.1309555154,3.91052115006,2.8275694169,0.0,15.863942322,29.242365,69.9325425787,66.7068625787,3.20568,0.02
 02/10  05:00:00,64.5039660755,4.52490447735,3.50602235597,0.0,15.863942322,29.242365,98.6135379826,92.5230591196,3.20568,2.88479886299
 02/10  06:00:00,63.0143794592,3.91052115006,2.81167996062,0.0,15.863942322,29.242365,92.6291819792,86.5386874138,3.20568,2.8848145654
 02/10  07:00:00,66.4734478346,7.76411656101,0.0,0.0,15.863942322,29.818365,852.417361578,849.191681578,3.20568,0.02
 02/10  08:00:00,124.814209494,7.76411656101,0.0,0.0,80.527626,29.818365,645.423498956,639.328863036,3.20568,2.88895591902
 02/10  09:00:00,166.604898089,7.76411656101,0.0013827691018,0.0,80.527626,75.0917375,517.92430303,482.30297547,24.0426,11.5787275603
 02/10  10:00:00,166.570110112,7.76411656101,0.00169040664764,0.0,80.527626,75.0917375,484.361513731,439.910789544,24.0426,20.4081241879
 02/10  11:00:00,170.532602806,7.76411656101,0.00233086076694,0.0,80.527626,79.0911225,457.694772953,405.210537077,32.0568,20.427435876
 02/10  12:00:00,171.265139523,7.76411656101,0.0,0.0,80.527626,79.0911225,405.791034986,350.324331747,32.0568,23.4099032393
 02/10  13:00:00,170.478501845,7.76411656101,0.0,0.0,80.527626,79.0911225,372.063003046,313.613257795,32.0568,26.3929452509
 02/10  14:00:00,166.483472367,7.76411656101,0.0,0.0,80.527626,75.0917375,344.989345517,302.534518097,16.0284,26.4264274206
 02/10  15:00:00,166.474041745,7.76411656101,0.0,0.0,80.527626,75.0917375,321.940711575,285.496947291,16.0284,20.4153642836
 02/10  16:00:00,164.447367858,7.76411656101,0.0,0.0,80.527626,73.092045,302.307473985,278.660938711,3.20568,20.4408552746
 02/10  17:00:00,164.374241078,7.76411656101,0.0,0.0,80.527626,73.092045,315.111236299,309.016366948,3.20568,2.88918935086
 02/10  18:00:00,122.563744713,7.76411656101,0.0,0.0,80.527626,29.818365,353.254843078,347.159951635,3.20568,2.88921144284
 02/10  19:00:00,129.718932794,7.76411656101,0.0,0.0,80.527626,29.818365,372.205150956,360.349008256,3.20568,8.6504627
 02/10  20:00:00,129.725012257,7.76411656101,0.0,0.0,80.527626,29.818365,379.482479442,367.611893127,3.20568,8.66490631487
 02/10  21:00:00,129.725523911,7.76411656101,0.0,0.0,80.527626,29.818365,376.068368091,367.08370633,3.20568,5.77898176111
 02/10  22:00:00,55.2763435339,0.0,0.0,0.0,15.863942322,29.242365,11.8643250337,0.0,3.20568,8.65864503365
 02/10  23:00:00,55.3263461771,0.0,0.0,0.0,15.863942322,29.242365,6.09645945909,0.0,3.20568,2.89077945909
 02/10  24:00:00,56.1275562338,0.0,0.0,0.0,15.863942322,29.242365,6.09402251938,0.0,3.20568,2.88834251938
 02/11  01:00:00,60.8384962228,1.70312609158,3.76694441752,0.0,15.863942322,29.242365,7.85272156507,1.76399547207,3.20568,2.883046093
 02/11  02:00:00,59.8442902418,1.45106439809,3.02528232634,0.0,15.863942322,29.242365,4.99228236892,1.76660236892,3.20568,0.02
 02/11  03:00:00,60.8273468322,1.81383049761,3.64606371352,0.0,15.863942322,29.242365,9.13851384049,3.04987780053,3.20568,2.88295603996
 02/11  04:00:00,59.6905679273,1.45106439809,2.87555528265,0.0,15.863942322,29.242365,6.71777827813,3.49209827813,3.20568,0.02
 02/11  05:00:00,60.9693948914,1.81383049761,3.5746095641,0.0,15.863942322,29.242365,9.13666815667,5.91098815667,3.20568,0.02
 02/11  06:00:00,60.365064756,1.82776494943,2.9734296945,0.0,15.863942322,29.242365,12.601956962,6.51321747096,3.20568,2.88305949103
 02/11  07:00:00,63.1906505154,3.8064125639,3.79129064415,0.0,15.863942322,29.242365,37.4297997459,34.2041197459,3.20568,0.02
 02/11  08:00:00,55.871355428,3.09070223273,2.98392739454,0.0,15.863942322,29.242365,34.5992843495,28.5106625657,3.20568,2.88294178373
 02/11  09:00:00,52.2880184905,1.81383049761,3.54070106073,0.0,15.863942322,29.242365,13.2470489693,10.0213689693,3.20568,0.02
 02/11  10:00:00,51.2296795168,1.45106439809,2.83764602134,0.0,15.863942322,29.242365,13.3470216317,7.25672631691,3.20568,2.88461531475
 02/11  11:00:00,51.2216739514,1.45106439809,2.84248788003,0.0,15.863942322,29.242365,9.47186977458,6.24618977458,3.20568,0.02
 02/11  12:00:00,51.9606666524,1.45106439809,2.86248374716,0.0,15.863942322,29.242365,11.1268732672,5.03637800845,3.20568,2.88481525878
 02/11  13:00:00,51.203282901,1.45106439809,2.84583295714,0.0,15.863942322,29.242365,13.9565422419,7.86609915126,3.20568,2.88476309064
 02/11  14:00:00,52.3143208878,1.81383049761,3.55598572939,0.0,15.863942322,29.242365,13.5229680429,10.2972880429,3.20568,0.02
 02/11  15:00:00,51.2754532211,1.45106439809,2.87334595077,0.0,15.863942322,29.242365,12.0544939002,5.96580052624,3.20568,2.88301337398
 02/11  16:00:00,50.1867997829,1.08829829857,2.16198814629,0.0,15.863942322,29.242365,7.56308880238,4.33740880238,3.20568,0.02
 02/11  17:00:00,50.0952231728,1.08829829857,2.16778471524,0.0,15.863942322,29.242365,7.70578542579,4.48010542579,3.20568,0.02
 02/11  18:00:00,52.6069706902,1.45106439809,2.88480459132,0.0,15.863942322,29.242365,13.1050299782,7.01634378112,3.20568,2.88300619711
 02/11  19:00:00,60.8381480941,1.81383049761,3.60368554296,0.0,15.863942322,29.242365,13.8453770254,10.6196970254,3.20568,0.02
 02/11  20:00:00,60.4208530837,1.77395058496,3.01370060905,0.0,15.863942322,29.242365,16.7788299212,10.6901508958,3.20568,2.88299902541
 02/11  21:00:00,61.6887915519,2.29815977791,3.76672538454,0.0,15.863942322,29.242365,18.905325738,15.679645738,3.20568,0.02
 02/11  22:00:00,62.1783629891,3.61139128289,3.04846982434,0.0,15.863942322,29.242365,52.4480807322,46.3592983827,3.20568,2.88310234951
 02/11  23:00:00,63.0359640009,3.95040106271,3.7178897102,0.0,15.863942322,29.242365,56.9155129538,53.6898329538,3.20568,0.02
 02/11  24:00:00,63.0918610399,3.91052115006,3.07340937587,0.0,15.863942322,29.242365,58.479853457,55.254173457,3.20568,0.02
 02/12  01:00:00,62.8104570002,3.69878383495,3.74233755961,0.0,15.863942322,29.242365,59.9447189954,53.8559715602,3.20568,2.88306743528
 02/12  02:00:00,62.2111374014,3.80725606976,3.03553990613,0.0,15.863942322,29.242365,63.3835385989,60.1578585989,3.20568,0.02
 02/12  03:00:00,62.9901031003,3.90531399555,3.71427384519,0.0,15.863942322,29.242365,68.9308739817,62.8420925377,3.20568,2.88310144392
 02/12  04:00:00,62.5055251648,4.11705131066,3.01964308704,0.0,15.863942322,29.242365,72.8910086174,69.6653286174,3.20568,0.02
 02/12  05:00:00,63.3105675682,4.00857907585,3.71695461721,0.0,15.863942322,29.242365,74.5959179508,68.5071577287,3.20568,2.88308022207
 02/12  06:00:00,62.7066091396,4.11705131066,3.01995705457,0.0,15.863942322,29.242365,76.7639156335,73.5382356335,3.20568,0.02
 02/12  07:00:00,63.4391273389,4.11184415615,3.73160354397,0.0,15.863942322,29.242365,87.5562624106,84.3305824106,3.20568,0.02
 02/12  08:00:00,57.1565159528,4.32358147126,3.03478549238,0.0,15.863942322,29.242365,83.5168997344,77.4281331337,3.20568,2.88308660069
 02/12  09:00:00,53.4691886843,2.81884882807,3.71894752258,0.0,15.863942322,29.242365,42.0510199476,38.8253399476,3.20568,0.02
 02/12  10:00:00,51.8836242021,1.93539367839,3.01272579374,0.0,15.863942322,29.242365,25.8618187974,19.7713225365,3.20568,2.88481626082
 02/12  11:00:00,51.2576231604,1.45106439809,2.88863294319,0.0,15.863942322,29.242365,16.3457288724,10.2553706269,3.20568,2.88467824545
 02/12  12:00:00,48.7182844685,0.362766099522,0.721340125903,0.0,15.863942322,29.242365,4.82775054998,1.60207054998,3.20568,0.02
 02/12  13:00:00,46.8949069986,0.0,0.0,0.0,15.863942322,29.242365,6.09030591026,0.0,3.20568,2.88462591026
 02/12  14:00:00,46.9400359343,0.0,0.0,0.0,15.863942322,29.242365,6.09050553792,0.0,3.20568,2.88482553792
 02/12  15:00:00,46.959617657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,46.955250795,0.0,0.0,0.0,15.863942322,29.242365,6.08875563344,0.0,3.20568,2.88307563344
 02/12  17:00:00,46.8633428333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,48.2968696047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4444213505,0.0,0.0,0.0,15.863942322,29.242365,6.08874812309,0.0,3.20568,2.88306812309
 02/12  20:00:00,55.6607540403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.6476625492,0.0,0.0,0.0,15.863942322,29.242365,6.08874062056,0.0,3.20568,2.88306062056
 02/12  22:00:00,55.5324920944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.3790031418,0.0,0.0,0.0,15.863942322,29.242365,6.08873312555,0.0,3.20568,2.88305312555
 02/12  24:00:00,56.7162123141,0.179688409471,0.426445821986,0.0,15.863942322,29.242365,3.83153245384,0.605852453844,3.20568,0.02
 02/13  01:00:00,59.0704033685,1.08829829857,2.5972949513,0.0,15.863942322,29.242365,9.88860948654,3.79815474193,3.20568,2.88477474461
 02/13  02:00:00,59.822830478,1.33866535177,3.10151187742,0.0,15.863942322,29.242365,8.09761382179,4.87193382179,3.20568,0.02
 02/13  03:00:00,60.1304491677,1.45106439809,3.29692791627,0.0,15.863942322,29.242365,11.6351602418,5.5446336804,3.20568,2.88484656143
 02/13  04:00:00,59.2725755933,1.20069734488,2.69375421009,0.0,15.863942322,29.242365,10.9440110551,4.85353614598,3.20568,2.88479490911
 02/13  05:00:00,59.4472365377,1.20069734488,2.65652997119,0.0,15.863942322,29.242365,8.52970832482,5.30402832482,3.20568,0.02
 02/13  06:00:00,59.8489099913,1.33866535177,2.93680749419,0.0,15.863942322,29.242365,12.8269410552,6.73651883859,3.20568,2.88474221657
 02/13  07:00:00,65.7884715853,7.76411656101,0.00712904259708,0.0,15.863942322,29.818365,713.977482182,707.887114023,3.20568,2.884688159
 02/13  08:00:00,124.231097857,7.76411656101,0.00125846629454,0.0,80.527626,29.818365,385.465975256,379.371421005,3.20568,2.88887425078
 02/13  09:00:00,166.491908558,7.76411656101,0.00554742824729,0.0,80.527626,75.0917375,298.711041118,263.089683484,24.0426,11.5787576343
 02/13  10:00:00,166.495937594,7.76411656101,0.00333430961595,0.0,80.527626,75.0917375,263.758643438,222.221844682,24.0426,17.4941987558
 02/13  11:00:00,170.482780093,7.76411656101,0.00183287662994,0.0,80.527626,79.0911225,263.471618834,210.988963146,32.0568,20.4258556876
 02/13  12:00:00,171.221095184,7.76411656101,0.0,0.0,80.527626,79.0911225,249.147992121,193.681027455,32.0568,23.4101646659
 02/13  13:00:00,170.455522105,7.76411656101,0.0,0.0,80.527626,79.0911225,251.501388857,193.05332002,32.0568,26.3912688374
 02/13  14:00:00,166.46880274,7.76411656101,0.0,0.0,80.527626,75.0917375,252.755856361,210.305407168,16.0284,26.4220491928
 02/13  15:00:00,166.462563031,7.76411656101,0.0,0.0,80.527626,75.0917375,247.354727545,210.910764995,16.0284,20.4155625496
 02/13  16:00:00,164.435278878,7.76411656101,0.0,0.0,80.527626,73.092045,236.318630839,212.672117294,3.20568,20.4408335455
 02/13  17:00:00,164.338149909,7.76411656101,0.0,0.0,80.527626,73.092045,238.186133338,229.222141219,3.20568,5.75831211917
 02/13  18:00:00,122.525189205,7.76411656101,0.0,0.0,80.527626,29.818365,277.191996609,271.09720914,3.20568,2.88910746933
 02/13  19:00:00,129.683371678,7.76411656101,0.0,0.0,80.527626,29.818365,299.690560339,290.711654824,3.20568,5.77322551581
 02/13  20:00:00,129.910637794,7.76411656101,0.0,0.0,80.527626,29.818365,320.282295308,308.411505968,3.20568,8.66510934022
 02/13  21:00:00,129.90188664,7.76411656101,0.0,0.0,80.527626,29.818365,327.762270945,318.777981741,3.20568,5.7786092034
 02/13  22:00:00,55.4480159551,0.0,0.0,0.0,15.863942322,29.242365,11.8639804556,0.0,3.20568,8.6583004556
 02/13  23:00:00,55.3428755241,0.0,0.0,0.0,15.863942322,29.242365,6.09615495802,0.0,3.20568,2.89047495802
 02/13  24:00:00,56.1398795228,0.0,0.0,0.0,15.863942322,29.242365,8.96208513832,0.0,3.20568,5.75640513832
 02/14  01:00:00,55.3739152467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,58.5303834645,0.963114771962,2.18994328814,0.0,15.863942322,29.242365,6.86321515488,0.772814657803,3.20568,2.88472049707
 02/14  03:00:00,58.8529746823,1.08829829857,2.39155006542,0.0,15.863942322,29.242365,7.10951200627,1.01903765712,3.20568,2.88479434916
 02/14  04:00:00,61.0020039133,1.81383049761,3.81549507542,0.0,15.863942322,29.242365,5.25449683618,2.02881683618,3.20568,0.02
 02/14  05:00:00,60.81950201,1.45106439809,2.9365701017,0.0,15.863942322,29.242365,8.07885466675,1.98843352556,3.20568,2.88474114118
 02/14  06:00:00,61.6936205529,1.81383049761,3.6162610259,0.0,15.863942322,29.242365,7.00058683829,3.77490683829,3.20568,0.02
 02/14  07:00:00,66.0843575629,7.76411656101,0.00440908266436,0.0,15.863942322,29.818365,575.906451121,569.815956542,3.20568,2.88481457911
 02/14  08:00:00,124.233679551,7.76411656101,0.0,0.0,80.527626,29.818365,434.129877074,428.035346294,3.20568,2.88885078034
 02/14  09:00:00,166.474251218,7.76411656101,0.00417506443121,0.0,80.527626,75.0917375,350.816829648,315.195211657,24.0426,11.5790179903
 02/14  10:00:00,166.46204487,7.76411656101,0.00298321702085,0.0,80.527626,75.0917375,300.704719695,256.253120316,24.0426,20.4089993798
 02/14  11:00:00,170.451050766,7.76411656101,0.00385111594243,0.0,80.527626,79.0911225,265.172558169,212.687510029,32.0568,20.4282481398
 02/14  12:00:00,171.209916003,7.76411656101,0.0,0.0,80.527626,79.0911225,223.10973417,167.644514828,32.0568,23.408419342
 02/14  13:00:00,170.850604526,8.16766419219,0.0,0.0,80.527626,79.0911225,212.460642489,154.011219199,32.0568,26.3926232896
 02/14  14:00:00,167.232349515,8.71591799153,0.0,0.0,80.527626,75.0917375,196.629892273,154.176597859,16.0284,26.4248944138
 02/14  15:00:00,167.157378241,8.9641898935,0.0,0.0,80.527626,75.0917375,162.286292557,125.841287855,16.0284,20.4166047022
 02/14  16:00:00,165.083473541,9.02933193578,0.0,0.0,80.527626,73.092045,146.364138031,122.719263093,3.20568,20.4391949382
 02/14  17:00:00,163.775965974,7.92701340502,0.0,0.0,80.527626,73.092045,114.209860842,108.115194899,3.20568,2.88898594259
 02/14  18:00:00,121.855727642,7.76411656101,0.0,0.0,80.527626,29.818365,142.538428569,136.443736584,3.20568,2.88901198463
 02/14  19:00:00,129.243146149,7.76411656101,0.0,0.0,80.527626,29.818365,179.565359481,167.709854176,3.20568,8.649825305
 02/14  20:00:00,129.580463452,7.76411656101,0.0,0.0,80.527626,29.818365,198.889147073,187.019218074,3.20568,8.66424899912
 02/14  21:00:00,129.652143834,7.76411656101,0.0,0.0,80.527626,29.818365,198.757672628,189.773462403,3.20568,5.77853022451
 02/14  22:00:00,55.3421224908,0.0,0.0,0.0,15.863942322,29.242365,11.8638293032,0.0,3.20568,8.65814930319
 02/14  23:00:00,55.3892262019,0.0,0.0,0.0,15.863942322,29.242365,6.09623735343,0.0,3.20568,2.89055735343
 02/14  24:00:00,56.1746456934,0.0,0.0,0.0,15.863942322,29.242365,6.09380074745,0.0,3.20568,2.88812074745
 02/15  01:00:00,55.4233115984,0.0,0.0,0.0,15.863942322,29.242365,6.09043331454,0.0,3.20568,2.88475331454
 02/15  02:00:00,55.4282650672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.4197446871,0.0,0.0,0.0,15.863942322,29.242365,6.0903793752,0.0,3.20568,2.8846993752
 02/15  04:00:00,55.418831401,0.0,0.0,0.0,15.863942322,29.242365,6.09032550466,0.0,3.20568,2.88464550466
 02/15  05:00:00,55.6337391899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  06:00:00,55.6194316093,0.0,0.0,0.0,15.863942322,29.242365,6.09052341289,0.0,3.20568,2.88484341289
 02/15  07:00:00,65.0677993641,7.76411656101,0.00314002862969,0.0,15.863942322,29.818365,366.140863695,360.050394287,3.20568,2.88478940786
 02/15  08:00:00,123.914356728,7.76411656101,0.000987828006928,0.0,80.527626,29.818365,301.867915896,295.773061666,3.20568,2.88917422963
 02/15  09:00:00,166.055178351,7.76411656101,0.0066525905583,0.0,80.527626,75.0917375,228.081204977,192.458984229,24.0426,11.5796207479
 02/15  10:00:00,165.905293635,7.76411656101,0.00304521085901,0.0,80.527626,75.0917375,192.729519704,151.190700588,24.0426,17.4962191159
 02/15  11:00:00,169.742302433,7.76411656101,0.00408512144884,0.0,80.527626,79.0911225,173.373630156,117.972705681,32.0568,23.3441244742
 02/15  12:00:00,170.378011197,7.76411656101,0.0,0.0,80.527626,79.0911225,132.680680932,77.2177578563,32.0568,23.4061230755
 02/15  13:00:00,169.612983743,7.76411656101,0.0,0.0,80.527626,79.0911225,115.517111798,59.999951483,32.0568,23.4603603153
 02/15  14:00:00,165.715642203,7.86145848631,0.0,0.0,80.527626,75.0917375,106.508929152,64.0559209061,16.0284,26.4246082459
 02/15  15:00:00,166.316203944,8.46801927598,0.0,0.0,80.527626,75.0917375,91.0473604625,54.6042057884,16.0284,20.4147546742
 02/15  16:00:00,164.552916884,8.73375306687,0.0,0.0,80.527626,73.092045,78.6712618331,52.106930454,3.20568,23.3586513791
 02/15  17:00:00,163.615531852,7.92357016191,0.0,0.0,80.527626,73.092045,51.4253643489,45.3308270668,3.20568,2.88885728211
 02/15  18:00:00,121.610844302,7.76411656101,0.0,0.0,80.527626,29.818365,67.4192294624,61.3246710158,3.20568,2.88887844664
 02/15  19:00:00,128.797916848,7.76411656101,0.0,0.0,80.527626,29.818365,103.592989581,94.613611542,3.20568,5.77369803912
 02/15  20:00:00,129.082229941,7.76411656101,0.0,0.0,80.527626,29.818365,139.575589212,127.705248096,3.20568,8.66466111615
 02/15  21:00:00,129.134579479,7.76411656101,0.0,0.0,80.527626,29.818365,157.786645272,145.922891358,3.20568,8.65807391449
 02/15  22:00:00,55.5296525243,0.0,0.0,0.0,15.863942322,29.242365,8.9846151925,0.0,3.20568,5.7789351925
 02/15  23:00:00,55.4081840017,0.0,0.0,0.0,15.863942322,29.242365,8.96697838224,0.0,3.20568,5.76129838224
 02/15  24:00:00,56.1859677896,0.0,0.0,0.0,15.863942322,29.242365,6.09400735338,0.0,3.20568,2.88832735338
 02/16  01:00:00,55.423896296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  02:00:00,55.4193661065,0.0,0.0,0.0,15.863942322,29.242365,6.09037036128,0.0,3.20568,2.88469036128
 02/16  03:00:00,55.4057254273,0.0,0.0,0.0,15.863942322,29.242365,6.09031577524,0.0,3.20568,2.88463577524
 02/16  04:00:00,55.3940228777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.6011793433,0.0,0.0,0.0,15.863942322,29.242365,6.09051290262,0.0,3.20568,2.88483290262
 02/16  06:00:00,55.5804144289,0.0,0.0,0.0,15.863942322,29.242365,6.09045821975,0.0,3.20568,2.88477821975
 02/16  07:00:00,65.4427036582,7.76411656101,0.00190595287035,0.0,15.863942322,29.818365,523.330756215,520.105076215,3.20568,0.02
 02/16  08:00:00,124.155390113,7.76411656101,0.000884792903879,0.0,80.527626,29.818365,411.185204695,405.090460674,3.20568,2.88906402053
 02/16  09:00:00,166.454415322,7.76411656101,0.00651983692863,0.0,80.527626,75.0917375,319.633886243,284.011490465,24.0426,11.5797957785
 02/16  10:00:00,166.465763918,7.76411656101,0.00305929429061,0.0,80.527626,75.0917375,268.703870487,224.253761839,24.0426,20.4075086479
 02/16  11:00:00,170.475379757,7.76411656101,0.00388906791117,0.0,80.527626,79.0911225,251.568602125,199.085235151,32.0568,20.4265669743
 02/16  12:00:00,171.223262329,7.76411656101,0.0,0.0,80.527626,79.0911225,221.93958163,166.473188313,32.0568,23.409593317
 02/16  13:00:00,170.176553305,7.76411656101,0.0,0.0,80.527626,79.0911225,189.90459284,131.457261083,32.0568,26.3905317574
 02/16  14:00:00,165.792101517,7.76411656101,0.0,0.0,80.527626,75.0917375,148.219184484,105.765349425,16.0284,26.4254350591
 02/16  15:00:00,165.671120187,7.7641582705,0.0,0.0,80.527626,75.0917375,122.06465973,85.6216307943,16.0284,20.4146289355
 02/16  16:00:00,163.637754149,7.77389640588,0.0,0.0,80.527626,73.092045,109.921117154,86.2755255555,3.20568,20.4399115989
 02/16  17:00:00,163.509481642,7.76411656101,0.0,0.0,80.527626,73.092045,92.5464129681,86.451621594,3.20568,2.88911137412
 02/16  18:00:00,121.707754843,7.76411656101,0.0,0.0,80.527626,29.818365,121.614041644,115.519226565,3.20568,2.88913507862
 02/16  19:00:00,129.010290391,7.76411656101,0.0,0.0,80.527626,29.818365,179.212828689,167.356977675,3.20568,8.65017101482
 02/16  20:00:00,129.657915796,7.76411656101,0.0,0.0,80.527626,29.818365,231.667145013,219.79689676,3.20568,8.66456825318
 02/16  21:00:00,129.858696573,7.76411656101,0.0,0.0,80.527626,29.818365,230.714965734,221.730542448,3.20568,5.77874328623
 02/16  22:00:00,55.4768572062,0.0,0.0,0.0,15.863942322,29.242365,11.8639485701,0.0,3.20568,8.65826857013
 02/16  23:00:00,55.3669462228,0.0,0.0,0.0,15.863942322,29.242365,6.09634065951,0.0,3.20568,2.89066065951
 02/16  24:00:00,56.1607489029,0.0,0.0,0.0,15.863942322,29.242365,6.09390416486,0.0,3.20568,2.88822416486
 02/17  01:00:00,55.3935922027,0.0,0.0,0.0,15.863942322,29.242365,6.09028545023,0.0,3.20568,2.88460545023
 02/17  02:00:00,55.3919413617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.3839806687,0.0,0.0,0.0,15.863942322,29.242365,6.0904816801,0.0,3.20568,2.8848016801
 02/17  04:00:00,58.6283411532,0.963114771962,2.28452294803,0.0,15.863942322,29.242365,6.66470073346,0.574274532748,3.20568,2.88474620071
 02/17  05:00:00,62.3249725291,1.81383049761,4.0679176398,0.0,15.863942322,29.242365,4.7098835391,1.4842035391,3.20568,0.02
 02/17  06:00:00,60.7613985529,1.45106439809,3.04416837435,0.0,15.863942322,29.242365,7.68337125917,1.59300048912,3.20568,2.88469077006
 02/17  07:00:00,66.0731434406,7.76411656101,0.00274268640008,0.0,15.863942322,29.818365,562.935041137,556.844725763,3.20568,2.88463537361
 02/17  08:00:00,124.24590748,7.76411656101,0.0,0.0,80.527626,29.818365,454.993482307,448.898953448,3.20568,2.88884885849
 02/17  09:00:00,166.475013699,7.76411656101,0.00653723283087,0.0,80.527626,75.0917375,356.652713992,321.031722578,24.0426,11.5783914137
 02/17  10:00:00,166.444443005,7.76411656101,0.00346901894637,0.0,80.527626,75.0917375,273.226320407,228.773674075,24.0426,20.4100463319
 02/17  11:00:00,169.829063841,7.76411656101,0.00477578793943,0.0,80.527626,79.0911225,175.568590883,123.083822448,32.0568,20.4279684348
 02/17  12:00:00,170.337660659,7.76411656101,0.0,0.0,80.527626,79.0911225,119.138309334,63.6752625341,32.0568,23.4062467995
 02/17  13:00:00,169.575334414,7.76411656101,0.0,0.0,80.527626,79.0911225,96.3653220171,40.8481775588,32.0568,23.4603444583
 02/17  14:00:00,165.590326176,7.76411656101,0.0,0.0,80.527626,75.0917375,81.21202625,38.7592175372,16.0284,26.4244087128
 02/17  15:00:00,165.798477635,7.81375725164,0.156395433194,0.0,80.527626,75.0917375,64.3324217033,27.8894184549,16.0284,20.4146032484
 02/17  16:00:00,164.372471698,7.91788244523,0.643074956156,0.0,80.527626,73.092045,53.8412744477,27.277812777,3.20568,23.3577816707
 02/17  17:00:00,163.619070966,7.76411656101,0.165902463768,0.0,80.527626,73.092045,30.1238690827,24.0293389107,3.20568,2.88885017194
 02/17  18:00:00,121.601150445,7.76411656101,0.0,0.0,80.527626,29.818365,45.8250807575,39.7305310753,3.20568,2.88886968213
 02/17  19:00:00,128.769219956,7.76411656101,0.0,0.0,80.527626,29.818365,79.7940090633,70.8146660661,3.20568,5.77366299718
 02/17  20:00:00,128.827932815,7.76411656101,0.0,0.0,80.527626,29.818365,124.362663888,112.492398606,3.20568,8.66458528228
 02/17  21:00:00,128.946250942,7.76411656101,0.0,0.0,80.527626,29.818365,172.136548921,160.272881618,3.20568,8.65798730228
 02/17  22:00:00,55.3653391981,0.0,0.0,0.0,15.863942322,29.242365,8.98454853146,0.0,3.20568,5.77886853146
 02/17  23:00:00,55.3884584693,0.0,0.0,0.0,15.863942322,29.242365,8.96691918577,0.0,3.20568,5.76123918577
 02/17  24:00:00,56.1730775114,0.0,0.0,0.0,15.863942322,29.242365,6.09397705966,0.0,3.20568,2.88829705966
 02/18  01:00:00,55.4034048572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.4038629607,0.0,0.0,0.0,15.863942322,29.242365,6.08864719175,0.0,3.20568,2.88296719175
 02/18  03:00:00,55.3958335062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3874422354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,55.5944865104,0.0,0.0,0.0,15.863942322,29.242365,6.08863625383,0.0,3.20568,2.88295625383
 02/18  06:00:00,58.8068300839,0.963114771962,2.26543237587,0.0,15.863942322,29.242365,4.44043003437,1.21475003437,3.20568,0.02
 02/18  07:00:00,59.130365302,1.08829829857,2.45412101068,0.0,15.863942322,29.242365,7.70485830958,1.61623303502,3.20568,2.88294527455
 02/18  08:00:00,52.6026226782,1.32588087148,2.90062971332,0.0,15.863942322,29.242365,5.02551871439,1.79983871439,3.20568,0.02
 02/18  09:00:00,49.2914716354,0.725532199043,1.60561776855,0.0,15.863942322,29.242365,5.76319296861,0.82656028731,3.20568,1.7309526813
 02/18  10:00:00,47.0243449733,0.0,0.0,0.0,15.863942322,29.242365,4.37786980916,0.0,3.20568,1.17218980916
 02/18  11:00:00,47.0748721357,0.0,0.0,0.0,15.863942322,29.242365,6.09047005697,0.0,3.20568,2.88479005697
 02/18  12:00:00,47.8086072872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.1572020195,0.0,0.0,0.0,15.863942322,29.242365,6.09041257151,0.0,3.20568,2.88473257151
 02/18  14:00:00,47.2283772924,0.0,0.0,0.0,15.863942322,29.242365,6.08867952662,0.0,3.20568,2.88299952662
 02/18  15:00:00,47.2604768797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.2553488466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
