Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  17:00:00,47.1610902508,0.0,0.0,0.0,15.863942322,29.242365,6.08866842292,0.0,3.20568,2.88298842292
 02/18  18:00:00,47.1489552891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.7027017558,0.0,0.0,0.0,15.863942322,29.242365,6.08865734118,0.0,3.20568,2.88297734118
 02/18  20:00:00,55.8930222758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.8199703822,0.0,0.0,0.0,15.863942322,29.242365,6.08864627674,0.0,3.20568,2.88296627674
 02/18  22:00:00,55.6706441362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.5036332318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1979885528,0.0,0.0,0.0,15.863942322,29.242365,6.08863522678,0.0,3.20568,2.88295522678
 02/19  01:00:00,55.5038412372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.5118865997,0.0,0.0,0.0,15.863942322,29.242365,6.08862336104,0.0,3.20568,2.88294336104
 02/19  03:00:00,55.5117701206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.5089968676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.7232960208,0.0,0.0,0.0,15.863942322,29.242365,6.08877603245,0.0,3.20568,2.88309603245
 02/19  06:00:00,55.702253637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.7076348717,0.0,0.0,0.0,15.863942322,29.242365,6.08876401317,0.0,3.20568,2.88308401317
 02/19  08:00:00,48.4919447772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.0891267767,0.0,0.0,0.0,15.863942322,29.242365,6.09034137876,0.0,3.20568,2.88466137876
 02/19  10:00:00,47.1529072229,0.0,0.0,0.0,15.863942322,29.242365,6.09028416537,0.0,3.20568,2.88460416537
 02/19  11:00:00,47.1796679646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.8851118255,0.0,0.0,0.0,15.863942322,29.242365,6.09047833891,0.0,3.20568,2.88479833891
 02/19  13:00:00,47.2250128157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  14:00:00,47.2908499476,0.0,0.0,0.0,15.863942322,29.242365,6.09042101696,0.0,3.20568,2.88474101696
 02/19  15:00:00,47.3237033463,0.0,0.0,0.0,15.863942322,29.242365,6.08868779447,0.0,3.20568,2.88300779447
 02/19  16:00:00,53.1719875308,0.716309382831,5.1280564406,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,53.3941038345,0.761269001357,5.39853587955,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,47.2232897167,0.0,0.0,0.0,15.863942322,29.242365,6.08867572429,0.0,3.20568,2.88299572429
 02/19  19:00:00,55.7687639771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.9871212103,0.0,0.0,0.0,15.863942322,29.242365,6.08866371844,0.0,3.20568,2.88298371844
 02/19  21:00:00,55.9515199359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.8167076357,0.0,0.0,0.0,15.863942322,29.242365,6.08865172755,0.0,3.20568,2.88297172755
 02/19  23:00:00,55.6364174939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.3100197699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.6131954767,0.0,0.0,0.0,15.863942322,29.242365,6.0886393175,0.0,3.20568,2.8829593175
 02/20  02:00:00,55.5968253991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  03:00:00,55.5822698412,0.0,0.0,0.0,15.863942322,29.242365,6.08862650079,0.0,3.20568,2.88294650079
 02/20  04:00:00,55.5765047057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.803348909,0.0,0.0,0.0,15.863942322,29.242365,6.08861363147,0.0,3.20568,2.88293363147
 02/20  06:00:00,55.7797553531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,55.784867639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,48.5765751927,0.0,0.0,0.0,15.863942322,29.242365,6.08876518184,0.0,3.20568,2.88308518184
 02/20  09:00:00,47.1613012242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.1982333506,0.0,0.0,0.0,15.863942322,29.242365,6.09035768076,0.0,3.20568,2.88467768076
 02/20  11:00:00,47.2099565313,0.0,0.0,0.0,15.863942322,29.242365,6.09029936403,0.0,3.20568,2.88461936403
 02/20  12:00:00,47.8918259588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,47.2135378329,0.0,0.0,0.0,15.863942322,29.242365,6.09049233032,0.0,3.20568,2.88481233032
 02/20  14:00:00,47.2743693086,0.0,0.0,0.0,15.863942322,29.242365,6.09043390565,0.0,3.20568,2.88475390565
 02/20  15:00:00,47.2901693094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.2617004856,0.0,0.0,0.0,15.863942322,29.242365,6.08868384886,0.0,3.20568,2.88300384886
 02/20  17:00:00,47.1429606344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,47.1159557721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.6723915456,0.0,0.0,0.0,15.863942322,29.242365,6.08867083232,0.0,3.20568,2.88299083232
 02/20  20:00:00,55.8847085148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.8519684306,0.0,0.0,0.0,15.863942322,29.242365,6.08865782667,0.0,3.20568,2.88297782667
 02/20  22:00:00,55.7238830666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.5600734074,0.0,0.0,0.0,15.863942322,29.242365,6.08864483231,0.0,3.20568,2.88296483231
 02/20  24:00:00,56.2467506328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.5553940402,0.0,0.0,0.0,15.863942322,29.242365,6.09047863445,0.0,3.20568,2.88479863445
 02/21  02:00:00,55.5481469826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.5429084976,0.0,0.0,0.0,15.863942322,29.242365,6.09041893367,0.0,3.20568,2.88473893367
 02/21  04:00:00,55.5463114011,0.0,0.0,0.0,15.863942322,29.242365,6.09035933625,0.0,3.20568,2.88467933625
 02/21  05:00:00,56.6598109936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  06:00:00,56.453284856,0.0,0.0,0.0,15.863942322,29.242365,6.09029981781,0.0,3.20568,2.88461981781
 02/21  07:00:00,64.5226880949,7.76411656101,0.0,0.0,15.863942322,29.818365,127.851483353,124.625803353,3.20568,0.02
 02/21  08:00:00,121.788841911,7.76411656101,0.0017582969776,0.0,80.527626,29.818365,110.273007153,101.308959253,3.20568,5.75836790014
 02/21  09:00:00,165.615064899,7.76411656101,0.00682613092963,0.0,80.527626,75.0917375,100.559229737,64.9388587128,24.0426,11.577771024
 02/21  10:00:00,165.639099158,7.76411656101,0.00523163957068,0.0,80.527626,75.0917375,95.4063088285,53.8717772623,24.0426,17.4919315662
 02/21  11:00:00,169.645531572,7.76631745897,0.00316252447799,0.0,80.527626,79.0911225,100.392168025,47.9086809982,32.0568,20.4266870264
 02/21  12:00:00,170.360480615,7.78303971861,0.0,0.0,80.527626,79.0911225,86.1142117651,30.6513915259,32.0568,23.4060202393
 02/21  13:00:00,169.674296039,7.79745639701,0.0,0.0,80.527626,79.0911225,82.7402352194,24.2975821813,32.0568,26.3858530381
 02/21  14:00:00,165.777718531,7.88103984884,0.0,0.0,80.527626,75.0917375,77.9909513777,35.5467893916,16.0284,26.4157619861
 02/21  15:00:00,167.533303613,8.35761167832,1.271281575,0.0,80.527626,75.0917375,60.4599199308,24.0179730838,16.0284,20.413546847
 02/21  16:00:00,168.110810448,8.81743057843,3.4026078008,0.0,80.527626,73.092045,45.7524129546,22.108335398,3.20568,20.4383975566
 02/21  17:00:00,165.110297273,7.76721255109,1.58392372608,0.0,80.527626,73.092045,27.3962932272,21.3014442095,3.20568,2.88916901768
 02/21  18:00:00,120.224379271,7.76411656101,0.0,0.0,80.527626,29.818365,46.1201816424,37.1563615264,3.20568,5.75814011603
 02/21  19:00:00,128.813493417,7.76411656101,0.0,0.0,80.527626,29.818365,84.2320707704,75.2527578542,3.20568,5.77363291617
 02/21  20:00:00,128.844061936,7.76411656101,0.0,0.0,80.527626,29.818365,120.090048086,108.219117152,3.20568,8.66525093454
 02/21  21:00:00,128.92869635,7.76411656101,0.0,0.0,80.527626,29.818365,166.803491822,157.819615471,3.20568,5.77819635111
 02/21  22:00:00,55.4172832044,0.0,0.0,0.0,15.863942322,29.242365,11.864253337,0.0,3.20568,8.65857333701
 02/21  23:00:00,55.4577913629,0.0,0.0,0.0,15.863942322,29.242365,6.09655567516,0.0,3.20568,2.89087567516
 02/21  24:00:00,56.2096001123,0.0,0.0,0.0,15.863942322,29.242365,6.09369461216,0.0,3.20568,2.88801461216
 02/22  01:00:00,55.4664118219,0.0,0.0,0.0,15.863942322,29.242365,6.09050449241,0.0,3.20568,2.88482449241
 02/22  02:00:00,55.4541123105,0.0,0.0,0.0,15.863942322,29.242365,6.0904434783,0.0,3.20568,2.8847634783
 02/22  03:00:00,55.4421865033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.4341025659,0.0,0.0,0.0,15.863942322,29.242365,6.09038257388,0.0,3.20568,2.88470257388
 02/22  05:00:00,55.6430593114,0.0,0.0,0.0,15.863942322,29.242365,6.0903217524,0.0,3.20568,2.8846417524
 02/22  06:00:00,55.6245458016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,65.2068688622,7.76411656101,0.00116710509078,0.0,15.863942322,29.818365,437.788717632,431.698205717,3.20568,2.88483191556
 02/22  08:00:00,122.663860297,7.76411656101,0.00103239199883,0.0,80.527626,29.818365,308.800970005,302.706261882,3.20568,2.88902812256
 02/22  09:00:00,166.453366949,7.76411656101,0.00490691366063,0.0,80.527626,75.0917375,248.991816371,213.370401935,24.0426,11.5788144352
 02/22  10:00:00,166.478042166,7.76411656101,0.00284495631548,0.0,80.527626,75.0917375,232.624522944,188.171827796,24.0426,20.4100951489
 02/22  11:00:00,170.278894749,7.76411656101,0.00403384387478,0.0,80.527626,79.0911225,215.33429994,162.849875756,32.0568,20.4276241838
 02/22  12:00:00,170.628408043,7.76411656101,0.0,0.0,80.527626,79.0911225,166.639135887,111.177055468,32.0568,23.4052804187
 02/22  13:00:00,169.731109576,7.76411656101,0.0,0.0,80.527626,79.0911225,143.877868723,88.3622593032,32.0568,23.4588094193
 02/22  14:00:00,165.704210706,7.77216422118,0.0,0.0,80.527626,75.0917375,135.437753677,92.9872911256,16.0284,26.4220625512
 02/22  15:00:00,165.691217883,7.78838382674,0.0,0.0,80.527626,75.0917375,123.622926632,87.1816844408,16.0284,20.4128421913
 02/22  16:00:00,163.677626447,7.79613801282,0.0,0.0,80.527626,73.092045,118.931712862,95.2857411031,3.20568,20.4402917585
 02/22  17:00:00,163.555404429,7.76411656101,0.0,0.0,80.527626,73.092045,113.990889196,105.026900589,3.20568,5.75830860727
 02/22  18:00:00,120.314498815,7.76411656101,0.0,0.0,80.527626,29.818365,129.38160963,123.286758646,3.20568,2.88917098469
 02/22  19:00:00,128.905728114,7.76411656101,0.0,0.0,80.527626,29.818365,139.020038972,130.041096539,3.20568,5.77326243245
 02/22  20:00:00,129.155581659,7.76411656101,0.0,0.0,80.527626,29.818365,154.049380346,142.178667536,3.20568,8.66503281052
 02/22  21:00:00,129.207149178,7.76411656101,0.0,0.0,80.527626,29.818365,171.350356256,159.487414819,3.20568,8.65726143673
 02/22  22:00:00,55.5233898717,0.0,0.0,0.0,15.863942322,29.242365,8.98403138587,0.0,3.20568,5.77835138587
 02/22  23:00:00,55.4086539041,0.0,0.0,0.0,15.863942322,29.242365,6.09611143569,0.0,3.20568,2.89043143569
 02/22  24:00:00,56.1924650092,0.0,0.0,0.0,15.863942322,29.242365,8.96198974362,0.0,3.20568,5.75630974362
 02/23  01:00:00,55.4506858223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.4564693124,0.0,0.0,0.0,15.863942322,29.242365,6.0903531243,0.0,3.20568,2.8846731243
 02/23  03:00:00,55.4591875019,0.0,0.0,0.0,15.863942322,29.242365,6.09029088533,0.0,3.20568,2.88461088533
 02/23  04:00:00,55.4621204528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  05:00:00,55.6831071445,0.0,0.0,0.0,15.863942322,29.242365,6.09047953,0.0,3.20568,2.88479953
 02/23  06:00:00,55.6719235754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,64.3670960216,7.76411656101,0.000928082667019,0.0,15.863942322,29.818365,227.608094742,221.517625237,3.20568,2.88478950507
 02/23  08:00:00,121.83796925,7.76411656101,0.00164700344019,0.0,80.527626,29.818365,169.140051503,163.045623691,3.20568,2.88874781186
 02/23  09:00:00,165.619139727,7.76411656101,0.00764856091248,0.0,80.527626,75.0917375,131.458129737,95.8374082813,24.0426,11.5781214553
 02/23  10:00:00,165.627724014,7.76411656101,0.00463741592222,0.0,80.527626,75.0917375,122.499285032,78.0503961546,24.0426,20.4062888777
 02/23  11:00:00,169.62441482,7.76411656101,0.00604721906391,0.0,80.527626,79.0911225,109.253222584,56.7701118039,32.0568,20.4263107803
 02/23  12:00:00,170.331965244,7.76645758979,0.0,0.0,80.527626,79.0911225,76.854198899,21.3930753444,32.0568,23.4043235546
 02/23  13:00:00,171.82929794,7.78898778958,2.16146823682,0.0,80.527626,79.0911225,65.5876851028,7.1446991946,32.0568,26.3861859082
 02/23  14:00:00,171.83042121,7.83121427867,6.06720953983,0.0,80.527626,75.0917375,56.5236443422,14.0764756189,16.0284,26.4187687233
 02/23  15:00:00,176.103763957,8.11356899838,10.0303034742,0.0,80.527626,75.0917375,42.3045126641,8.77655771339,16.0284,17.4995549507
 02/23  16:00:00,178.029497807,8.42913862895,13.6397352066,0.0,80.527626,73.092045,34.7597185132,8.19751767855,3.20568,23.3565208346
 02/23  17:00:00,177.193588364,7.7715917877,13.5621193546,0.0,80.527626,73.092045,11.6208822001,5.5264646405,3.20568,2.88873755963
 02/23  18:00:00,132.898126298,7.76411656101,12.5607123513,0.0,80.527626,29.818365,13.543987813,7.4495578243,3.20568,2.88874998875
 02/23  19:00:00,138.667459273,7.76411656101,9.77672270605,0.0,80.527626,29.818365,21.6926901669,12.7135877209,3.20568,5.77342244603
 02/23  20:00:00,135.353146619,7.76411656101,6.25257632167,0.0,80.527626,29.818365,30.7394952963,18.8684131952,3.20568,8.66540210108
 02/23  21:00:00,131.546286021,7.76411656101,2.48750756014,0.0,80.527626,29.818365,36.6078749382,24.7444219566,3.20568,8.65777298162
 02/23  22:00:00,55.698632772,0.0,0.0,0.0,15.863942322,29.242365,8.98403458893,0.0,3.20568,5.77835458893
 02/23  23:00:00,55.5562579863,0.0,0.0,0.0,15.863942322,29.242365,8.96742415459,0.0,3.20568,5.76174415459
 02/23  24:00:00,56.2540203297,0.0,0.0,0.0,15.863942322,29.242365,6.09380099377,0.0,3.20568,2.88812099377
 02/24  01:00:00,55.5210177841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.498386357,0.0,0.0,0.0,15.863942322,29.242365,6.0903434081,0.0,3.20568,2.8846634081
 02/24  03:00:00,55.4683818549,0.0,0.0,0.0,15.863942322,29.242365,6.09027970854,0.0,3.20568,2.88459970854
 02/24  04:00:00,55.4425931683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.4887743706,0.0,0.0,0.0,15.863942322,29.242365,6.09046672975,0.0,3.20568,2.88478672975
 02/24  06:00:00,56.3097172039,0.0,0.0,0.0,15.863942322,29.242365,6.09040298793,0.0,3.20568,2.88472298793
 02/24  07:00:00,65.5587663829,7.76411656101,0.0,0.0,15.863942322,29.818365,515.460647143,512.234967143,3.20568,0.02
 02/24  08:00:00,122.669419675,7.76411656101,0.000912125904431,0.0,80.527626,29.818365,348.23360122,339.270147514,3.20568,5.75777370626
 02/24  09:00:00,166.430720462,7.76411656101,0.00432524794666,0.0,80.527626,75.0917375,274.847615538,242.115329354,24.0426,8.68968618361
 02/24  10:00:00,166.451451591,7.76411656101,0.00256997900959,0.0,80.527626,75.0917375,260.969280581,216.520004508,24.0426,20.4066760724
 02/24  11:00:00,170.455684755,7.76411656101,0.0015456847198,0.0,80.527626,79.0911225,265.976432829,213.494424494,32.0568,20.4252083351
 02/24  12:00:00,171.211480347,7.76411656101,0.0,0.0,80.527626,79.0911225,253.681501084,198.217625909,32.0568,23.4070751745
 02/24  13:00:00,170.441310099,7.76411656101,0.0,0.0,80.527626,79.0911225,250.335180937,191.888557877,32.0568,26.3898230599
 02/24  14:00:00,166.459821423,7.76411656101,0.0,0.0,80.527626,75.0917375,245.770386348,203.321148689,16.0284,26.4208376583
 02/24  15:00:00,166.462661464,7.76411656101,0.0,0.0,80.527626,75.0917375,246.870471312,210.428469309,16.0284,20.4136020037
 02/24  16:00:00,164.437565946,7.76411656101,0.0,0.0,80.527626,73.092045,237.563464325,213.919465311,3.20568,20.4383190141
 02/24  17:00:00,164.329809424,7.76411656101,0.0,0.0,80.527626,73.092045,227.043524239,220.948716095,3.20568,2.88912814398
 02/24  18:00:00,121.089011756,7.76411656101,0.0,0.0,80.527626,29.818365,276.88222728,270.787409429,3.20568,2.88913785103
 02/24  19:00:00,129.673958131,7.76411656101,0.0,0.0,80.527626,29.818365,301.919347433,292.940346322,3.20568,5.77332111159
 02/24  20:00:00,129.681121344,7.76411656101,0.0,0.0,80.527626,29.818365,313.477686308,301.605476683,3.20568,8.66652962549
 02/24  21:00:00,129.686074402,7.76411656101,0.0,0.0,80.527626,29.818365,320.516294562,308.652733674,3.20568,8.65788088875
 02/24  22:00:00,55.2910676419,0.0,0.0,0.0,15.863942322,29.242365,8.9841183477,0.0,3.20568,5.7784383477
 02/24  23:00:00,55.3427553422,0.0,0.0,0.0,15.863942322,29.242365,8.96704429581,0.0,3.20568,5.76136429581
 02/24  24:00:00,56.1430060325,0.0,0.0,0.0,15.863942322,29.242365,6.09374136798,0.0,3.20568,2.88806136798
 02/25  01:00:00,55.3761383432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,56.6161093083,0.362766099522,0.874169204258,0.0,15.863942322,29.242365,6.40600867764,0.31739320944,3.20568,2.8829354682
 02/25  03:00:00,60.1308204393,1.45106439809,3.30166409162,0.0,15.863942322,29.242365,4.53169023935,1.30601023935,3.20568,0.02
 02/25  04:00:00,59.9431879334,1.45106439809,3.11892275988,0.0,15.863942322,29.242365,7.66788075423,1.57912055761,3.20568,2.88308019662
 02/25  05:00:00,61.129833806,1.81383049761,3.72976923311,0.0,15.863942322,29.242365,5.9340692359,2.7083892359,3.20568,0.02
 02/25  06:00:00,59.9157226025,1.45106439809,2.89553468075,0.0,15.863942322,29.242365,6.75678795739,3.53110795739,3.20568,0.02
 02/25  07:00:00,61.5612794002,2.29815977791,3.67245599191,0.0,15.863942322,29.242365,13.9651175569,7.87637615703,3.20568,2.88306139992
 02/25  08:00:00,53.9262242838,2.69024536169,2.86915103762,0.0,15.863942322,29.242365,29.3456830457,26.1200030457,3.20568,0.02
 02/25  09:00:00,52.3252369597,1.81383049761,3.57222438748,0.0,15.863942322,29.242365,13.070602842,6.98188144953,3.20568,2.88304139243
 02/25  10:00:00,51.2494373732,1.45106439809,2.85326418814,0.0,15.863942322,29.242365,8.14232427329,4.91664427329,3.20568,0.02
 02/25  11:00:00,50.2166964399,1.08829829857,2.1951564495,0.0,15.863942322,29.242365,8.17407776131,2.08365002804,3.20568,2.88474773328
 02/25  12:00:00,47.6533666004,0.0,0.0,0.0,15.863942322,29.242365,6.09048648286,0.0,3.20568,2.88480648286
 02/25  13:00:00,46.9222774236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,46.9701615972,0.0,0.0,0.0,15.863942322,29.242365,6.08876107816,0.0,3.20568,2.88308107816
 02/25  15:00:00,46.9942312096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  16:00:00,46.9925650203,0.0,0.0,0.0,15.863942322,29.242365,6.08874160331,0.0,3.20568,2.88306160331
 02/25  17:00:00,46.9024629856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,46.9021512121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.4738703821,0.0,0.0,0.0,15.863942322,29.242365,6.08872213163,0.0,3.20568,2.88304213163
 02/25  20:00:00,55.6836443373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.655726227,0.0,0.0,0.0,15.863942322,29.242365,6.08870266863,0.0,3.20568,2.88302266863
 02/25  22:00:00,55.5293239193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,58.6740564992,1.03209877541,2.27666316818,0.0,15.863942322,29.242365,8.047307298,1.95862408634,3.20568,2.88300321166
 02/25  24:00:00,61.6636504904,1.81383049761,3.74446704642,0.0,15.863942322,29.242365,8.20368244387,4.97800244387,3.20568,0.02
 02/26  01:00:00,60.081672471,1.81903765212,2.89815399022,0.0,15.863942322,29.242365,15.3978896054,12.1722096054,3.20568,0.02
 02/26  02:00:00,63.0391231836,4.08930062256,3.57279736194,0.0,15.863942322,29.242365,53.9258057115,47.8370604147,3.20568,2.88306529677
 02/26  03:00:00,61.759498057,3.54254789602,2.84392482007,0.0,15.863942322,29.242365,51.9678862349,48.7422062349,3.20568,0.02
 02/26  04:00:00,63.6023939381,4.68634757078,3.52698870792,0.0,15.863942322,29.242365,83.6948504432,77.6060986962,3.20568,2.88307174697
 02/26  05:00:00,62.1636084115,3.74907805662,2.82029315467,0.0,15.863942322,29.242365,72.2677056953,69.0420256953,3.20568,0.02
 02/26  06:00:00,63.7927905763,4.68634757078,3.50854210712,0.0,15.863942322,29.242365,101.686154839,95.5974019846,3.20568,2.88307285477
 02/26  07:00:00,62.16367972,3.74907805662,2.81595623091,0.0,15.863942322,29.242365,84.5061505455,81.2804705455,3.20568,0.02
 02/26  08:00:00,55.1485245136,4.68634757078,3.50556677603,0.0,15.863942322,29.242365,92.9535154181,89.7278354181,3.20568,0.02
 02/26  09:00:00,53.5051654999,3.74907805662,2.81641072214,0.0,15.863942322,29.242365,75.0974075291,69.007175133,3.20568,2.8845523961
 02/26  10:00:00,54.9489248788,4.47981741018,3.50960822016,0.0,15.863942322,29.242365,85.6952033961,79.6047444122,3.20568,2.88477898382
 02/26  11:00:00,53.05741522,3.31226141572,2.81588679934,0.0,15.863942322,29.242365,56.4802255492,53.2545455492,3.20568,0.02
 02/26  12:00:00,52.9924061052,1.81383049761,3.53809423454,0.0,15.863942322,29.242365,22.7886998517,16.6982470787,3.20568,2.88477277302
 02/26  13:00:00,51.151594604,1.39486487493,2.86620857111,0.0,15.863942322,29.242365,12.6816950554,6.59130923878,3.20568,2.88470581662
 02/26  14:00:00,50.4403590486,1.08829829857,2.42364789324,0.0,15.863942322,29.242365,7.0889943409,3.8633143409,3.20568,0.02
 02/26  15:00:00,46.9400295464,0.0,0.0,0.0,15.863942322,29.242365,6.08866032803,0.0,3.20568,2.88298032803
 02/26  16:00:00,46.9306588185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,48.8246136041,0.613133152729,1.37502638415,0.0,15.863942322,29.242365,7.78123427675,1.69251250216,3.20568,2.88304177459
 02/26  18:00:00,50.4149198828,1.14449782172,2.43209926486,0.0,15.863942322,29.242365,7.05939400942,3.83371400942,3.20568,0.02
 02/26  19:00:00,59.8183503884,1.45106439809,2.95237057065,0.0,15.863942322,29.242365,10.689268899,7.46358889896,3.20568,0.02
 02/26  20:00:00,62.1334858402,2.91532468748,3.58215836977,0.0,15.863942322,29.242365,46.7594274268,40.6707265992,3.20568,2.88302082761
 02/26  21:00:00,61.4751910171,3.01313154856,2.84006842286,0.0,15.863942322,29.242365,50.2779584916,47.0522784916,3.20568,0.02
 02/26  22:00:00,63.30417212,4.24953092988,3.52007007407,0.0,15.863942322,29.242365,91.7412939975,85.652531953,3.20568,2.88308204445
 02/26  23:00:00,62.1062507953,3.91052115006,2.8162772783,0.0,15.863942322,29.242365,91.4410065372,88.2153265372,3.20568,0.02
 02/26  24:00:00,64.2443270883,4.60307996327,3.50076120244,0.0,15.863942322,29.242365,127.952055247,121.863314306,3.20568,2.8830609409
 02/27  01:00:00,62.9736475099,4.77045149525,2.81002406185,0.0,15.863942322,29.242365,114.317512035,111.091832035,3.20568,0.02
 02/27  02:00:00,64.1984399959,5.28711546512,3.49081469094,0.0,15.863942322,29.242365,152.925505791,146.835056873,3.20568,2.88476891705
 02/27  03:00:00,63.1843809158,4.96589021006,2.80551954353,0.0,15.863942322,29.242365,137.542455228,131.451999871,3.20568,2.88477535718
 02/27  04:00:00,64.3927105222,5.46301030846,3.48103678065,0.0,15.863942322,29.242365,172.124484178,168.898804178,3.20568,0.02
 02/27  05:00:00,63.5279047914,5.08315343895,2.79987727643,0.0,15.863942322,29.242365,148.83911425,142.74862759,3.20568,2.88480665975
 02/27  06:00:00,64.9420323803,5.80523598218,3.46629188752,0.0,15.863942322,29.242365,192.422478397,189.196798397,3.20568,0.02
 02/27  07:00:00,66.1353180193,7.76411656101,0.0,0.0,15.863942322,29.818365,897.379450398,891.288982351,3.20568,2.88478804774
 02/27  08:00:00,122.130533336,7.76411656101,0.0,0.0,80.527626,29.818365,692.702162592,686.607340118,3.20568,2.88914247473
 02/27  09:00:00,166.650938521,7.76411656101,0.0,0.0,80.527626,75.0917375,538.341174316,502.72055372,24.0426,11.5780205958
 02/27  10:00:00,166.582169443,7.76411656101,0.00175274983958,0.0,80.527626,75.0917375,487.405166609,442.955567053,24.0426,20.4069995555
 02/27  11:00:00,170.492117703,7.76411656101,0.00275164495479,0.0,80.527626,79.0911225,419.819885131,367.336407717,32.0568,20.4266774136
 02/27  12:00:00,171.209448967,7.76411656101,0.0,0.0,80.527626,79.0911225,338.627842339,283.164482048,32.0568,23.4065602908
 02/27  13:00:00,170.425397942,7.76411656101,0.0,0.0,80.527626,79.0911225,297.979451674,242.470364933,32.0568,23.4522867406
 02/27  14:00:00,166.435432235,7.76411656101,0.0,0.0,80.527626,75.0917375,275.873480363,230.492165172,16.0284,29.3529151906
 02/27  15:00:00,166.431498152,7.76411656101,0.0,0.0,80.527626,75.0917375,243.247920367,209.723757357,16.0284,17.4957630104
 02/27  16:00:00,164.411230334,7.76411656101,0.0,0.0,80.527626,73.092045,229.771702205,204.915121402,3.20568,21.6509008027
 02/27  17:00:00,164.3056498,7.76411656101,0.0,0.0,80.527626,73.092045,215.319414721,207.550270376,3.20568,4.56346434498
 02/27  18:00:00,121.058864387,7.76411656101,0.0,0.0,80.527626,29.818365,252.718831602,246.62444901,3.20568,2.88870259189
 02/27  19:00:00,128.223607322,7.76411656101,0.0,0.0,80.527626,29.818365,291.092549167,282.113697293,3.20568,5.77317187364
 02/27  20:00:00,129.884520514,7.76411656101,0.0,0.0,80.527626,29.818365,319.498385886,307.627938591,3.20568,8.6647672959
 02/27  21:00:00,129.886658298,7.76411656101,0.0,0.0,80.527626,29.818365,342.131693774,333.147684213,3.20568,5.77832956051
 02/27  22:00:00,55.4318516562,0.0,0.0,0.0,15.863942322,29.242365,11.8634226922,0.0,3.20568,8.65774269221
 02/27  23:00:00,55.3314886734,0.0,0.0,0.0,15.863942322,29.242365,6.09655880203,0.0,3.20568,2.89087880203
 02/27  24:00:00,56.133398896,0.0,0.0,0.0,15.863942322,29.242365,8.96177026098,0.0,3.20568,5.75609026098
 02/28  01:00:00,61.3388235835,1.81383049761,4.15318038268,0.0,15.863942322,29.242365,5.11599551992,1.89031551992,3.20568,0.02
 02/28  02:00:00,59.8416109556,1.45106439809,3.01987594502,0.0,15.863942322,29.242365,8.55925524687,2.46932201153,3.20568,2.88425323534
 02/28  03:00:00,62.285735706,3.29517610136,3.61326229996,0.0,15.863942322,29.242365,36.1110474481,32.8853674481,3.20568,0.02
 02/28  04:00:00,61.7090643966,3.46895324522,2.86166695469,0.0,15.863942322,29.242365,47.6106666678,41.5202410191,3.20568,2.88474564873
 02/28  05:00:00,64.6902157164,4.68634757078,3.54170249298,0.0,15.863942322,29.242365,75.8243523432,69.7338969292,3.20568,2.88477541399
 02/28  06:00:00,62.8500296486,3.74907805662,2.82269871466,0.0,15.863942322,29.242365,67.4336031796,64.2079231796,3.20568,0.02
 02/28  07:00:00,66.4261875546,7.76411656101,0.0,0.0,15.863942322,29.818365,796.824778728,790.734293903,3.20568,2.88480482452
 02/28  08:00:00,121.675342637,7.76411656101,0.0,0.0,80.527626,29.818365,583.940306551,577.845573619,3.20568,2.88905293231
 02/28  09:00:00,166.555223433,7.76411656101,0.00468093416127,0.0,80.527626,75.0917375,466.024819734,430.403186275,24.0426,11.5790334593
 02/28  10:00:00,166.507424602,7.76411656101,0.00243017007761,0.0,80.527626,75.0917375,396.297512291,351.848930311,24.0426,20.40598198
 02/28  11:00:00,170.476169706,7.76411656101,0.00309220850308,0.0,80.527626,79.0911225,344.092013623,291.609709081,32.0568,20.4255045418
 02/28  12:00:00,171.212768587,7.76411656101,0.0,0.0,80.527626,79.0911225,288.096689078,232.6348749,32.0568,23.4050141786
 02/28  13:00:00,170.435605672,7.76411656101,0.0,0.0,80.527626,79.0911225,250.279083433,194.768227935,32.0568,23.4540554973
 02/28  14:00:00,166.463752327,7.76411656101,0.0,0.0,80.527626,75.0917375,233.51523853,191.067292112,16.0284,26.419546418
 02/28  15:00:00,166.465086186,7.76411656101,0.0,0.0,80.527626,75.0917375,221.197570312,184.758219544,16.0284,20.4109507682
 02/28  16:00:00,164.445211671,7.76411656101,0.0,0.0,80.527626,73.092045,205.710189271,182.066822183,3.20568,20.437687088
 02/28  17:00:00,164.336017996,7.76411656101,0.0,0.0,80.527626,73.092045,187.568473147,178.604679349,3.20568,5.75811379753
 02/28  18:00:00,121.078756273,7.76411656101,0.0,0.0,80.527626,29.818365,212.39587343,206.301214,3.20568,2.88897942954
 02/28  19:00:00,128.230686883,7.76411656101,0.0,0.0,80.527626,29.818365,238.769368756,229.790916708,3.20568,5.77277204799
 02/28  20:00:00,129.665641205,7.76411656101,0.0,0.0,80.527626,29.818365,252.531589491,240.660057107,3.20568,8.66585238462
 02/28  21:00:00,129.670062357,7.76411656101,0.0,0.0,80.527626,29.818365,255.694983587,246.711400711,3.20568,5.77790287594
 02/28  22:00:00,55.3024353466,0.0,0.0,0.0,15.863942322,29.242365,11.8634525079,0.0,3.20568,8.65777250788
 02/28  23:00:00,55.34693711,0.0,0.0,0.0,15.863942322,29.242365,6.09634118089,0.0,3.20568,2.89066118089
 02/28  24:00:00,56.1496460903,0.0,0.0,0.0,15.863942322,29.242365,6.0936151734,0.0,3.20568,2.8879351734
 03/01  01:00:00,55.3809738307,0.0,0.0,0.0,15.863942322,29.242365,6.09035429135,0.0,3.20568,2.88467429135
 03/01  02:00:00,55.3834449734,0.0,0.0,0.0,15.863942322,29.242365,6.09028169115,0.0,3.20568,2.88460169115
 03/01  03:00:00,56.6066008163,0.362766099522,0.864982842391,0.0,15.863942322,29.242365,3.48636124913,0.260681249135,3.20568,0.02
 03/01  04:00:00,61.2178096807,1.81383049761,4.0247756361,0.0,15.863942322,29.242365,7.51745826912,1.42699941416,3.20568,2.88477885496
 03/01  05:00:00,60.0657348088,1.45106439809,3.02743529288,0.0,15.863942322,29.242365,7.7406535128,1.65018234986,3.20568,2.88479116294
 03/01  06:00:00,61.024220011,1.81383049761,3.63692373171,0.0,15.863942322,29.242365,6.38939007115,3.16371007115,3.20568,0.02
 03/01  07:00:00,65.7774438731,7.76411656101,0.0031042702015,0.0,15.863942322,29.818365,582.277720675,576.18728005,3.20568,2.8847606256
 03/01  08:00:00,121.382034955,7.76411656101,0.000436003952769,0.0,80.527626,29.818365,441.713099377,435.618592096,3.20568,2.88882728132
 03/01  09:00:00,166.454790505,7.76411656101,0.00870253106224,0.0,80.527626,75.0917375,324.260484615,288.639131243,24.0426,11.5787533714
 03/01  10:00:00,166.455431,7.76411656101,0.00308602439153,0.0,80.527626,75.0917375,250.985229703,206.535963113,24.0426,20.4066665899
 03/01  11:00:00,170.241893654,7.76411656101,0.00378048348395,0.0,80.527626,79.0911225,208.892686366,156.409784866,32.0568,20.4261015002
 03/01  12:00:00,170.841908255,7.92518647698,0.0,0.0,80.527626,79.0911225,172.280603458,116.821491643,32.0568,23.4023118147
 03/01  13:00:00,170.558694548,8.57599463594,0.0,0.0,80.527626,79.0911225,139.516187148,84.0047928227,32.0568,23.4545943253
 03/01  14:00:00,166.923265232,8.97109932283,0.0,0.0,80.527626,75.0917375,135.581511718,93.1370781424,16.0284,26.416033576
 03/01  15:00:00,167.335415811,9.39724642659,0.0,0.0,80.527626,75.0917375,127.842218554,91.4028051862,16.0284,20.4110133679
 03/01  16:00:00,165.50749996,9.62877767224,0.0,0.0,80.527626,73.092045,104.92802948,81.2846468494,3.20568,20.437702631
 03/01  17:00:00,163.947598943,8.22295926539,0.0,0.0,80.527626,73.092045,72.3019517196,66.2071835619,3.20568,2.88908815771
 03/01  18:00:00,120.211380167,7.76411656101,0.0,0.0,80.527626,29.818365,85.7199657431,76.7561157619,3.20568,5.75816998122
 03/01  19:00:00,127.398190953,7.76411656101,0.0,0.0,80.527626,29.818365,110.018987169,101.040666768,3.20568,5.77264040175
 03/01  20:00:00,129.235868083,7.76411656101,0.0,0.0,80.527626,29.818365,172.686758394,160.815887713,3.20568,8.6651906813
 03/01  21:00:00,129.590283511,7.76411656101,0.0,0.0,80.527626,29.818365,197.098965026,188.115167601,3.20568,5.77811742511
 03/01  22:00:00,55.5017991273,0.0,0.0,0.0,15.863942322,29.242365,11.8628734702,0.0,3.20568,8.65719347016
 03/01  23:00:00,55.3920113489,0.0,0.0,0.0,15.863942322,29.242365,6.09650545545,0.0,3.20568,2.89082545545
 03/01  24:00:00,56.1834888747,0.0,0.0,0.0,15.863942322,29.242365,6.09364892379,0.0,3.20568,2.88796892379
 03/02  01:00:00,55.4278138046,0.0,0.0,0.0,15.863942322,29.242365,6.09046561204,0.0,3.20568,2.88478561204
 03/02  02:00:00,55.4297721725,0.0,0.0,0.0,15.863942322,29.242365,6.09039090204,0.0,3.20568,2.88471090204
 03/02  03:00:00,55.4347141534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.4452040886,0.0,0.0,0.0,15.863942322,29.242365,6.0903163394,0.0,3.20568,2.8846363394
 03/02  05:00:00,55.6595244067,0.0,0.0,0.0,15.863942322,29.242365,6.09024188412,0.0,3.20568,2.88456188412
 03/02  06:00:00,55.6418263156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,64.5816240313,7.76411656101,0.00357877401815,0.0,15.863942322,29.818365,279.117538612,273.027121698,3.20568,2.88473691391
 03/02  08:00:00,120.593021024,7.76411656101,0.000977459590313,0.0,80.527626,29.818365,256.639264832,250.544696173,3.20568,2.88888865833
 03/02  09:00:00,165.706634685,7.76411656101,0.00726527522097,0.0,80.527626,75.0917375,186.376906684,150.756797635,24.0426,11.577509049
 03/02  10:00:00,165.618952967,7.76411656101,0.00364430455157,0.0,80.527626,75.0917375,134.141353409,92.605641533,24.0426,17.4931118763
 03/02  11:00:00,169.593852632,7.76411656101,0.00445437703926,0.0,80.527626,79.0911225,116.821078832,64.3412885654,32.0568,20.4229902661
 03/02  12:00:00,170.336009915,7.76411656101,0.0,0.0,80.527626,79.0911225,113.343212348,57.8817964805,32.0568,23.4046158672
 03/02  13:00:00,169.681224428,7.76411656101,0.0,0.0,80.527626,79.0911225,142.153234213,83.7139554379,32.0568,26.3824787752
 03/02  14:00:00,165.744225387,7.76876381233,0.0,0.0,80.527626,75.0917375,156.02202608,113.582906031,16.0284,26.4107200496
 03/02  15:00:00,165.747680869,7.77873667494,0.0,0.0,80.527626,75.0917375,144.091086162,107.650278157,16.0284,20.4124080049
 03/02  16:00:00,163.735913343,7.78498145049,0.0,0.0,80.527626,73.092045,135.026582938,111.384603528,3.20568,20.4362994098
 03/02  17:00:00,163.598708899,7.76411656101,0.0,0.0,80.527626,73.092045,113.301291626,107.206616316,3.20568,2.88899531002
 03/02  18:00:00,120.352235853,7.76411656101,0.0,0.0,80.527626,29.818365,130.585893055,124.491215934,3.20568,2.88899712103
 03/02  19:00:00,127.528520836,7.76411656101,0.0,0.0,80.527626,29.818365,147.645230699,135.790161801,3.20568,8.64938889743
 03/02  20:00:00,129.133820449,7.76411656101,0.0,0.0,80.527626,29.818365,129.941336628,120.9532502,3.20568,5.78240642764
 03/02  21:00:00,129.074301967,7.76411656101,0.0,0.0,80.527626,29.818365,115.67377285,103.81065318,3.20568,8.65743967035
 03/02  22:00:00,55.602895751,0.0,0.0,0.0,15.863942322,29.242365,11.8627220224,0.0,3.20568,8.65704202236
 03/02  23:00:00,55.4850896162,0.0,0.0,0.0,15.863942322,29.242365,6.09646813152,0.0,3.20568,2.89078813152
 03/02  24:00:00,56.2287449268,0.0,0.0,0.0,15.863942322,29.242365,6.09390534856,0.0,3.20568,2.88822534856
 03/03  01:00:00,55.5115410669,0.0,0.0,0.0,15.863942322,29.242365,6.09037800022,0.0,3.20568,2.88469800022
 03/03  02:00:00,55.5154026281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.523315469,0.0,0.0,0.0,15.863942322,29.242365,6.09030127354,0.0,3.20568,2.88462127354
 03/03  04:00:00,55.529545998,0.0,0.0,0.0,15.863942322,29.242365,6.09047381647,0.0,3.20568,2.88479381647
 03/03  05:00:00,56.6066882128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.406898345,0.0,0.0,0.0,15.863942322,29.242365,6.09039710589,0.0,3.20568,2.88471710589
 03/03  07:00:00,64.6044870105,7.76411656101,0.0,0.0,15.863942322,29.818365,196.768576019,190.67825554,3.20568,2.88464047903
 03/03  08:00:00,120.457601833,7.76411656101,0.00153221708338,0.0,80.527626,29.818365,199.475947618,193.381518277,3.20568,2.88874934175
 03/03  09:00:00,165.770885901,7.76411656101,0.00588442284141,0.0,80.527626,75.0917375,210.922673789,175.30311752,24.0426,11.5769562681
 03/03  10:00:00,165.947159312,7.76411656101,0.00311857061522,0.0,80.527626,75.0917375,230.191459998,188.659994488,24.0426,17.4888655102
 03/03  11:00:00,170.258729826,7.76411656101,0.00198441709451,0.0,80.527626,79.0911225,242.789809436,190.310994333,32.0568,20.4220151027
 03/03  12:00:00,171.232003617,7.76411656101,0.0,0.0,80.527626,79.0911225,217.104878312,161.642831464,32.0568,23.4052468483
 03/03  13:00:00,170.467442712,7.76411656101,0.0,0.0,80.527626,79.0911225,225.232542508,166.793047984,32.0568,26.3826945237
 03/03  14:00:00,166.473915833,7.76411656101,0.0,0.0,80.527626,75.0917375,234.944574436,192.499889156,16.0284,26.4162852807
 03/03  15:00:00,166.468109049,7.76411656101,0.0,0.0,80.527626,75.0917375,237.944845487,201.504021248,16.0284,20.4124242386
 03/03  16:00:00,164.440455958,7.76411656101,0.0,0.0,80.527626,73.092045,230.591386185,206.952173598,3.20568,20.4335325871
 03/03  17:00:00,164.327362092,7.76411656101,0.0,0.0,80.527626,73.092045,220.076152521,213.981765897,3.20568,2.88870662341
 03/03  18:00:00,121.081904619,7.76411656101,0.0,0.0,80.527626,29.818365,266.928051267,260.833668324,3.20568,2.88870294252
 03/03  19:00:00,128.241837974,7.76411656101,0.0,0.0,80.527626,29.818365,296.92035507,287.941514068,3.20568,5.7731610016
 03/03  20:00:00,129.687515859,7.76411656101,0.0,0.0,80.527626,29.818365,321.036323268,309.16587387,3.20568,8.66476939846
 03/03  21:00:00,129.695857438,7.76411656101,0.0,0.0,80.527626,29.818365,337.044147143,325.181420029,3.20568,8.65704711417
 03/03  22:00:00,55.2953065067,0.0,0.0,0.0,15.863942322,29.242365,8.9841479673,0.0,3.20568,5.7784679673
 03/03  23:00:00,55.3463118116,0.0,0.0,0.0,15.863942322,29.242365,8.96691885285,0.0,3.20568,5.76123885285
 03/03  24:00:00,56.1433976082,0.0,0.0,0.0,15.863942322,29.242365,6.09354589346,0.0,3.20568,2.88786589346
 03/04  01:00:00,56.6309700932,0.362766099522,0.890124814594,0.0,15.863942322,29.242365,3.56682870142,0.341148701424,3.20568,0.02
 03/04  02:00:00,61.3232130771,1.81383049761,4.12579599394,0.0,15.863942322,29.242365,7.97790550959,1.88923198675,3.20568,2.88299352285
 03/04  03:00:00,59.899247558,1.45106439809,3.07161720374,0.0,15.863942322,29.242365,5.50112708285,2.27544708285,3.20568,0.02
 03/04  04:00:00,60.8486102171,1.81383049761,3.65703536768,0.0,15.863942322,29.242365,8.10118433855,4.87550433855,3.20568,0.02
 03/04  05:00:00,61.6979574708,3.22635343089,2.87556552027,0.0,15.863942322,29.242365,37.1004781052,31.0117542356,3.20568,2.88304386964
 03/04  06:00:00,63.2884372179,4.11184415615,3.58702110426,0.0,15.863942322,29.242365,55.5882840813,52.3626040813,3.20568,0.02
 03/04  07:00:00,61.3373094675,4.32358147126,2.83311466837,0.0,15.863942322,29.242365,77.6340937632,71.5453747474,3.20568,2.88303901582
 03/04  08:00:00,52.9687878551,2.45960287135,3.55063349948,0.0,15.863942322,29.242365,25.2489329863,22.0232529863,3.20568,0.02
 03/04  09:00:00,51.6783579342,1.89503290503,2.82171825877,0.0,15.863942322,29.242365,20.6130619162,17.3873819162,3.20568,0.02
 03/04  10:00:00,52.3742564366,1.81383049761,3.58712517109,0.0,15.863942322,29.242365,18.4960437583,12.4055778355,3.20568,2.8847859228
 03/04  11:00:00,51.3815901045,1.45106439809,2.97669918579,0.0,15.863942322,29.242365,13.9366786978,7.84629167493,3.20568,2.88470702285
 03/04  12:00:00,53.2918832505,1.81383049761,3.80940881562,0.0,15.863942322,29.242365,9.91265340413,6.68697340413,3.20568,0.02
 03/04  13:00:00,50.1809047041,1.03209877541,2.23096328315,0.0,15.863942322,29.242365,8.70364196636,2.6132080747,3.20568,2.88475389166
 03/04  14:00:00,51.5664340171,1.45106439809,3.16093307047,0.0,15.863942322,29.242365,7.24771129492,4.02203129492,3.20568,0.02
 03/04  15:00:00,50.0316231887,0.97589925225,2.09280970755,0.0,15.863942322,29.242365,8.51406579153,2.42532988659,3.20568,2.88305590494
 03/04  16:00:00,48.5171605174,0.500734106414,1.06777916576,0.0,15.863942322,29.242365,4.31776556009,1.09208556009,3.20568,0.02
 03/04  17:00:00,46.8484682022,0.0,0.0,0.0,15.863942322,29.242365,6.08870372053,0.0,3.20568,2.88302372053
 03/04  18:00:00,46.8461280962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.1279810147,0.362766099522,0.775051307079,0.0,15.863942322,29.242365,7.51638983375,1.4277182587,3.20568,2.88299157505
 03/04  20:00:00,61.1216135119,1.81383049761,3.66682987444,0.0,15.863942322,29.242365,13.233549045,10.007869045,3.20568,0.02
 03/04  21:00:00,61.306467946,2.82793213542,2.8514289663,0.0,15.863942322,29.242365,44.5802757106,41.3545957106,3.20568,0.02
 03/04  22:00:00,63.6082157964,4.52490447735,3.54219109082,0.0,15.863942322,29.242365,88.5525262113,82.4638867829,3.20568,2.88295942839
 03/04  23:00:00,62.102744958,3.91052115006,2.79709994483,0.0,15.863942322,29.242365,92.70655114,89.48087114,3.20568,0.02
 03/04  24:00:00,64.1842557763,4.52490447735,3.51898345566,0.0,15.863942322,29.242365,113.237511434,107.148772962,3.20568,2.8830584715
 03/05  01:00:00,62.0987758349,3.91052115006,2.78744489469,0.0,15.863942322,29.242365,107.778308266,104.552628266,3.20568,0.02
 03/05  02:00:00,63.6769281466,4.75943093512,3.51670237856,0.0,15.863942322,29.242365,122.294295109,116.205558444,3.20568,2.88305666494
 03/05  03:00:00,62.75135847,4.56719523184,2.78533346163,0.0,15.863942322,29.242365,111.153643221,107.927963221,3.20568,0.02
 03/05  04:00:00,64.1415856866,5.22848385068,3.51678697439,0.0,15.863942322,29.242365,118.0736056,114.8479256,3.20568,0.02
 03/05  05:00:00,63.0529714473,4.66100581495,2.78716942173,0.0,15.863942322,29.242365,108.185465894,102.096730551,3.20568,2.88305534319
 03/05  06:00:00,64.429642274,5.32229443379,3.51812286585,0.0,15.863942322,29.242365,111.505544276,108.279864276,3.20568,0.02
 03/05  07:00:00,61.572745502,4.61410052339,2.79016016173,0.0,15.863942322,29.242365,101.308774486,95.2200516574,3.20568,2.88304282877
 03/05  08:00:00,55.0227533001,4.52490447735,3.55832535139,0.0,15.863942322,29.242365,84.1386071807,80.9129271807,3.20568,0.02
 03/05  09:00:00,52.9641370127,3.12948757482,2.90578296205,0.0,15.863942322,29.242365,52.8770313233,46.7867427267,3.20568,2.88460859662
 03/05  10:00:00,52.4803941617,1.97527359104,3.56912135391,0.0,15.863942322,29.242365,23.3921901161,20.1665101161,3.20568,0.02
 03/05  11:00:00,50.1465285852,1.08829829857,2.14216484691,0.0,15.863942322,29.242365,11.2863713176,5.19591520045,3.20568,2.88477611713
 03/05  12:00:00,47.6503736446,0.0,0.0,0.0,15.863942322,29.242365,6.090374892,0.0,3.20568,2.884694892
 03/05  13:00:00,46.9408640681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  14:00:00,46.993308728,0.0,0.0,0.0,15.863942322,29.242365,6.09029377806,0.0,3.20568,2.88461377806
 03/05  15:00:00,47.0183594061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,47.0183249608,0.0,0.0,0.0,15.863942322,29.242365,6.08863563385,0.0,3.20568,2.88295563385
 03/05  17:00:00,46.9382705755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,46.9458290673,0.0,0.0,0.0,15.863942322,29.242365,6.08860138043,0.0,3.20568,2.88292138043
 03/05  19:00:00,54.0772426794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.6970901354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6779494304,0.0,0.0,0.0,15.863942322,29.242365,6.08873006324,0.0,3.20568,2.88305006324
 03/05  22:00:00,55.5659320588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.4084342172,0.0,0.0,0.0,15.863942322,29.242365,6.08869575907,0.0,3.20568,2.88301575907
 03/05  24:00:00,56.1244583455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.4004279193,0.0,0.0,0.0,15.863942322,29.242365,6.09022840778,0.0,3.20568,2.88454840778
 03/06  02:00:00,55.4010649526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  03:00:00,55.3987329655,0.0,0.0,0.0,15.863942322,29.242365,6.09039318132,0.0,3.20568,2.88471318132
 03/06  04:00:00,55.3997966001,0.0,0.0,0.0,15.863942322,29.242365,6.09030954513,0.0,3.20568,2.88462954513
 03/06  05:00:00,55.6147312763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.6033712935,0.0,0.0,0.0,15.863942322,29.242365,6.09022603174,0.0,3.20568,2.88454603174
 03/06  07:00:00,63.4728327393,7.76411656101,0.00662626750569,0.0,15.863942322,29.818365,563.120558105,557.030167122,3.20568,2.88471098287
 03/06  08:00:00,120.587096676,7.76411656101,0.001162837819,0.0,80.527626,29.818365,285.159811944,279.065084728,3.20568,2.88904721622
 03/06  09:00:00,165.684415756,7.76411656101,0.0112864195212,0.0,80.527626,75.0917375,187.242666996,151.622777156,24.0426,11.5772898401
 03/06  10:00:00,165.607943761,7.76411656101,0.00422163653681,0.0,80.527626,75.0917375,123.345740404,81.8137206919,24.0426,17.4894197123
 03/06  11:00:00,169.601166924,7.77800123802,0.00489450057045,0.0,80.527626,79.0911225,96.2708447397,43.7919411143,32.0568,20.4221036254
 03/06  12:00:00,172.255791217,8.27087927264,1.43037769356,0.0,80.527626,79.0911225,62.7277002269,7.27134436883,32.0568,23.3995558581
 03/06  13:00:00,174.349335062,8.96987033364,3.52436894043,0.0,80.527626,79.0911225,58.9893941131,0.551419304313,32.0568,26.3811748088
 03/06  14:00:00,174.184826631,9.78990481333,6.50150046485,0.0,80.527626,75.0917375,52.8510933215,10.4097282672,16.0284,26.4129650543
 03/06  15:00:00,180.489576846,10.8396405778,11.7321028127,0.0,80.527626,75.0917375,41.9340246276,5.49495974348,16.0284,20.4106648841
 03/06  16:00:00,181.283647105,11.2953364495,14.084598774,0.0,80.527626,73.092045,30.3285704107,6.68873747367,3.20568,20.434152937
 03/06  17:00:00,173.146892389,8.66360904879,8.70764101602,0.0,80.527626,73.092045,14.0402258165,7.94555713949,3.20568,2.88898867704
 03/06  18:00:00,125.795571638,7.80626295989,5.51309506375,0.0,80.527626,29.818365,17.3677889444,11.2731319077,3.20568,2.88897703667
 03/06  19:00:00,130.254127313,7.76411656101,2.89562888839,0.0,80.527626,29.818365,25.7858954524,16.8077335041,3.20568,5.7724819483
 03/06  20:00:00,129.21575865,7.76411656101,0.235673703096,0.0,80.527626,29.818365,38.8600308731,26.9903858965,3.20568,8.66396497659
 03/06  21:00:00,128.968133004,7.76411656101,0.0,0.0,80.527626,29.818365,74.4688922502,62.6060341033,3.20568,8.65717814687
 03/06  22:00:00,55.5674656634,0.0,0.0,0.0,15.863942322,29.242365,8.98384052947,0.0,3.20568,5.77816052947
 03/06  23:00:00,55.4456161746,0.0,0.0,0.0,15.863942322,29.242365,6.09607873038,0.0,3.20568,2.89039873038
 03/06  24:00:00,56.2066264606,0.0,0.0,0.0,15.863942322,29.242365,8.96190281874,0.0,3.20568,5.75622281874
 03/07  01:00:00,55.4449950014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.4424547985,0.0,0.0,0.0,15.863942322,29.242365,6.09031241289,0.0,3.20568,2.88463241289
 03/07  03:00:00,55.4586792616,0.0,0.0,0.0,15.863942322,29.242365,6.09022630826,0.0,3.20568,2.88454630826
 03/07  04:00:00,55.4793264957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.5471725729,0.0,0.0,0.0,15.863942322,29.242365,6.09038844902,0.0,3.20568,2.88470844902
 03/07  06:00:00,56.3864453566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,63.146309657,7.76411656101,0.000752586612283,0.0,15.863942322,29.818365,207.266784654,201.176331386,3.20568,2.88477326869
 03/07  08:00:00,120.324947947,7.76411656101,0.00124573204698,0.0,80.527626,29.818365,141.583392118,135.488691644,3.20568,2.88902047394
 03/07  09:00:00,165.569340746,7.76411656101,0.00519430272069,0.0,80.527626,75.0917375,115.476450176,79.8559161973,24.0426,11.5779339784
 03/07  10:00:00,165.595149434,7.76411656101,0.00403787466027,0.0,80.527626,75.0917375,103.164302676,58.7167567393,24.0426,20.4049459371
 03/07  11:00:00,171.501325276,7.90151031558,1.75058041496,0.0,80.527626,79.0911225,77.1288426735,24.6485704614,32.0568,20.4234722121
 03/07  12:00:00,179.468356525,8.7107314183,8.13072273701,0.0,80.527626,79.0911225,52.5334891302,0.0,32.0568,20.4766891302
 03/07  13:00:00,185.307457223,10.0248385511,13.3243997556,0.0,80.527626,79.0911225,58.4376767085,0.0,32.0568,26.3808767085
