Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  14:00:00,189.817720567,11.7331260597,20.0826171879,0.0,80.527626,75.0917375,42.4909494044,0.0527428956616,16.0284,26.4098065087
 03/07  15:00:00,196.022345554,12.8373255751,25.1617635347,0.0,80.527626,75.0917375,36.4386238469,0.0,16.0284,20.4102238469
 03/07  16:00:00,189.36793917,12.1919110507,21.1949947826,0.0,80.527626,73.092045,24.4830832695,0.842693536698,3.20568,20.4347097328
 03/07  17:00:00,178.042464453,8.82314388312,13.3819628201,0.0,80.527626,73.092045,9.2931704206,3.1986918991,3.20568,2.8887985215
 03/07  18:00:00,130.897545714,7.81969873818,10.5273914199,0.0,80.527626,29.818365,10.8739367898,4.77947357909,3.20568,2.88878321074
 03/07  19:00:00,135.876203454,7.76411656101,8.43389271288,0.0,80.527626,29.818365,20.2760761569,8.42099800293,3.20568,8.64939815397
 03/07  20:00:00,135.500376543,7.76411656101,6.64545988762,0.0,80.527626,29.818365,20.8040548802,11.8144357527,3.20568,5.7839391275
 03/07  21:00:00,132.711442484,7.76411656101,3.88100739607,0.0,80.527626,29.818365,28.6688159445,16.805813729,3.20568,8.65732221553
 03/07  22:00:00,55.5265637728,0.0,0.0,0.0,15.863942322,29.242365,8.98327100539,0.0,3.20568,5.77759100539
 03/07  23:00:00,55.5394237652,0.0,0.0,0.0,15.863942322,29.242365,8.96664208197,0.0,3.20568,5.76096208197
 03/07  24:00:00,56.2664599938,0.0,0.0,0.0,15.863942322,29.242365,6.09353361738,0.0,3.20568,2.88785361738
 03/08  01:00:00,55.544685004,0.0,0.0,0.0,15.863942322,29.242365,6.09026309491,0.0,3.20568,2.88458309491
 03/08  02:00:00,55.5288599679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  03:00:00,55.5141849748,0.0,0.0,0.0,15.863942322,29.242365,6.09042223548,0.0,3.20568,2.88474223548
 03/08  04:00:00,55.5073895026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.7151005071,0.0,0.0,0.0,15.863942322,29.242365,6.09033353407,0.0,3.20568,2.88465353407
 03/08  06:00:00,55.7117191084,0.0,0.0,0.0,15.863942322,29.242365,6.09024495256,0.0,3.20568,2.88456495256
 03/08  07:00:00,62.746279662,7.76411656101,0.0,0.0,15.863942322,29.818365,188.627580241,185.401900241,3.20568,0.02
 03/08  08:00:00,120.320356893,7.76411656101,0.00157881722607,0.0,80.527626,29.818365,123.469840178,114.506393957,3.20568,5.757766221
 03/08  09:00:00,165.755630677,7.76411656101,0.17584701102,0.0,80.527626,75.0917375,70.0745836136,37.3440754491,24.0426,8.68790816451
 03/08  10:00:00,171.075016711,7.9022050839,5.28008346742,0.0,80.527626,75.0917375,57.3437519225,12.8999081147,24.0426,20.4012438078
 03/08  11:00:00,184.076500022,8.71786565811,13.4018102277,0.0,80.527626,79.0911225,54.292960645,1.81537430663,32.0568,20.4207863383
 03/08  12:00:00,196.2208281,10.3596106993,23.1111960995,0.0,80.527626,79.0911225,55.4770847514,0.0192904315003,32.0568,23.4009943199
 03/08  13:00:00,209.340648091,12.643391902,34.6265173424,0.0,80.527626,79.0911225,55.5063780499,0.0,32.0568,23.4495780499
 03/08  14:00:00,213.414307499,14.4707315627,40.8282931034,0.0,80.527626,75.0917375,42.473282152,0.0318205023968,16.0284,26.4130616496
 03/08  15:00:00,214.468839722,15.0047977203,41.3499948482,0.0,80.527626,75.0917375,36.4353768919,0.0,16.0284,20.4069768919
 03/08  16:00:00,208.16068565,13.8789332862,38.1962417808,0.0,80.527626,73.092045,23.6603200096,0.0208144252827,3.20568,20.4338255843
 03/08  17:00:00,196.741236979,10.1270625648,30.6413617983,0.0,80.527626,73.092045,6.10895046105,0.0144040689321,3.20568,2.88886639211
 03/08  18:00:00,142.701630208,8.1975152335,21.8279453632,0.0,80.527626,29.818365,8.96334700103,0.0,3.20568,5.75766700103
 03/08  19:00:00,144.891475922,7.88540953917,17.2241955329,0.0,80.527626,29.818365,8.97870931168,0.0,3.20568,5.77302931168
 03/08  20:00:00,142.645671656,7.76619821405,13.4563709597,0.0,80.527626,29.818365,11.8851675679,0.0156144448292,3.20568,8.66387312308
 03/08  21:00:00,136.089195803,7.76411656101,7.00186949775,0.0,80.527626,29.818365,17.0979364412,8.11409343187,3.20568,5.77816300929
 03/08  22:00:00,55.7465790375,0.0,0.0,0.0,15.863942322,29.242365,11.8626420281,0.0,3.20568,8.65696202813
 03/08  23:00:00,55.6316942743,0.0,0.0,0.0,15.863942322,29.242365,6.09602789374,0.0,3.20568,2.89034789374
 03/08  24:00:00,56.3721735363,0.0,0.0,0.0,15.863942322,29.242365,6.09359663828,0.0,3.20568,2.88791663828
 03/09  01:00:00,55.6626819276,0.0,0.0,0.0,15.863942322,29.242365,6.09025077344,0.0,3.20568,2.88457077344
 03/09  02:00:00,55.6678815162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  03:00:00,55.6577848199,0.0,0.0,0.0,15.863942322,29.242365,6.09040691987,0.0,3.20568,2.88472691987
 03/09  04:00:00,55.6439706152,0.0,0.0,0.0,15.863942322,29.242365,6.09031554693,0.0,3.20568,2.88463554693
 03/09  05:00:00,55.8726268787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.859668588,0.0,0.0,0.0,15.863942322,29.242365,6.0902243037,0.0,3.20568,2.8845443037
 03/09  07:00:00,70.028483173,7.76411656101,7.3069309637,0.0,15.863942322,29.818365,56.356093604,50.2657129442,3.20568,2.88470065979
 03/09  08:00:00,129.017858682,7.76411656101,8.64253780964,0.0,80.527626,29.818365,25.9315288434,19.8370866184,3.20568,2.88876222507
 03/09  09:00:00,177.485507655,7.77927785239,11.7651278695,0.0,80.527626,75.0917375,40.0903027471,4.47070864373,24.0426,11.5769941034
 03/09  10:00:00,183.691051377,8.29481572669,17.3953814206,0.0,80.527626,75.0917375,42.4506663842,0.921910560566,24.0426,17.4861558236
 03/09  11:00:00,195.382594432,8.97836710654,24.3548352512,0.0,80.527626,79.0911225,52.4774799175,0.0,32.0568,20.4206799175
 03/09  12:00:00,206.400480536,9.96547889252,33.6246367868,0.0,80.527626,79.0911225,55.4556577201,0.0,32.0568,23.3988577201
 03/09  13:00:00,211.691594539,10.5091797798,39.0506740489,0.0,80.527626,79.0911225,58.4356860234,0.00152177492844,32.0568,26.3773642485
 03/09  14:00:00,204.63671682,10.5829036628,35.9088358732,0.0,80.527626,75.0917375,42.4488181591,0.0138197323606,16.0284,26.4065984268
 03/09  15:00:00,199.766012423,10.465913133,31.1833645596,0.0,80.527626,75.0917375,33.5528792207,0.0330294376388,16.0284,17.4914497831
 03/09  16:00:00,190.776348236,10.1023854993,24.6241456468,0.0,80.527626,73.092045,25.1014877764,1.46116524558,3.20568,20.4346425308
 03/09  17:00:00,180.579272654,8.18672665531,16.4967442667,0.0,80.527626,73.092045,12.9825247353,4.0191473333,3.20568,5.75769740199
 03/09  18:00:00,136.597553662,7.76411656101,16.2120665824,0.0,80.527626,29.818365,8.28952605421,2.19518568916,3.20568,2.88866036506
 03/09  19:00:00,129.643744609,7.76411656101,3.63141323281,0.0,80.527626,29.818365,43.4788826846,34.5000035727,3.20568,5.77319911187
 03/09  20:00:00,129.077964862,7.76411656101,0.0,0.0,80.527626,29.818365,140.722461205,128.852102431,3.20568,8.66467877446
 03/09  21:00:00,129.323256691,7.76411656101,0.0,0.0,80.527626,29.818365,238.056033501,229.072636548,3.20568,5.77771695326
 03/09  22:00:00,55.531196188,0.0,0.0,0.0,15.863942322,29.242365,11.862639281,0.0,3.20568,8.656959281
 03/09  23:00:00,55.4152850423,0.0,0.0,0.0,15.863942322,29.242365,6.0962878323,0.0,3.20568,2.8906078323
 03/09  24:00:00,56.1936631919,0.0,0.0,0.0,15.863942322,29.242365,6.09385713216,0.0,3.20568,2.88817713216
 03/10  01:00:00,55.4368538052,0.0,0.0,0.0,15.863942322,29.242365,6.09026516992,0.0,3.20568,2.88458516992
 03/10  02:00:00,55.433471676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.4253271601,0.0,0.0,0.0,15.863942322,29.242365,6.0904182137,0.0,3.20568,2.8847382137
 03/10  04:00:00,55.4167255193,0.0,0.0,0.0,15.863942322,29.242365,6.09032406918,0.0,3.20568,2.88464406918
 03/10  05:00:00,56.4706868351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.2968200127,0.0,0.0,0.0,15.863942322,29.242365,6.09023006281,0.0,3.20568,2.88455006281
 03/10  07:00:00,64.2535908808,7.76411656101,0.0,0.0,15.863942322,29.818365,481.554977343,475.464594,3.20568,2.88470334229
 03/10  08:00:00,121.259826897,7.76411656101,0.000884984330329,0.0,80.527626,29.818365,380.974056604,374.879372176,3.20568,2.8890044281
 03/10  09:00:00,166.426609547,7.76411656101,0.00580634773431,0.0,80.527626,75.0917375,287.867938576,252.248790806,24.0426,11.5765477694
 03/10  10:00:00,166.439179989,7.76411656101,0.00196764407423,0.0,80.527626,75.0917375,253.40560233,211.875849422,24.0426,17.4871529077
 03/10  11:00:00,170.443643306,7.76411656101,0.00353131829729,0.0,80.527626,79.0911225,242.164056218,189.688433911,32.0568,20.4188223068
 03/10  12:00:00,171.208070054,7.76411656101,0.0,0.0,80.527626,79.0911225,213.440018969,157.983477148,32.0568,23.3997418211
 03/10  13:00:00,170.457013578,7.76411656101,0.0,0.0,80.527626,79.0911225,211.122546184,152.687887421,32.0568,26.377858763
 03/10  14:00:00,166.642789664,8.05578163104,0.0,0.0,80.527626,75.0917375,194.243206596,151.808032682,16.0284,26.4067739142
 03/10  15:00:00,166.839214628,8.39965135619,0.0,0.0,80.527626,75.0917375,184.735856999,151.215839621,16.0284,17.4916173785
 03/10  16:00:00,164.81414498,8.398396337,0.0,0.0,80.527626,73.092045,180.629025324,156.990610861,3.20568,20.4327344635
 03/10  17:00:00,163.984993135,7.76411656101,0.0,0.0,80.527626,73.092045,155.778242636,146.814924192,3.20568,5.7576384432
 03/10  18:00:00,121.009547233,7.76411656101,0.0,0.0,80.527626,29.818365,175.572753846,169.4783707,3.20568,2.88870314568
 03/10  19:00:00,126.766245473,7.76411656101,0.0,0.0,80.527626,29.818365,189.260714473,180.282230475,3.20568,5.77280399732
 03/10  20:00:00,129.629277148,7.76411656101,0.0,0.0,80.527626,29.818365,219.327968676,207.457576212,3.20568,8.66471246381
 03/10  21:00:00,129.642926127,7.76411656101,0.0,0.0,80.527626,29.818365,246.991010122,238.007599092,3.20568,5.77773102977
 03/10  22:00:00,55.3017781546,0.0,0.0,0.0,15.863942322,29.242365,11.8633468965,0.0,3.20568,8.65766689648
 03/10  23:00:00,55.3541284874,0.0,0.0,0.0,15.863942322,29.242365,6.09629223776,0.0,3.20568,2.89061223776
 03/10  24:00:00,56.1567862603,0.0,0.0,0.0,15.863942322,29.242365,6.09386180148,0.0,3.20568,2.88818180148
 03/11  01:00:00,55.3867994885,0.0,0.0,0.0,15.863942322,29.242365,6.08871464716,0.0,3.20568,2.88303464716
 03/11  02:00:00,55.3876136198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,56.6446173199,0.362766099522,0.901078996807,0.0,15.863942322,29.242365,3.46450252322,0.238822523221,3.20568,0.02
 03/11  04:00:00,61.3497686375,1.81383049761,4.15676526994,0.0,15.863942322,29.242365,7.48546213292,1.39679605952,3.20568,2.8829860734
 03/11  05:00:00,60.1191262436,1.45106439809,3.08177821015,0.0,15.863942322,29.242365,5.03283577835,1.80715577835,3.20568,0.02
 03/11  06:00:00,61.4607774754,2.22689081881,3.66104858062,0.0,15.863942322,29.242365,17.897349241,11.8086502428,3.20568,2.88301899822
 03/11  07:00:00,59.2336572437,3.62799573655,2.87394946799,0.0,15.863942322,29.242365,43.6783010759,40.4526210759,3.20568,0.02
 03/11  08:00:00,53.0889833391,2.54977700568,3.59073510038,0.0,15.863942322,29.242365,20.7771569255,14.6885883149,3.20568,2.88288861061
 03/11  09:00:00,51.2916339439,1.45106439809,2.88486017496,0.0,15.863942322,29.242365,6.96411656912,3.73843656912,3.20568,0.02
 03/11  10:00:00,50.7842350523,1.22626630546,2.58321700885,0.0,15.863942322,29.242365,7.72282667724,1.63245650855,3.20568,2.8846901687
 03/11  11:00:00,47.7660090047,0.250367053207,0.549179068964,0.0,15.863942322,29.242365,3.39017352989,0.164493529885,3.20568,0.02
 03/11  12:00:00,47.6961020946,0.0,0.0,0.0,15.863942322,29.242365,6.090395541,0.0,3.20568,2.884715541
 03/11  13:00:00,46.979053801,0.0,0.0,0.0,15.863942322,29.242365,6.09029868744,0.0,3.20568,2.88461868744
 03/11  14:00:00,47.0380373262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.0739259454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  16:00:00,47.0797101096,0.0,0.0,0.0,15.863942322,29.242365,6.08862397679,0.0,3.20568,2.88294397679
 03/11  17:00:00,46.9903214964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,46.9891509709,0.0,0.0,0.0,15.863942322,29.242365,6.08857513404,0.0,3.20568,2.88289513404
 03/11  19:00:00,52.6955043777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.7492893011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.70956963,0.0,0.0,0.0,15.863942322,29.242365,6.08868817541,0.0,3.20568,2.88300817541
 03/11  22:00:00,55.5820550973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.4174109728,0.0,0.0,0.0,15.863942322,29.242365,6.0886392685,0.0,3.20568,2.8829592685
 03/11  24:00:00,56.1341589432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.3916209654,0.0,0.0,0.0,15.863942322,29.242365,6.08858873813,0.0,3.20568,2.88290873813
 03/12  02:00:00,55.3852754055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.3844425021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.5993352801,0.0,0.0,0.0,15.863942322,29.242365,6.08869922638,0.0,3.20568,2.88301922638
 03/12  05:00:00,55.5916566769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.624583117,0.0,0.0,0.0,15.863942322,29.242365,6.08864781331,0.0,3.20568,2.88296781331
 03/12  07:00:00,52.7118865206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,46.9888757964,0.0,0.0,0.0,15.863942322,29.242365,6.09023464549,0.0,3.20568,2.88455464549
 03/12  09:00:00,46.9939468691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,46.9945735112,0.0,0.0,0.0,15.863942322,29.242365,6.0903814963,0.0,3.20568,2.8847014963
 03/12  11:00:00,47.7065930869,0.0,0.0,0.0,15.863942322,29.242365,6.09028172149,0.0,3.20568,2.88460172149
 03/12  12:00:00,47.0263422518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.0906259705,0.0,0.0,0.0,15.863942322,29.242365,6.08973439952,0.0,3.20568,2.88405439952
 03/12  14:00:00,47.1228285521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.1357362433,0.0,0.0,0.0,15.863942322,29.242365,6.08868327715,0.0,3.20568,2.88300327715
 03/12  16:00:00,47.0535062018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.0550803066,0.0,0.0,0.0,15.863942322,29.242365,6.08863162154,0.0,3.20568,2.88295162154
 03/12  18:00:00,47.0497611087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,52.9819183169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.8007796799,0.0,0.0,0.0,15.863942322,29.242365,6.08857999818,0.0,3.20568,2.88289999818
 03/12  21:00:00,55.6656546302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.4926838255,0.0,0.0,0.0,15.863942322,29.242365,6.08869007066,0.0,3.20568,2.88301007066
 03/12  23:00:00,56.1892210458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.4872010819,0.0,0.0,0.0,15.863942322,29.242365,6.08863842534,0.0,3.20568,2.88295842534
 03/13  01:00:00,55.4780041071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.4675587025,0.0,0.0,0.0,15.863942322,29.242365,6.09040320399,0.0,3.20568,2.88472320399
 03/13  03:00:00,55.4558062688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.6623634601,0.0,0.0,0.0,15.863942322,29.242365,6.09030028369,0.0,3.20568,2.88462028369
 03/13  05:00:00,55.6456509264,0.0,0.0,0.0,15.863942322,29.242365,6.09019751859,0.0,3.20568,2.88451751859
 03/13  06:00:00,64.5198759999,7.76411656101,0.00181809588749,0.0,15.863942322,29.818365,324.051071161,320.825391161,3.20568,0.02
 03/13  07:00:00,126.288048689,7.76411656101,0.00148802456353,0.0,80.527626,29.818365,250.645126856,241.681884441,3.20568,5.75756241583
 03/13  08:00:00,165.791833095,7.76411656101,0.00686551191282,0.0,80.527626,75.0917375,208.573338239,175.842992307,24.0426,8.68774593185
 03/13  09:00:00,165.757806485,7.76411656101,0.00438004824777,0.0,80.527626,75.0917375,179.875701417,135.435431667,24.0426,20.3976697498
 03/13  10:00:00,169.689684257,7.76411656101,0.00603320177117,0.0,80.527626,79.0911225,150.862243395,98.3853706713,32.0568,20.4200727237
 03/13  11:00:00,170.366530621,7.76411656101,0.0,0.0,80.527626,79.0911225,118.324361354,62.8721967232,32.0568,23.395364631
 03/13  12:00:00,169.634890485,7.76506609478,0.0,0.0,80.527626,79.0911225,89.2788572019,33.7776413003,32.0568,23.4444159016
 03/13  13:00:00,170.603798819,8.12613648493,4.54950316207,0.0,80.527626,75.0917375,60.9766832837,18.5470099802,16.0284,26.4012733036
 03/13  14:00:00,175.588753338,8.46177326528,9.17066555585,0.0,80.527626,75.0917375,47.4263659561,10.9901013992,16.0284,20.4078645569
 03/13  15:00:00,174.109387391,8.71429055487,9.46420001866,0.0,80.527626,73.092045,37.3153489382,13.6798402141,3.20568,20.4298287241
 03/13  16:00:00,175.412314371,7.78710574612,11.7798507316,0.0,80.527626,73.092045,13.7165017044,7.62211611234,3.20568,2.88870559203
 03/13  17:00:00,133.134311788,7.76411656101,12.7934769854,0.0,80.527626,29.818365,11.6068290268,5.51247647637,3.20568,2.88867255047
 03/13  18:00:00,131.149375103,7.76411656101,10.8257353794,0.0,80.527626,29.818365,17.4929309429,8.5152964746,3.20568,5.77195446826
 03/13  19:00:00,133.926909416,7.76411656101,7.67164294948,0.0,80.527626,29.818365,25.0957998229,13.2263301946,3.20568,8.66378962832
 03/13  20:00:00,130.849886938,7.76411656101,1.80470013387,0.0,80.527626,29.818365,34.2521447129,22.3905661334,3.20568,8.6558985795
 03/13  21:00:00,55.6763937815,0.0,0.0,0.0,15.863942322,29.242365,8.98352299622,0.0,3.20568,5.77784299622
 03/13  22:00:00,55.5335997906,0.0,0.0,0.0,15.863942322,29.242365,6.09597350917,0.0,3.20568,2.89029350917
 03/13  23:00:00,56.2544897245,0.0,0.0,0.0,15.863942322,29.242365,8.96167377516,0.0,3.20568,5.75599377516
 03/13  24:00:00,55.5273328608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.5063625755,0.0,0.0,0.0,15.863942322,29.242365,6.09020348187,0.0,3.20568,2.88452348187
 03/14  02:00:00,55.490903175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.4747582297,0.0,0.0,0.0,15.863942322,29.242365,6.09034334339,0.0,3.20568,2.88466334339
 03/14  04:00:00,56.5175750715,0.0,0.0,0.0,15.863942322,29.242365,6.09023738428,0.0,3.20568,2.88455738428
 03/14  05:00:00,56.3374694067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,65.3950905632,7.76411656101,0.0,0.0,15.863942322,29.818365,390.366634663,384.276257253,3.20568,2.88469740979
 03/14  07:00:00,126.942365207,7.76411656101,0.00113872095684,0.0,80.527626,29.818365,292.329499901,286.235037255,3.20568,2.88878264644
 03/14  08:00:00,166.379474026,7.76411656101,0.00943348891071,0.0,80.527626,75.0917375,226.249730889,190.630404585,24.0426,11.5767263037
 03/14  09:00:00,165.821499454,7.76411656101,0.00486740778548,0.0,80.527626,75.0917375,146.265441292,102.518542679,24.0426,19.7042986135
 03/14  10:00:00,169.657253723,7.76652271649,0.0111502599183,0.0,80.527626,79.0911225,96.0138301797,45.7581382356,32.0568,18.1988919442
 03/14  11:00:00,174.043970041,8.16553681368,3.26387025235,0.0,80.527626,79.0911225,58.1096106398,2.65890752129,32.0568,23.3939031185
 03/14  12:00:00,183.855492458,9.08981136045,12.801366553,0.0,80.527626,79.0911225,58.4295452833,0.0,32.0568,26.3727452833
 03/14  13:00:00,188.687821172,10.8777704001,19.7905602481,0.0,80.527626,75.0917375,42.4858460347,0.0531736345159,16.0284,26.4042724002
 03/14  14:00:00,196.804606434,12.6475169973,26.122773373,0.0,80.527626,75.0917375,33.5186250557,0.0,16.0284,17.4902250557
 03/14  15:00:00,199.929801637,13.411605109,30.4786602146,0.0,80.527626,73.092045,23.6445888945,0.00868629693735,3.20568,20.4302225975
 03/14  16:00:00,194.700635988,10.4152762162,28.3394553502,0.0,80.527626,73.092045,9.0077666262,0.0448478786129,3.20568,5.75723874759
 03/14  17:00:00,144.076270525,8.51937645075,22.8887519858,0.0,80.527626,29.818365,6.09424345788,0.0,3.20568,2.88856345788
 03/14  18:00:00,140.549539353,8.17209917786,19.7337014604,0.0,80.527626,29.818365,8.97806696307,0.0,3.20568,5.77238696307
 03/14  19:00:00,143.551250276,7.88989415561,17.3173623546,0.0,80.527626,29.818365,11.869561735,0.0,3.20568,8.66388173499
 03/14  20:00:00,141.60506343,7.76740548598,12.680798545,0.0,80.527626,29.818365,10.5258731037,1.54256925171,3.20568,5.77762385197
 03/14  21:00:00,55.5894073226,0.0,0.0,0.0,15.863942322,29.242365,11.8624949443,0.0,3.20568,8.65681494435
 03/14  22:00:00,55.6147838885,0.0,0.0,0.0,15.863942322,29.242365,6.09598947357,0.0,3.20568,2.89030947357
 03/14  23:00:00,56.3246357706,0.0,0.0,0.0,15.863942322,29.242365,6.09356094355,0.0,3.20568,2.88788094355
 03/14  24:00:00,55.6435876125,0.0,0.0,0.0,15.863942322,29.242365,6.09022907974,0.0,3.20568,2.88454907974
 03/15  01:00:00,55.6681224383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.6666580378,0.0,0.0,0.0,15.863942322,29.242365,6.09036457697,0.0,3.20568,2.88468457697
 03/15  03:00:00,55.6596978257,0.0,0.0,0.0,15.863942322,29.242365,6.09025538151,0.0,3.20568,2.88457538151
 03/15  04:00:00,55.8810270276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,55.8521667443,0.0,0.0,0.0,15.863942322,29.242365,6.09039183284,0.0,3.20568,2.88471183284
 03/15  06:00:00,70.1652593375,7.76411656101,6.02234402318,0.0,15.863942322,29.818365,43.757324158,37.6670414166,3.20568,2.8846027414
 03/15  07:00:00,132.337914989,7.76411656101,6.26262220345,0.0,80.527626,29.818365,29.3219120306,23.2276253937,3.20568,2.88860663693
 03/15  08:00:00,174.131545611,7.76643620369,8.45959529715,0.0,80.527626,75.0917375,43.849997402,9.51734821559,24.0426,10.2900491864
 03/15  09:00:00,178.905392282,7.9444203151,12.9929676607,0.0,80.527626,75.0917375,46.8494363617,4.02915969867,24.0426,18.7776766631
 03/15  10:00:00,189.72460653,8.62184694762,19.0894207065,0.0,80.527626,79.0911225,52.4740104315,0.0,32.0568,20.4172104315
 03/15  11:00:00,195.495200856,9.23243032802,23.4984465125,0.0,80.527626,79.0911225,55.4538092446,0.0,32.0568,23.3970092446
 03/15  12:00:00,197.098313113,9.54082860413,25.4853371808,0.0,80.527626,79.0911225,55.4991993272,0.0,32.0568,23.4423993272
 03/15  13:00:00,195.56096352,9.92605350927,27.5307801953,0.0,80.527626,75.0917375,42.4436874178,0.0139804906982,16.0284,26.4013069271
 03/15  14:00:00,198.76180401,10.4162997222,30.2286630324,0.0,80.527626,75.0917375,36.4331569949,0.0,16.0284,20.4047569949
 03/15  15:00:00,200.281695273,11.04555851,33.1361439387,0.0,80.527626,73.092045,23.6500283003,0.0139722260254,3.20568,20.4303760743
 03/15  16:00:00,194.771014978,8.73776782674,30.0348715852,0.0,80.527626,73.092045,6.10906509243,0.014681182118,3.20568,2.88870391031
 03/15  17:00:00,143.889013282,7.77113803895,23.4228060561,0.0,80.527626,29.818365,6.14641286757,0.0520689813013,3.20568,2.88866388627
 03/15  18:00:00,141.048489264,7.76411656101,20.6191330558,0.0,80.527626,29.818365,8.97754715082,0.0,3.20568,5.77186715082
 03/15  19:00:00,142.384338032,7.76411656101,16.0307146694,0.0,80.527626,29.818365,14.3076932053,2.438441671,3.20568,8.66357153431
 03/15  20:00:00,141.194283703,7.76411656101,12.0372524242,0.0,80.527626,29.818365,20.227001733,8.36570198416,3.20568,8.65561974888
 03/15  21:00:00,55.8092333352,0.0,0.0,0.0,15.863942322,29.242365,8.98329913875,0.0,3.20568,5.77761913875
 03/15  22:00:00,55.6707101922,0.0,0.0,0.0,15.863942322,29.242365,6.09587945739,0.0,3.20568,2.89019945739
 03/15  23:00:00,56.389960091,0.0,0.0,0.0,15.863942322,29.242365,8.96147922744,0.0,3.20568,5.75579922744
 03/15  24:00:00,55.672926752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.6660727596,0.0,0.0,0.0,15.863942322,29.242365,6.09035283395,0.0,3.20568,2.88467283395
 03/16  02:00:00,55.6452729869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  03:00:00,55.6094605164,0.0,0.0,0.0,15.863942322,29.242365,6.09024031197,0.0,3.20568,2.88456031197
 03/16  04:00:00,55.8063867843,0.0,0.0,0.0,15.863942322,29.242365,6.09037310729,0.0,3.20568,2.88469310729
 03/16  05:00:00,55.7771214479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.1302954907,7.76411656101,0.0,0.0,15.863942322,29.818365,97.1754452065,91.0850606754,3.20568,2.8847045311
 03/16  07:00:00,126.062157882,7.76411656101,0.0,0.0,80.527626,29.818365,97.0530425728,90.9587174745,3.20568,2.88864509832
 03/16  08:00:00,165.663150887,7.76411656101,0.0055483238048,0.0,80.527626,75.0917375,144.231941076,108.613414086,24.0426,11.5759269902
 03/16  09:00:00,165.746247754,7.76760553734,0.00339519583123,0.0,80.527626,75.0917375,180.863510844,139.333726851,24.0426,17.4871839928
 03/16  10:00:00,169.817802468,7.78024825946,0.00231125685239,0.0,80.527626,79.0911225,197.288604857,144.818201756,32.0568,20.4136031013
 03/16  11:00:00,170.665940519,7.78805488211,0.0,0.0,80.527626,79.0911225,195.431946812,139.981989309,32.0568,23.3931575026
 03/16  12:00:00,169.959918081,7.79351940665,0.0,0.0,80.527626,79.0911225,181.496721533,123.068175027,32.0568,26.3717465064
 03/16  13:00:00,165.942545176,7.79929725192,0.0,0.0,80.527626,75.0917375,167.640125808,128.139848503,16.0284,23.4718773044
 03/16  14:00:00,165.944259367,7.84582645256,0.0,0.0,80.527626,75.0917375,157.195119438,120.765101281,16.0284,20.4016181572
 03/16  15:00:00,164.034705024,7.88840539568,0.0,0.0,80.527626,73.092045,165.085277052,141.451492548,3.20568,20.4281045048
 03/16  16:00:00,163.843473359,7.76411656101,0.0,0.0,80.527626,73.092045,146.515131307,140.420689722,3.20568,2.8887615853
 03/16  17:00:00,120.563921201,7.76411656101,0.0,0.0,80.527626,29.818365,149.297539205,143.202919264,3.20568,2.88893994101
 03/16  18:00:00,120.619442321,7.76411656101,0.0,0.0,80.527626,29.818365,167.186678202,155.332468269,3.20568,8.64852993318
 03/16  19:00:00,126.593109722,7.76411656101,0.0,0.0,80.527626,29.818365,168.562289291,159.574086458,3.20568,5.78252283309
 03/16  20:00:00,129.626655084,7.76411656101,0.0,0.0,80.527626,29.818365,193.769747995,181.907342293,3.20568,8.65672570159
 03/16  21:00:00,55.515735658,0.0,0.0,0.0,15.863942322,29.242365,8.98274579125,0.0,3.20568,5.77706579125
 03/16  22:00:00,55.404631313,0.0,0.0,0.0,15.863942322,29.242365,8.96620764512,0.0,3.20568,5.76052764512
 03/16  23:00:00,56.1856766451,0.0,0.0,0.0,15.863942322,29.242365,6.09372268124,0.0,3.20568,2.88804268124
 03/16  24:00:00,55.4345139388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.4331966812,0.0,0.0,0.0,15.863942322,29.242365,6.09030140348,0.0,3.20568,2.88462140348
 03/17  02:00:00,55.4265306573,0.0,0.0,0.0,15.863942322,29.242365,6.09018556728,0.0,3.20568,2.88450556728
 03/17  03:00:00,55.4247117604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.4816723008,0.0,0.0,0.0,15.863942322,29.242365,6.09031470236,0.0,3.20568,2.88463470236
 03/17  05:00:00,56.3071376838,0.0,0.0,0.0,15.863942322,29.242365,6.09019907224,0.0,3.20568,2.88451907224
 03/17  06:00:00,65.6121189658,7.76411656101,0.00221362794054,0.0,15.863942322,29.818365,371.865740405,368.640060405,3.20568,0.02
 03/17  07:00:00,125.480821465,7.76411656101,0.0011605293073,0.0,80.527626,29.818365,306.523808309,300.429276255,3.20568,2.88885205424
 03/17  08:00:00,166.27840491,7.76411656101,0.00544687690361,0.0,80.527626,75.0917375,237.648580828,202.030370656,24.0426,11.5756101713
 03/17  09:00:00,166.05680974,7.76411656101,0.00347239187264,0.0,80.527626,75.0917375,204.985728869,160.545444996,24.0426,20.3976838725
 03/17  10:00:00,170.021286022,7.76411656101,0.00198121058582,0.0,80.527626,79.0911225,214.341851784,161.868247075,32.0568,20.4168047087
 03/17  11:00:00,170.805934087,7.76411656101,0.0,0.0,80.527626,79.0911225,198.790418815,146.264749197,32.0568,20.4688696185
 03/17  12:00:00,170.068559699,7.76411656101,0.0,0.0,80.527626,79.0911225,199.493430605,141.067651727,32.0568,26.3689788783
 03/17  13:00:00,166.031430893,7.76411656101,0.0,0.0,80.527626,75.0917375,187.488313329,145.059369642,16.0284,26.4005436869
 03/17  14:00:00,165.88637997,7.76411656101,0.0,0.0,80.527626,75.0917375,157.801024082,124.283828993,16.0284,17.488795089
 03/17  15:00:00,163.800625251,7.76702189928,0.0,0.0,80.527626,73.092045,145.376593484,121.743053395,3.20568,20.4278600891
 03/17  16:00:00,163.664154252,7.76411656101,0.0,0.0,80.527626,73.092045,123.98099664,117.88692655,3.20568,2.88839008946
 03/17  17:00:00,120.374820309,7.76411656101,0.0,0.0,80.527626,29.818365,130.921200825,121.957747946,3.20568,5.75777287887
 03/17  18:00:00,120.372861882,7.76411656101,0.0,0.0,80.527626,29.818365,136.326233756,127.347765186,3.20568,5.77278857047
 03/17  19:00:00,126.069159906,7.76411656101,0.0,0.0,80.527626,29.818365,135.3074715,123.438724813,3.20568,8.66306668727
 03/17  20:00:00,128.914295738,7.76411656101,0.0,0.0,80.527626,29.818365,132.884855143,123.901644467,3.20568,5.77753067598
 03/17  21:00:00,55.4298753714,0.0,0.0,0.0,15.863942322,29.242365,11.8617756048,0.0,3.20568,8.65609560483
 03/17  22:00:00,55.4705527911,0.0,0.0,0.0,15.863942322,29.242365,6.09623481299,0.0,3.20568,2.89055481299
 03/17  23:00:00,56.223518115,0.0,0.0,0.0,15.863942322,29.242365,6.09368106187,0.0,3.20568,2.88800106187
 03/17  24:00:00,55.5093019742,0.0,0.0,0.0,15.863942322,29.242365,6.09018732919,0.0,3.20568,2.88450732919
 03/18  01:00:00,55.5154843104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.5192672387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.5248305719,0.0,0.0,0.0,15.863942322,29.242365,6.08859159981,0.0,3.20568,2.88291159981
 03/18  04:00:00,55.7524537005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.7362212439,0.0,0.0,0.0,15.863942322,29.242365,6.08868273564,0.0,3.20568,2.88300273564
 03/18  06:00:00,55.7504407984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,51.3850553603,0.0,0.0,0.0,15.863942322,29.242365,6.08861334711,0.0,3.20568,2.88293334711
 03/18  08:00:00,47.0798357496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.0970410753,0.0,0.0,0.0,15.863942322,29.242365,6.09033263274,0.0,3.20568,2.88465263274
 03/18  10:00:00,47.0831284315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,47.7576936762,0.0,0.0,0.0,15.863942322,29.242365,6.09021361583,0.0,3.20568,2.88453361583
 03/18  12:00:00,47.0665077314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.1138710155,0.0,0.0,0.0,15.863942322,29.242365,6.08864969127,0.0,3.20568,2.88296969127
 03/18  14:00:00,47.1532001548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.1692678938,0.0,0.0,0.0,15.863942322,29.242365,6.08858019941,0.0,3.20568,2.88290019941
 03/18  16:00:00,47.0851999078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.0905001863,0.0,0.0,0.0,15.863942322,29.242365,6.08867104628,0.0,3.20568,2.88299104628
 03/18  18:00:00,47.0778380904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,51.5725963387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.8267765564,0.0,0.0,0.0,15.863942322,29.242365,6.08860149169,0.0,3.20568,2.88292149169
 03/18  21:00:00,55.6908999959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.524346629,0.0,0.0,0.0,15.863942322,29.242365,6.08869226232,0.0,3.20568,2.88301226232
 03/18  23:00:00,56.2089218621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.5031694195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.4928263947,0.0,0.0,0.0,15.863942322,29.242365,6.08862145002,0.0,3.20568,2.88294145002
 03/19  02:00:00,55.4823995219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.4725462039,0.0,0.0,0.0,15.863942322,29.242365,6.08854917893,0.0,3.20568,2.88286917892
 03/19  04:00:00,55.6808967628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.6602520867,0.0,0.0,0.0,15.863942322,29.242365,6.08863688946,0.0,3.20568,2.88295688946
 03/19  06:00:00,55.6694370058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,51.3144636523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.0264177969,0.0,0.0,0.0,15.863942322,29.242365,6.09033472281,0.0,3.20568,2.88465472281
 03/19  09:00:00,47.0451973421,0.0,0.0,0.0,15.863942322,29.242365,6.09021221826,0.0,3.20568,2.88453221826
 03/19  10:00:00,47.0396802346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,47.7288630084,0.0,0.0,0.0,15.863942322,29.242365,6.09033379492,0.0,3.20568,2.88465379492
 03/19  12:00:00,47.0290381295,0.0,0.0,0.0,15.863942322,29.242365,6.09021133045,0.0,3.20568,2.88453133045
 03/19  13:00:00,47.0740353336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  14:00:00,47.0902574422,0.0,0.0,0.0,15.863942322,29.242365,6.08855521717,0.0,3.20568,2.88287521717
 03/19  15:00:00,47.0790063956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,46.9829409166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.9839681752,0.0,0.0,0.0,15.863942322,29.242365,6.08864255244,0.0,3.20568,2.88296255244
 03/19  18:00:00,46.9840381366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,51.4844697379,0.0,0.0,0.0,15.863942322,29.242365,6.08856971749,0.0,3.20568,2.88288971749
 03/19  20:00:00,55.7555631546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.6395373989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.4837406112,0.0,0.0,0.0,15.863942322,29.242365,6.08865703025,0.0,3.20568,2.88297703025
 03/19  23:00:00,56.1788776202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.4809200065,0.0,0.0,0.0,15.863942322,29.242365,6.08858419417,0.0,3.20568,2.88290419417
 03/20  01:00:00,55.4817725279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.4818406354,0.0,0.0,0.0,15.863942322,29.242365,6.09029787133,0.0,3.20568,2.88461787133
 03/20  03:00:00,55.4829102165,0.0,0.0,0.0,15.863942322,29.242365,6.09017164555,0.0,3.20568,2.88449164555
 03/20  04:00:00,55.698917333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  05:00:00,55.6889620199,0.0,0.0,0.0,15.863942322,29.242365,6.09028918295,0.0,3.20568,2.88460918295
 03/20  06:00:00,64.3142190966,7.76411656101,0.00608098360581,0.0,15.863942322,29.818365,198.544438481,192.454275362,3.20568,2.88448311872
 03/20  07:00:00,124.686010336,7.76411656101,0.00190108318353,0.0,80.527626,29.818365,142.8756401,136.7810754,3.20568,2.88888469978
 03/20  08:00:00,165.625818714,7.76411656101,0.00870405859524,0.0,80.527626,75.0917375,115.234164311,82.5062367281,24.0426,8.68532758284
 03/20  09:00:00,165.643436949,7.76411656101,0.00538449447051,0.0,80.527626,75.0917375,116.671602064,72.2366199339,24.0426,20.3923821298
 03/20  10:00:00,169.644347591,7.76411656101,0.00324738642018,0.0,80.527626,79.0911225,110.583265692,58.1113952178,32.0568,20.4150704738
 03/20  11:00:00,170.343684391,7.76411656101,0.0,0.0,80.527626,79.0911225,82.193224467,29.6706312564,32.0568,20.4657932106
 03/20  12:00:00,169.641036473,7.76411656101,0.0,0.0,80.527626,79.0911225,92.8318871337,34.407399899,32.0568,26.3676872347
 03/20  13:00:00,165.66380727,7.76863891751,0.0,0.0,80.527626,75.0917375,105.135771176,62.709448998,16.0284,26.3979221777
 03/20  14:00:00,165.675709708,7.78255253839,0.0,0.0,80.527626,75.0917375,100.387412931,66.8718161236,16.0284,17.4871968078
 03/20  15:00:00,163.664342878,7.79283873821,0.0,0.0,80.527626,73.092045,99.8265119849,76.1955795412,3.20568,20.4252524437
 03/20  16:00:00,163.52468407,7.76411656101,0.0,0.0,80.527626,73.092045,88.6358278028,82.541345944,3.20568,2.88880185882
 03/20  17:00:00,120.249675402,7.76411656101,0.0,0.0,80.527626,29.818365,98.6928670954,89.7297686764,3.20568,5.75741841902
 03/20  18:00:00,120.255607684,7.76411656101,0.0,0.0,80.527626,29.818365,106.333285132,97.355304807,3.20568,5.77230032446
 03/20  19:00:00,124.768319532,7.76411656101,0.0,0.0,80.527626,29.818365,121.458606656,109.590754093,3.20568,8.66217256255
 03/20  20:00:00,129.04740507,7.76411656101,0.0,0.0,80.527626,29.818365,121.616520762,112.633949151,3.20568,5.7768916111
 03/20  21:00:00,55.5905008202,0.0,0.0,0.0,15.863942322,29.242365,8.98280773254,0.0,3.20568,5.77712773254
 03/20  22:00:00,55.4739951539,0.0,0.0,0.0,15.863942322,29.242365,8.96632899301,0.0,3.20568,5.76064899301
 03/20  23:00:00,56.2163435677,0.0,0.0,0.0,15.863942322,29.242365,6.09336450627,0.0,3.20568,2.88768450627
 03/20  24:00:00,55.4847730565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.474841518,0.0,0.0,0.0,15.863942322,29.242365,6.09036417897,0.0,3.20568,2.88468417897
 03/21  02:00:00,55.4603094655,0.0,0.0,0.0,15.863942322,29.242365,6.09023414606,0.0,3.20568,2.88455414606
 03/21  03:00:00,55.4466428007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  04:00:00,56.5013034454,0.0,0.0,0.0,15.863942322,29.242365,6.090347483,0.0,3.20568,2.884667483
 03/21  05:00:00,56.3301512033,0.0,0.0,0.0,15.863942322,29.242365,6.09021770323,0.0,3.20568,2.88453770323
 03/21  06:00:00,65.2983666418,7.76411656101,0.00151804280012,0.0,15.863942322,29.818365,418.855017378,415.629337378,3.20568,0.02
 03/21  07:00:00,125.293311997,7.76411656101,0.0,0.0,80.527626,29.818365,296.842022322,290.747519003,3.20568,2.88882331948
 03/21  08:00:00,166.116028526,7.76411656101,0.00873902794676,0.0,80.527626,75.0917375,228.079461979,192.46213908,24.0426,11.5747228985
 03/21  09:00:00,165.953514846,7.76411656101,0.00424134589579,0.0,80.527626,75.0917375,186.224702734,141.785183883,24.0426,20.3969188508
 03/21  10:00:00,169.777250066,7.76411656101,0.00552946301105,0.0,80.527626,79.0911225,154.69940395,105.144037893,32.0568,17.4985660563
 03/21  11:00:00,170.474929151,7.82872268045,0.0,0.0,80.527626,79.0911225,122.550508579,67.1062130976,32.0568,23.3874954809
 03/21  12:00:00,170.328682734,8.45646277306,0.0,0.0,80.527626,79.0911225,98.4579172548,40.0369758918,32.0568,26.364141363
 03/21  13:00:00,167.088984559,9.21797866984,0.0,0.0,80.527626,75.0917375,71.2297684972,31.7329631613,16.0284,23.4684053359
 03/21  14:00:00,168.104653596,10.2387756452,0.0,0.0,80.527626,75.0917375,62.1074801922,25.6800070843,16.0284,20.3990731078
 03/21  15:00:00,166.454770861,10.6184520126,0.0,0.0,80.527626,73.092045,51.2792930556,27.6492300633,3.20568,20.4243829924
 03/21  16:00:00,163.886242012,8.10059763843,0.0,0.0,80.527626,73.092045,83.7579733084,77.6634321731,3.20568,2.88886113531
 03/21  17:00:00,120.8736117,7.76411656101,0.0,0.0,80.527626,29.818365,219.468796119,213.374319126,3.20568,2.88879699353
 03/21  18:00:00,121.059537186,7.76411656101,0.0,0.0,80.527626,29.818365,194.431468489,185.453888613,3.20568,5.77189987626
 03/21  19:00:00,125.344251276,7.76411656101,0.0,0.0,80.527626,29.818365,202.263059647,190.394133077,3.20568,8.66324657004
 03/21  20:00:00,129.632372966,7.76411656101,0.0,0.0,80.527626,29.818365,218.757395638,206.896537923,3.20568,8.65517771544
 03/21  21:00:00,55.3212092021,0.0,0.0,0.0,15.863942322,29.242365,8.98287592123,0.0,3.20568,5.77719592123
 03/21  22:00:00,55.3721919471,0.0,0.0,0.0,15.863942322,29.242365,6.09572614667,0.0,3.20568,2.89004614667
 03/21  23:00:00,56.1683337575,0.0,0.0,0.0,15.863942322,29.242365,6.09355188709,0.0,3.20568,2.88787188709
 03/21  24:00:00,55.4035708079,0.0,0.0,0.0,15.863942322,29.242365,6.09032713426,0.0,3.20568,2.88464713426
 03/22  01:00:00,55.4047763453,0.0,0.0,0.0,15.863942322,29.242365,6.09019379465,0.0,3.20568,2.88451379465
 03/22  02:00:00,55.3965469113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,59.230888612,1.08829829857,2.75038932473,0.0,15.863942322,29.242365,6.62909322065,0.538790314693,3.20568,2.88462290596
 03/22  04:00:00,60.4804800722,1.45106439809,3.42708922735,0.0,15.863942322,29.242365,7.207396793,1.11706394749,3.20568,2.88465284551
 03/22  05:00:00,61.3647464601,1.81383049761,3.96666801716,0.0,15.863942322,29.242365,5.18453120268,1.95885120268,3.20568,0.02
 03/22  06:00:00,65.7276374119,7.76411656101,0.0011589386348,0.0,15.863942322,29.818365,598.968947748,592.878667773,3.20568,2.88459997487
 03/22  07:00:00,125.678906419,7.76411656101,0.0,0.0,80.527626,29.818365,497.344628299,491.250145451,3.20568,2.88880284815
 03/22  08:00:00,166.478274506,7.76411656101,0.00449819746737,0.0,80.527626,75.0917375,409.602142087,373.985596171,24.0426,11.573945916
 03/22  09:00:00,166.481570263,7.76411656101,0.00171190029244,0.0,80.527626,75.0917375,375.5436435,334.019832546,24.0426,17.481210954
 03/22  10:00:00,170.464473194,7.76411656101,0.00260715961714,0.0,80.527626,79.0911225,355.322265636,302.853433261,32.0568,20.4120323755
 03/22  11:00:00,171.210802785,7.76411656101,0.0,0.0,80.527626,79.0911225,307.284095472,251.839548652,32.0568,23.3877468201
 03/22  12:00:00,170.433869177,7.76411656101,0.0,0.0,80.527626,79.0911225,281.451058183,225.957691425,32.0568,23.4365667578
 03/22  13:00:00,166.445825549,7.76411656101,0.0,0.0,80.527626,75.0917375,258.882912546,216.458856271,16.0284,26.3956562751
 03/22  14:00:00,166.443216953,7.76411656101,0.0,0.0,80.527626,75.0917375,232.917927799,199.400598784,16.0284,17.4889290158
 03/22  15:00:00,164.418543248,7.76411656101,0.0,0.0,80.527626,73.092045,213.047887765,189.418428198,3.20568,20.423779567
 03/22  16:00:00,164.307829424,7.76411656101,0.0,0.0,80.527626,73.092045,184.496226843,175.533096053,3.20568,5.75745078996
 03/22  17:00:00,121.035813193,7.76411656101,0.0,0.0,80.527626,29.818365,191.028528466,184.934302747,3.20568,2.88854571807
 03/22  18:00:00,121.039337191,7.76411656101,0.0,0.0,80.527626,29.818365,205.833796682,196.856083611,3.20568,5.77203307103
 03/22  19:00:00,125.558306503,7.76411656101,0.0,0.0,80.527626,29.818365,230.967331127,219.098769248,3.20568,8.66288187879
 03/22  20:00:00,129.84532234,7.76411656101,0.0,0.0,80.527626,29.818365,254.655599705,245.672572238,3.20568,5.77734746699
 03/22  21:00:00,55.4527522291,0.0,0.0,0.0,15.863942322,29.242365,11.8613485492,0.0,3.20568,8.65566854919
 03/22  22:00:00,55.3507429422,0.0,0.0,0.0,15.863942322,29.242365,6.09612589243,0.0,3.20568,2.89044589243
 03/22  23:00:00,56.1542127671,0.0,0.0,0.0,15.863942322,29.242365,6.09357610432,0.0,3.20568,2.88789610432
 03/22  24:00:00,55.3847857093,0.0,0.0,0.0,15.863942322,29.242365,6.09033864495,0.0,3.20568,2.88465864495
 03/23  01:00:00,55.3875459991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.3807987695,0.0,0.0,0.0,15.863942322,29.242365,6.09019923859,0.0,3.20568,2.88451923859
 03/23  03:00:00,59.0015296288,1.08829829857,2.53487137914,0.0,15.863942322,29.242365,3.91889668952,0.693216689521,3.20568,0.02
 03/23  04:00:00,60.2276954923,1.45106439809,3.18778616517,0.0,15.863942322,29.242365,7.29734932216,1.20704382563,3.20568,2.88462549653
 03/23  05:00:00,61.1562721277,1.81383049761,3.76994859042,0.0,15.863942322,29.242365,8.09098566434,2.00065544645,3.20568,2.88465021789
 03/23  06:00:00,65.7312816729,7.76411656101,0.0029569945712,0.0,15.863942322,29.818365,563.229489455,560.003809455,3.20568,0.02
 03/23  07:00:00,125.662419384,7.76411656101,0.0,0.0,80.527626,29.818365,454.931323926,445.968331839,3.20568,5.75731208708
 03/23  08:00:00,166.467885484,7.76411656101,0.00747064649159,0.0,80.527626,75.0917375,352.372269016,319.643846346,24.0426,8.68582267019
 03/23  09:00:00,166.463262536,7.76411656101,0.00294450011223,0.0,80.527626,75.0917375,297.153459793,252.716967277,24.0426,20.3938925166
 03/23  10:00:00,170.457390125,7.76411656101,0.00378067935054,0.0,80.527626,79.0911225,249.359566918,199.804929398,32.0568,17.4978375204
 03/23  11:00:00,171.203692564,7.76411656101,0.0,0.0,80.527626,79.0911225,209.868633363,154.42614449,32.0568,23.3856888722
 03/23  12:00:00,170.186223807,7.85269086775,0.0,0.0,80.527626,79.0911225,178.021999812,122.528757286,32.0568,23.4364425259
 03/23  13:00:00,166.489273472,8.36837448031,0.0,0.0,80.527626,75.0917375,159.389771531,116.965039187,16.0284,26.3963323432
 03/23  14:00:00,166.665804248,8.72214785521,0.0,0.0,80.527626,75.0917375,122.74183776,86.3146174685,16.0284,20.3988202916
 03/23  15:00:00,164.832721393,8.955015958,0.0,0.0,80.527626,73.092045,103.23463846,79.6052868039,3.20568,20.4236716557
 03/23  16:00:00,163.757780165,8.04000503564,0.0,0.0,80.527626,73.092045,66.9702214587,60.8760269655,3.20568,2.88851449325
 03/23  17:00:00,120.183126019,7.76411656101,0.0,0.0,80.527626,29.818365,60.7391123492,54.6449889516,3.20568,2.88844339759
 03/23  18:00:00,120.18843041,7.76411656101,0.0,0.0,80.527626,29.818365,70.2583602156,61.2807424271,3.20568,5.77193778849
 03/23  19:00:00,124.736512574,7.76411656101,0.0,0.0,80.527626,29.818365,104.173444389,92.3058354657,3.20568,8.66192892365
 03/23  20:00:00,129.073184259,7.76411656101,0.0,0.0,80.527626,29.818365,130.258702506,121.276080138,3.20568,5.77694236801
 03/23  21:00:00,55.5324409281,0.0,0.0,0.0,15.863942322,29.242365,11.8616604668,0.0,3.20568,8.65598046677
 03/23  22:00:00,55.4139153096,0.0,0.0,0.0,15.863942322,29.242365,6.09580392146,0.0,3.20568,2.89012392146
 03/23  23:00:00,56.1971459685,0.0,0.0,0.0,15.863942322,29.242365,6.0935056637,0.0,3.20568,2.8878256637
 03/23  24:00:00,55.4393043518,0.0,0.0,0.0,15.863942322,29.242365,6.09011891857,0.0,3.20568,2.88443891857
 03/24  01:00:00,55.4293915577,0.0,0.0,0.0,15.863942322,29.242365,6.09021948661,0.0,3.20568,2.88453948661
 03/24  02:00:00,55.4260340216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.419293784,0.0,0.0,0.0,15.863942322,29.242365,6.09032008275,0.0,3.20568,2.88464008275
 03/24  04:00:00,56.4615247082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  05:00:00,56.284463216,0.0,0.0,0.0,15.863942322,29.242365,6.09017890451,0.0,3.20568,2.88449890451
 03/24  06:00:00,65.6312474225,7.76411656101,0.00162461429415,0.0,15.863942322,29.818365,461.124163553,455.033883815,3.20568,2.88459973845
 03/24  07:00:00,124.097978381,7.76411656101,0.000862753109446,0.0,80.527626,29.818365,344.671511164,338.577088579,3.20568,2.88874258431
 03/24  08:00:00,166.437805865,7.76411656101,0.00645007216161,0.0,80.527626,75.0917375,263.580106416,227.96410034,24.0426,11.573406076
 03/24  09:00:00,166.023822749,7.76411656101,0.00379524817924,0.0,80.527626,75.0917375,183.278795474,141.759614853,24.0426,17.4765806212
 03/24  10:00:00,169.653240687,7.76411656101,0.00487851306126,0.0,80.527626,79.0911225,133.079929157,80.611388855,32.0568,20.4117403022
 03/24  11:00:00,170.305460427,7.76632241189,0.0,0.0,80.527626,79.0911225,90.1278130489,37.6085715532,32.0568,20.4624414957
 03/24  12:00:00,169.82115587,8.00779552856,0.0,0.0,80.527626,79.0911225,76.4513194019,18.0329453055,32.0568,26.3615740964
 03/24  13:00:00,168.19069721,8.55030356322,1.78805953397,0.0,80.527626,75.0917375,59.5452369018,17.124961247,16.0284,26.3918756548
 03/24  14:00:00,170.528706875,9.09396739939,3.56774005693,0.0,80.527626,75.0917375,46.9369446734,13.4265835749,16.0284,17.4819610985
 03/24  15:00:00,168.510373084,9.08907153693,3.57634152096,0.0,80.527626,73.092045,40.2222011599,16.5954821193,3.20568,20.4210390406
 03/24  16:00:00,166.328060834,7.82359367941,2.77736722651,0.0,80.527626,73.092045,22.8123939783,16.7181590245,3.20568,2.88855495381
 03/24  17:00:00,122.980826829,7.76411656101,2.77167778642,0.0,80.527626,29.818365,23.1610705658,17.0666827767,3.20568,2.88870778907
