Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  18:00:00,122.362180451,7.76411656101,2.15789954822,0.0,80.527626,29.818365,27.557540228,18.5798245726,3.20568,5.77203565536
 03/24  19:00:00,124.56890208,7.76411656101,0.0927850260983,0.0,80.527626,29.818365,48.7921348457,36.9232008196,3.20568,8.66325402617
 03/24  20:00:00,128.789785425,7.76411656101,0.0,0.0,80.527626,29.818365,81.1411854782,69.2803980093,3.20568,8.65510746887
 03/24  21:00:00,55.4263071246,0.0,0.0,0.0,15.863942322,29.242365,8.98275823889,0.0,3.20568,5.77707823889
 03/24  22:00:00,55.4654794949,0.0,0.0,0.0,15.863942322,29.242365,6.09569930672,0.0,3.20568,2.89001930672
 03/24  23:00:00,56.2247466852,0.0,0.0,0.0,15.863942322,29.242365,6.09352550449,0.0,3.20568,2.88784550449
 03/24  24:00:00,55.4853808521,0.0,0.0,0.0,15.863942322,29.242365,6.09030751076,0.0,3.20568,2.88462751076
 03/25  01:00:00,55.4841065044,0.0,0.0,0.0,15.863942322,29.242365,6.08856304477,0.0,3.20568,2.88288304477
 03/25  02:00:00,55.4750293642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.4655567783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.6719990227,0.0,0.0,0.0,15.863942322,29.242365,6.08862837336,0.0,3.20568,2.88294837336
 03/25  05:00:00,55.65365937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.6641868755,0.0,0.0,0.0,15.863942322,29.242365,6.08853485202,0.0,3.20568,2.88285485202
 03/25  07:00:00,49.8823042893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.0261481885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.0599080826,0.0,0.0,0.0,15.863942322,29.242365,6.09010763019,0.0,3.20568,2.88442763019
 03/25  10:00:00,47.0696109499,0.0,0.0,0.0,15.863942322,29.242365,6.09020422288,0.0,3.20568,2.88452422288
 03/25  11:00:00,47.7593683538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  12:00:00,47.0582873811,0.0,0.0,0.0,15.863942322,29.242365,6.09030072569,0.0,3.20568,2.88462072569
 03/25  13:00:00,47.0921604797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.0949643784,0.0,0.0,0.0,15.863942322,29.242365,6.08855176067,0.0,3.20568,2.88287176067
 03/25  15:00:00,47.084240136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,46.9811802381,0.0,0.0,0.0,15.863942322,29.242365,6.08861653621,0.0,3.20568,2.88293653621
 03/25  17:00:00,46.9691327808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,46.9670827143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,51.4615854926,0.0,0.0,0.0,15.863942322,29.242365,6.08852270263,0.0,3.20568,2.88284270263
 03/25  20:00:00,55.7236340848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.6022016093,0.0,0.0,0.0,15.863942322,29.242365,6.08858753582,0.0,3.20568,2.88290753582
 03/25  22:00:00,55.4442376807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.159466975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.4332945897,0.0,0.0,0.0,15.863942322,29.242365,6.08865226561,0.0,3.20568,2.88297226561
 03/26  01:00:00,55.4237764021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4173504072,0.0,0.0,0.0,15.863942322,29.242365,6.08855504506,0.0,3.20568,2.88287504506
 03/26  03:00:00,55.4108440013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6227330356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.6122140023,0.0,0.0,0.0,15.863942322,29.242365,6.08861630269,0.0,3.20568,2.88293630269
 03/26  06:00:00,55.6274534188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,49.8463626557,0.0,0.0,0.0,15.863942322,29.242365,6.08851900718,0.0,3.20568,2.88283900718
 03/26  08:00:00,46.983765944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,46.9969144094,0.0,0.0,0.0,15.863942322,29.242365,6.09018694129,0.0,3.20568,2.88450694129
 03/26  10:00:00,46.9894384502,0.0,0.0,0.0,15.863942322,29.242365,6.09027896203,0.0,3.20568,2.88459896203
 03/26  11:00:00,47.6982443536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.0153861313,0.0,0.0,0.0,15.863942322,29.242365,6.09012999303,0.0,3.20568,2.88444999303
 03/26  13:00:00,47.0795104532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.101973075,0.0,0.0,0.0,15.863942322,29.242365,6.08855968579,0.0,3.20568,2.88287968579
 03/26  15:00:00,47.100713099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.008918402,0.0,0.0,0.0,15.863942322,29.242365,6.08862052338,0.0,3.20568,2.88294052338
 03/26  17:00:00,46.9922312976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,46.9546826005,0.0,0.0,0.0,15.863942322,29.242365,6.08852300195,0.0,3.20568,2.88284300195
 03/26  19:00:00,51.4280963315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.6834039022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.5573028215,0.0,0.0,0.0,15.863942322,29.242365,6.08858385125,0.0,3.20568,2.88290385125
 03/26  22:00:00,55.3946142833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1194874126,0.0,0.0,0.0,15.863942322,29.242365,6.08864459337,0.0,3.20568,2.88296459337
 03/26  24:00:00,55.3769875314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.3725541608,0.0,0.0,0.0,15.863942322,29.242365,6.09030089438,0.0,3.20568,2.88462089438
 03/27  02:00:00,55.3668383921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,59.1942525034,1.08829829857,2.74018995715,0.0,15.863942322,29.242365,7.58232862981,1.4921810812,3.20568,2.8844675486
 03/27  04:00:00,59.2837818055,1.08829829857,2.61783617579,0.0,15.863942322,29.242365,4.84938540857,1.62370540857,3.20568,0.02
 03/27  05:00:00,60.3669979391,1.45106439809,3.35234013026,0.0,15.863942322,29.242365,8.57752106741,2.48728614602,3.20568,2.88455492139
 03/27  06:00:00,65.6237923179,7.76411656101,0.00541092928239,0.0,15.863942322,29.818365,556.093001923,550.002920123,3.20568,2.88440180048
 03/27  07:00:00,124.232325246,7.76411656101,0.000912919669289,0.0,80.527626,29.818365,412.371053183,406.276627909,3.20568,2.88874527453
 03/27  08:00:00,166.484757296,7.76411656101,0.00691515377928,0.0,80.527626,75.0917375,331.800682414,296.185323578,24.0426,11.5727588368
 03/27  09:00:00,166.476727652,7.76411656101,0.00298552918123,0.0,80.527626,75.0917375,284.747271669,243.23035028,24.0426,17.4743213893
 03/27  10:00:00,170.468547379,7.76411656101,0.00176816296639,0.0,80.527626,79.0911225,271.13975725,218.67367,32.0568,20.4092872504
 03/27  11:00:00,171.21544377,7.76411656101,0.0,0.0,80.527626,79.0911225,227.601033498,175.083361245,32.0568,20.4608722525
 03/27  12:00:00,170.283278875,7.76411656101,0.0,0.0,80.527626,79.0911225,208.32350086,149.909026883,32.0568,26.357673977
 03/27  13:00:00,166.12169448,7.76411656101,0.0,0.0,80.527626,75.0917375,191.865348488,152.376063686,16.0284,23.460884802
 03/27  14:00:00,165.993712993,7.76411656101,0.0,0.0,80.527626,75.0917375,176.234099111,139.810280486,16.0284,20.3954186251
 03/27  15:00:00,163.929208723,7.76411656101,0.0,0.0,80.527626,73.092045,164.898714542,141.273939535,3.20568,20.4190950068
 03/27  16:00:00,163.758247636,7.76411656101,0.0,0.0,80.527626,73.092045,137.693295362,131.598985202,3.20568,2.88863016004
 03/27  17:00:00,120.442927352,7.76411656101,0.0,0.0,80.527626,29.818365,140.865002059,134.770780536,3.20568,2.88854152229
 03/27  18:00:00,120.44370339,7.76411656101,0.0,0.0,80.527626,29.818365,150.170003779,141.192452508,3.20568,5.77187127168
 03/27  19:00:00,125.007840359,7.76411656101,0.0,0.0,80.527626,29.818365,170.569590307,158.70142762,3.20568,8.66248268772
 03/27  20:00:00,129.380944822,7.76411656101,0.0,0.0,80.527626,29.818365,184.860139677,175.877688028,3.20568,5.77677164956
 03/27  21:00:00,55.5123599771,0.0,0.0,0.0,15.863942322,29.242365,11.8610997092,0.0,3.20568,8.65541970917
 03/27  22:00:00,55.3936391372,0.0,0.0,0.0,15.863942322,29.242365,6.09576203156,0.0,3.20568,2.89008203156
 03/27  23:00:00,56.173673846,0.0,0.0,0.0,15.863942322,29.242365,6.09334095267,0.0,3.20568,2.88766095267
 03/27  24:00:00,55.4049698041,0.0,0.0,0.0,15.863942322,29.242365,6.0902811276,0.0,3.20568,2.8846011276
 03/28  01:00:00,55.4021035058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  02:00:00,55.3942345287,0.0,0.0,0.0,15.863942322,29.242365,6.09012200965,0.0,3.20568,2.88444200965
 03/28  03:00:00,55.3866210285,0.0,0.0,0.0,15.863942322,29.242365,6.09020473518,0.0,3.20568,2.88452473518
 03/28  04:00:00,56.4425162242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,62.3166037929,1.81383049761,4.22745598088,0.0,15.863942322,29.242365,7.80295643087,1.71266771819,3.20568,2.88460871268
 03/28  06:00:00,65.9642077188,7.76411656101,0.00231677012873,0.0,15.863942322,29.818365,545.177474033,541.951794033,3.20568,0.02
 03/28  07:00:00,124.215146877,7.76411656101,0.000834733678114,0.0,80.527626,29.818365,447.584453436,438.621674726,3.20568,5.75709871026
 03/28  08:00:00,166.472441912,7.76411656101,0.00960562762317,0.0,80.527626,75.0917375,336.19218359,303.465352782,24.0426,8.68423080819
 03/28  09:00:00,166.481210915,7.76411656101,0.00559323267833,0.0,80.527626,75.0917375,262.263096074,217.829577348,24.0426,20.390918726
 03/28  10:00:00,170.195958545,7.76411656101,0.00470487701776,0.0,80.527626,79.0911225,201.540962197,151.991155229,32.0568,17.4930069677
 03/28  11:00:00,170.515319756,7.76411656101,0.0,0.0,80.527626,79.0911225,143.347977349,87.910687807,32.0568,23.3804895422
 03/28  12:00:00,169.861532201,7.95706621511,0.0,0.0,80.527626,79.0911225,122.462260584,66.9758703407,32.0568,23.429590243
 03/28  13:00:00,166.428106438,8.54142790169,0.0,0.0,80.527626,75.0917375,108.668050611,66.253817373,16.0284,26.3858332382
 03/28  14:00:00,166.871179486,9.02135421725,0.0,0.0,80.527626,75.0917375,72.5225456341,39.009666734,16.0284,17.4844789001
 03/28  15:00:00,165.181905829,9.3580995034,0.0,0.0,80.527626,73.092045,57.5628080337,33.9401161836,3.20568,20.4170118502
 03/28  16:00:00,163.697323208,7.99845773685,0.0,0.0,80.527626,73.092045,38.6675161305,32.5731822142,3.20568,2.88865391626
 03/28  17:00:00,120.178515788,7.76411656101,0.0,0.0,80.527626,29.818365,41.4132116223,32.450512845,3.20568,5.75701877737
 03/28  18:00:00,120.17989668,7.76411656101,0.0,0.0,80.527626,29.818365,42.0902959989,33.1131119055,3.20568,5.77150409337
 03/28  19:00:00,123.039124556,7.76411656101,0.0,0.0,80.527626,29.818365,46.364435169,37.3771621523,3.20568,5.7815930167
 03/28  20:00:00,128.758697368,7.76411656101,0.0,0.0,80.527626,29.818365,58.7865216277,46.925744515,3.20568,8.65509711266
 03/28  21:00:00,55.4335356871,0.0,0.0,0.0,15.863942322,29.242365,8.9823542767,0.0,3.20568,5.7766742767
 03/28  22:00:00,55.4667397872,0.0,0.0,0.0,15.863942322,29.242365,8.96611886143,0.0,3.20568,5.76043886143
 03/28  23:00:00,56.2327934282,0.0,0.0,0.0,15.863942322,29.242365,6.09353134262,0.0,3.20568,2.88785134262
 03/28  24:00:00,55.4984755282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.5001980362,0.0,0.0,0.0,15.863942322,29.242365,6.09021746348,0.0,3.20568,2.88453746348
 03/29  02:00:00,55.4966716199,0.0,0.0,0.0,15.863942322,29.242365,6.0900557688,0.0,3.20568,2.8843757688
 03/29  03:00:00,55.5013870309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.7096030742,0.0,0.0,0.0,15.863942322,29.242365,6.09013392281,0.0,3.20568,2.88445392281
 03/29  05:00:00,55.6868400175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,64.2652453089,7.76411656101,0.0,0.0,15.863942322,29.818365,217.324676898,211.234464812,3.20568,2.88453208584
 03/29  07:00:00,123.219106857,7.76411656101,0.00130160416665,0.0,80.527626,29.818365,152.801455462,146.707338645,3.20568,2.88843681649
 03/29  08:00:00,165.598528517,7.76411656101,0.0119981462707,0.0,80.527626,75.0917375,115.100454767,79.4853499089,24.0426,11.5725048584
 03/29  09:00:00,167.056114718,7.78500598958,1.41580780864,0.0,80.527626,75.0917375,68.9292049822,27.4102692589,24.0426,17.4763357233
 03/29  10:00:00,177.854839986,7.9343130221,7.9991284187,0.0,80.527626,79.0911225,59.4438475153,6.97981369606,32.0568,20.4072338192
 03/29  11:00:00,184.381392523,8.55706544783,13.1243680811,0.0,80.527626,79.0911225,52.5297267962,0.0127693411613,32.0568,20.4601574551
 03/29  12:00:00,192.344997557,9.5141300966,20.7948509378,0.0,80.527626,79.0911225,58.411282989,0.0,32.0568,26.354482989
 03/29  13:00:00,196.870892862,11.0965598776,27.6934095658,0.0,80.527626,75.0917375,39.5057016807,0.0205523042827,16.0284,23.4567493765
 03/29  14:00:00,205.326700082,11.8043362425,35.4109952138,0.0,80.527626,75.0917375,36.4206650801,0.0,16.0284,20.3922650801
 03/29  15:00:00,214.180916472,13.670383298,44.3898633278,0.0,80.527626,73.092045,23.642626999,0.0189622826249,3.20568,20.4179847164
 03/29  16:00:00,203.623950387,10.48887513,37.1284466515,0.0,80.527626,73.092045,6.1093308888,0.0150154708021,3.20568,2.888635418
 03/29  17:00:00,149.567610764,8.60273955625,28.2518074874,0.0,80.527626,29.818365,6.09421725617,0.0,3.20568,2.88853725617
 03/29  18:00:00,145.846067046,8.16232234429,24.9797531864,0.0,80.527626,29.818365,8.97744590822,0.0,3.20568,5.77176590822
 03/29  19:00:00,147.01784021,7.90852148098,23.2773327632,0.0,80.527626,29.818365,11.8678607252,0.0,3.20568,8.66218072516
 03/29  20:00:00,152.133361297,7.78113444527,22.8203963558,0.0,80.527626,29.818365,8.98222206924,0.0,3.20568,5.77654206924
 03/29  21:00:00,55.8744836453,0.0,0.0,0.0,15.863942322,29.242365,11.8608390049,0.0,3.20568,8.65515900495
 03/29  22:00:00,55.6854616312,0.0,0.0,0.0,15.863942322,29.242365,6.09564061641,0.0,3.20568,2.88996061641
 03/29  23:00:00,56.4246436481,0.0,0.0,0.0,15.863942322,29.242365,6.09322076005,0.0,3.20568,2.88754076005
 03/29  24:00:00,55.7030096393,0.0,0.0,0.0,15.863942322,29.242365,6.09016566627,0.0,3.20568,2.88448566627
 03/30  01:00:00,55.6743469904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.6384058022,0.0,0.0,0.0,15.863942322,29.242365,6.09023711297,0.0,3.20568,2.88455711297
 03/30  03:00:00,55.6016367383,0.0,0.0,0.0,15.863942322,29.242365,6.09007124791,0.0,3.20568,2.88439124791
 03/30  04:00:00,55.7880905297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,55.7552159564,0.0,0.0,0.0,15.863942322,29.242365,6.09014469539,0.0,3.20568,2.88446469539
 03/30  06:00:00,64.1870048907,7.76411656101,0.00343150828934,0.0,15.863942322,29.818365,176.435191171,173.209511171,3.20568,0.02
 03/30  07:00:00,121.858325437,7.76411656101,0.0,0.0,80.527626,29.818365,177.779123707,168.81647294,3.20568,5.75697076752
 03/30  08:00:00,165.714334313,7.76411656101,0.00510840159633,0.0,80.527626,75.0917375,160.900639178,128.174012185,24.0426,8.68402699353
 03/30  09:00:00,165.778410257,7.85226434311,0.00434289040448,0.0,80.527626,75.0917375,133.322689546,88.8883605281,24.0426,20.3917290183
 03/30  10:00:00,169.98725523,8.10475855901,0.00603182540385,0.0,80.527626,79.0911225,96.3000837291,46.7535329163,32.0568,17.4897508128
 03/30  11:00:00,171.486752583,8.9096352968,0.0,0.0,80.527626,79.0911225,62.3244855135,6.88620259978,32.0568,23.3814829137
 03/30  12:00:00,176.498434074,10.1747860955,4.43524499281,0.0,80.527626,79.0911225,55.4836059434,0.0,32.0568,23.4268059434
 03/30  13:00:00,178.90163269,11.2563083788,9.70994952658,0.0,80.527626,75.0917375,46.3304648454,3.91522990598,16.0284,26.3868349394
 03/30  14:00:00,183.957829338,12.2623089968,13.7581765664,0.0,80.527626,75.0917375,36.1145767997,2.60697951133,16.0284,17.4791972883
 03/30  15:00:00,183.402816887,12.4904730262,14.9950387526,0.0,80.527626,73.092045,28.6765130796,5.05482686836,3.20568,20.4160062113
 03/30  16:00:00,173.82392694,9.43984377718,8.59227340926,0.0,80.527626,73.092045,12.5402685552,6.44625814965,3.20568,2.88833040553
 03/30  17:00:00,126.907302187,7.93594243481,6.4674683063,0.0,80.527626,29.818365,13.8947172785,7.80036671743,3.20568,2.8886705611
 03/30  18:00:00,125.894359568,7.76990492528,5.62738706872,0.0,80.527626,29.818365,18.8522434804,9.87532006901,3.20568,5.77124341139
 03/30  19:00:00,127.793594016,7.76411656101,4.44958730574,0.0,80.527626,29.818365,24.7281656581,12.8608460877,3.20568,8.6616395704
 03/30  20:00:00,131.76992896,7.76411656101,2.7490074446,0.0,80.527626,29.818365,25.7436668021,16.7613397811,3.20568,5.77664702103
 03/30  21:00:00,55.6754832335,0.0,0.0,0.0,15.863942322,29.242365,11.8609527551,0.0,3.20568,8.65527275507
 03/30  22:00:00,55.5422811765,0.0,0.0,0.0,15.863942322,29.242365,6.09562918613,0.0,3.20568,2.88994918613
 03/30  23:00:00,56.2752083117,0.0,0.0,0.0,15.863942322,29.242365,6.09333330742,0.0,3.20568,2.88765330742
 03/30  24:00:00,55.5455842673,0.0,0.0,0.0,15.863942322,29.242365,6.09020536089,0.0,3.20568,2.88452536089
 03/31  01:00:00,55.5267524024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.5109767077,0.0,0.0,0.0,15.863942322,29.242365,6.09027292284,0.0,3.20568,2.88459292284
 03/31  03:00:00,55.4929026924,0.0,0.0,0.0,15.863942322,29.242365,6.09010264909,0.0,3.20568,2.88442264909
 03/31  04:00:00,56.5357097317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  05:00:00,56.3650723595,0.0,0.0,0.0,15.863942322,29.242365,6.0901712009,0.0,3.20568,2.8844912009
 03/31  06:00:00,64.9037898164,7.76411656101,0.0,0.0,15.863942322,29.818365,303.479173677,297.388933932,3.20568,2.88455974433
 03/31  07:00:00,122.122955378,7.76411656101,0.00118163222512,0.0,80.527626,29.818365,238.590740478,232.496694824,3.20568,2.88836565461
 03/31  08:00:00,165.80781004,7.76411656101,0.00544419506413,0.0,80.527626,75.0917375,180.611203247,147.885209206,24.0426,8.68339404175
 03/31  09:00:00,165.68037136,7.76411656101,0.00407703193743,0.0,80.527626,75.0917375,141.310874843,96.8817727146,24.0426,20.3865021286
 03/31  10:00:00,169.626224115,7.76411656101,0.00237851873052,0.0,80.527626,79.0911225,120.655082543,71.1064579936,32.0568,17.4918245494
 03/31  11:00:00,170.315446789,7.76414992718,0.0,0.0,80.527626,79.0911225,98.7699589439,43.3357005067,32.0568,23.3774584372
 03/31  12:00:00,169.610053749,7.7764310875,0.0,0.0,80.527626,79.0911225,90.0038050011,34.5218235275,32.0568,23.4251814736
 03/31  13:00:00,165.66118758,7.79045080637,0.0,0.0,80.527626,75.0917375,103.303005483,60.8917236663,16.0284,26.3828818169
 03/31  14:00:00,165.701787601,7.79581893712,0.0,0.0,80.527626,75.0917375,113.84470631,80.3361167212,16.0284,17.4801895885
 03/31  15:00:00,163.696184527,7.79184279753,0.0,0.0,80.527626,73.092045,118.769100911,95.1466703936,3.20568,20.4167505177
 03/31  16:00:00,163.556464132,7.76411656101,0.0,0.0,80.527626,73.092045,99.3118918093,93.2176853211,3.20568,2.88852648828
 03/31  17:00:00,120.280570383,7.76411656101,0.0,0.0,80.527626,29.818365,103.716925034,97.6228277744,3.20568,2.88841725993
 03/31  18:00:00,120.305053117,7.76411656101,0.0,0.0,80.527626,29.818365,121.633432267,112.656176223,3.20568,5.77157604382
 03/31  19:00:00,123.173159222,7.76411656101,0.0,0.0,80.527626,29.818365,129.282806099,117.41506441,3.20568,8.66206168883
 03/31  20:00:00,128.900197561,7.76411656101,0.0,0.0,80.527626,29.818365,135.152027826,123.292615274,3.20568,8.65373255273
 03/31  21:00:00,55.4258746674,0.0,0.0,0.0,15.863942322,29.242365,8.98166186711,0.0,3.20568,5.77598186711
 03/31  22:00:00,55.4580293748,0.0,0.0,0.0,15.863942322,29.242365,6.0957578833,0.0,3.20568,2.8900778833
 03/31  23:00:00,56.2130604972,0.0,0.0,0.0,15.863942322,29.242365,6.09346253142,0.0,3.20568,2.88778253142
 03/31  24:00:00,55.4756085241,0.0,0.0,0.0,15.863942322,29.242365,6.09009818996,0.0,3.20568,2.88441818996
 04/01  01:00:00,55.4665558313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.4577533421,0.0,0.0,0.0,15.863942322,29.242365,6.08858237374,0.0,3.20568,2.88290237374
 04/01  03:00:00,55.4507664136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.6586981508,0.0,0.0,0.0,15.863942322,29.242365,6.08861815394,0.0,3.20568,2.88293815394
 04/01  05:00:00,55.6364395418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.6447185804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,48.4390090488,0.0,0.0,0.0,15.863942322,29.242365,6.08849715577,0.0,3.20568,2.88281715577
 04/01  08:00:00,47.0386013222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.0744968445,0.0,0.0,0.0,15.863942322,29.242365,6.08970277405,0.0,3.20568,2.88402277405
 04/01  10:00:00,47.0825899478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.7630134847,0.0,0.0,0.0,15.863942322,29.242365,6.09008633214,0.0,3.20568,2.88440633214
 04/01  12:00:00,47.0603149687,0.0,0.0,0.0,15.863942322,29.242365,6.09015013336,0.0,3.20568,2.88447013336
 04/01  13:00:00,47.1163950988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.1397132234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.1199365552,0.0,0.0,0.0,15.863942322,29.242365,6.08855004315,0.0,3.20568,2.88287004315
 04/01  16:00:00,47.0191499102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,47.0259037745,0.0,0.0,0.0,15.863942322,29.242365,6.08858536175,0.0,3.20568,2.88290536175
 04/01  18:00:00,47.0201494261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,50.0764920433,0.0,0.0,0.0,15.863942322,29.242365,5.51257219639,0.0,3.20568,2.30689219639
 04/01  20:00:00,55.7665087851,0.0,0.0,0.0,15.863942322,29.242365,3.80122347588,0.0,3.20568,0.595543475883
 04/01  21:00:00,55.6418448438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.4706127682,0.0,0.0,0.0,15.863942322,29.242365,6.08849946513,0.0,3.20568,2.88281946513
 04/01  23:00:00,56.1663294865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.4373932315,0.0,0.0,0.0,15.863942322,29.242365,6.0885348297,0.0,3.20568,2.8828548297
 04/02  01:00:00,55.4343081506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.4227387025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.4130658014,0.0,0.0,0.0,15.863942322,29.242365,6.08856507416,0.0,3.20568,2.88288507416
 04/02  04:00:00,55.6124496271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.5836589316,0.0,0.0,0.0,15.863942322,29.242365,6.08859633478,0.0,3.20568,2.88291633478
 04/02  06:00:00,55.5882362479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,48.3756073249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,46.9721192653,0.0,0.0,0.0,15.863942322,29.242365,6.09018856739,0.0,3.20568,2.88450856739
 04/02  09:00:00,47.013021211,0.0,0.0,0.0,15.863942322,29.242365,6.09024723574,0.0,3.20568,2.88456723574
 04/02  10:00:00,47.0265744397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.7450866568,0.0,0.0,0.0,15.863942322,29.242365,6.09006836027,0.0,3.20568,2.88438836027
 04/02  12:00:00,47.0389027912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  13:00:00,47.0948451127,0.0,0.0,0.0,15.863942322,29.242365,6.0901272219,0.0,3.20568,2.8844472219
 04/02  14:00:00,47.1264302418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.1313764518,0.0,0.0,0.0,15.863942322,29.242365,6.08853785867,0.0,3.20568,2.88285785867
 04/02  16:00:00,47.0495299826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,47.0535619073,0.0,0.0,0.0,15.863942322,29.242365,6.08856868125,0.0,3.20568,2.88288868125
 04/02  18:00:00,47.0474063569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  19:00:00,50.1089483736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.7934133317,0.0,0.0,0.0,15.863942322,29.242365,6.08859947153,0.0,3.20568,2.88291947153
 04/02  21:00:00,55.6545580972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.4789104781,0.0,0.0,0.0,15.863942322,29.242365,6.08847400814,0.0,3.20568,2.88279400814
 04/02  23:00:00,56.1802015715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.4369429652,0.0,0.0,0.0,15.863942322,29.242365,6.08850492569,0.0,3.20568,2.88282492569
 04/03  01:00:00,55.4194523361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.4073578731,0.0,0.0,0.0,15.863942322,29.242365,6.09011145149,0.0,3.20568,2.88443145149
 04/03  03:00:00,55.3935370392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.5998115361,0.0,0.0,0.0,15.863942322,29.242365,6.09016500049,0.0,3.20568,2.88448500049
 04/03  05:00:00,55.5799235767,0.0,0.0,0.0,15.863942322,29.242365,6.09021859731,0.0,3.20568,2.88453859731
 04/03  06:00:00,65.411822811,7.76411656101,0.00260664455583,0.0,15.863942322,29.818365,521.24867527,518.02299527,3.20568,0.02
 04/03  07:00:00,122.707324831,7.76411656101,0.000944232953509,0.0,80.527626,29.818365,381.738546977,375.644460771,3.20568,2.88840620582
 04/03  08:00:00,166.455481379,7.76411656101,0.0104456646434,0.0,80.527626,75.0917375,275.778734249,240.164608352,24.0426,11.5715258971
 04/03  09:00:00,166.038167011,7.76411656101,0.00370340670175,0.0,80.527626,75.0917375,181.751509805,140.234259588,24.0426,17.4746502165
 04/03  10:00:00,169.677491729,7.76411656101,0.00480431932382,0.0,80.527626,79.0911225,137.171734146,84.7139084696,32.0568,20.4010256762
 04/03  11:00:00,170.312536396,7.76411656101,0.0,0.0,80.527626,79.0911225,78.1219111024,25.6117589615,32.0568,20.4533521409
 04/03  12:00:00,172.026672261,8.03983662609,2.14741865985,0.0,80.527626,79.0911225,59.9816001249,2.00340818556,32.0568,25.9213919393
 04/03  13:00:00,173.117664096,8.32431095745,6.89042786323,0.0,80.527626,75.0917375,46.8575808726,6.95297869002,16.0284,23.8762021825
 04/03  14:00:00,177.469922168,8.89099619322,10.6545131361,0.0,80.527626,75.0917375,35.7477939782,2.23693702354,16.0284,17.4824569547
 04/03  15:00:00,180.711118503,9.59874926691,15.1860438348,0.0,80.527626,73.092045,24.5786358223,0.960388120735,3.20568,20.4125677015
 04/03  16:00:00,178.679961897,8.15100352475,14.693303345,0.0,80.527626,73.092045,6.1087785147,0.0145442445341,3.20568,2.88855427017
 04/03  17:00:00,134.05596269,7.76411656101,13.728807019,0.0,80.527626,29.818365,8.96245477963,0.0,3.20568,5.75677477963
 04/03  18:00:00,132.488052049,7.76411656101,12.1740996273,0.0,80.527626,29.818365,8.97656469134,0.0,3.20568,5.77088469134
 04/03  19:00:00,133.007456285,7.76411656101,9.61353901545,0.0,80.527626,29.818365,11.6810303543,2.6946531752,3.20568,5.78069717912
 04/03  20:00:00,135.298825518,7.76411656101,6.24678703693,0.0,80.527626,29.818365,21.3590687326,9.49987201633,3.20568,8.65351671631
 04/03  21:00:00,55.6741176003,0.0,0.0,0.0,15.863942322,29.242365,8.98213183986,0.0,3.20568,5.77645183986
 04/03  22:00:00,55.5329658245,0.0,0.0,0.0,15.863942322,29.242365,6.09550490093,0.0,3.20568,2.88982490093
 04/03  23:00:00,56.2612177928,0.0,0.0,0.0,15.863942322,29.242365,6.09333215114,0.0,3.20568,2.88765215114
 04/03  24:00:00,55.529514695,0.0,0.0,0.0,15.863942322,29.242365,6.0901396051,0.0,3.20568,2.8844596051
 04/04  01:00:00,55.523306952,0.0,0.0,0.0,15.863942322,29.242365,6.09018821959,0.0,3.20568,2.88450821959
 04/04  02:00:00,55.5137701661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.5030629585,0.0,0.0,0.0,15.863942322,29.242365,6.08999995516,0.0,3.20568,2.88431995516
 04/04  04:00:00,56.5484641227,0.0,0.0,0.0,15.863942322,29.242365,6.09004853892,0.0,3.20568,2.88436853892
 04/04  05:00:00,56.3727798562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,64.8588316925,7.76411656101,0.0,0.0,15.863942322,29.818365,272.67153853,266.581441365,3.20568,2.88441716433
 04/04  07:00:00,122.003428888,7.76411656101,0.00114771174229,0.0,80.527626,29.818365,211.78133856,205.687458121,3.20568,2.88820043967
 04/04  08:00:00,165.691270984,7.76411656101,0.00772873924471,0.0,80.527626,75.0917375,158.292194457,124.548083762,24.0426,9.70151069472
 04/04  09:00:00,166.241264739,7.76411656101,0.641835514983,0.0,80.527626,75.0917375,90.8283816798,47.4337440352,24.0426,19.3520376446
 04/04  10:00:00,176.982317473,7.77395364892,7.30940039454,0.0,80.527626,79.0911225,59.2391913561,9.69327311197,32.0568,17.4891182441
 04/04  11:00:00,185.90456585,7.94381980508,15.2356779136,0.0,80.527626,79.0911225,55.4628754605,0.0310170233053,32.0568,23.3750584372
 04/04  12:00:00,194.625747988,8.76574302863,23.7956927738,0.0,80.527626,79.0911225,55.474530976,0.0,32.0568,23.417730976
 04/04  13:00:00,194.526936786,9.36316709305,27.0501624128,0.0,80.527626,75.0917375,42.4359081676,0.0308816336724,16.0284,26.376626534
 04/04  14:00:00,198.542666715,9.82387768319,30.5961287202,0.0,80.527626,75.0917375,33.5016741115,0.0,16.0284,17.4732741115
 04/04  15:00:00,198.367168192,10.3078431354,31.9600095367,0.0,80.527626,73.092045,23.6388095905,0.0200827838976,3.20568,20.4130468066
 04/04  16:00:00,190.105461704,8.58552589204,25.5460700257,0.0,80.527626,73.092045,6.11941310317,0.0252778857879,3.20568,2.88845521738
 04/04  17:00:00,141.484958832,7.77182472711,21.0338857436,0.0,80.527626,29.818365,6.09400784418,0.0,3.20568,2.88832784418
 04/04  18:00:00,139.515466847,7.7645553128,19.0885867836,0.0,80.527626,29.818365,8.97671711501,0.0,3.20568,5.77103711501
 04/04  19:00:00,141.198431486,7.76411656101,17.9379886136,0.0,80.527626,29.818365,11.8673593067,0.0,3.20568,8.66167930667
 04/04  20:00:00,144.893412475,7.76411656101,15.9379174141,0.0,80.527626,29.818365,8.9820290021,0.0,3.20568,5.7763490021
 04/04  21:00:00,55.6493616437,0.0,0.0,0.0,15.863942322,29.242365,8.98195580479,0.0,3.20568,5.77627580479
 04/04  22:00:00,55.6863421989,0.0,0.0,0.0,15.863942322,29.242365,8.96573195747,0.0,3.20568,5.76005195747
 04/04  23:00:00,56.4048128036,0.0,0.0,0.0,15.863942322,29.242365,6.09344496376,0.0,3.20568,2.88776496376
 04/04  24:00:00,55.6866191316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.6600352506,0.0,0.0,0.0,15.863942322,29.242365,6.09007818195,0.0,3.20568,2.88439818195
 04/05  02:00:00,55.6323947867,0.0,0.0,0.0,15.863942322,29.242365,6.09012127651,0.0,3.20568,2.88444127651
 04/05  03:00:00,55.6218290287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.8398690534,0.0,0.0,0.0,15.863942322,29.242365,6.09016452644,0.0,3.20568,2.88448452644
 04/05  05:00:00,55.8198817388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,65.6119562109,7.76411656101,1.48443401988,0.0,15.863942322,29.818365,56.2533551284,50.1631453952,3.20568,2.88452973322
 04/05  07:00:00,121.833302855,7.76411656101,1.48103637704,0.0,80.527626,29.818365,41.7065461961,35.6122985089,3.20568,2.88856768729
 04/05  08:00:00,167.156234351,7.76559017733,1.51468208859,0.0,80.527626,75.0917375,59.7916817682,24.1779203271,24.0426,11.5711614412
 04/05  09:00:00,169.300815442,7.79570624562,3.59059134035,0.0,80.527626,75.0917375,62.7107149905,21.1969951631,24.0426,17.4711198274
 04/05  10:00:00,176.354019657,8.02162333456,6.39954906789,0.0,80.527626,79.0911225,68.1755631222,15.7170078049,32.0568,20.4017553173
 04/05  11:00:00,178.801586969,8.368242312,7.79267932618,0.0,80.527626,79.0911225,52.5074998723,0.0,32.0568,20.4506998723
 04/05  12:00:00,180.370724994,8.67160677853,9.74361144733,0.0,80.527626,79.0911225,55.4754431003,0.0,32.0568,23.4186431003
 04/05  13:00:00,179.089370821,8.83921873018,12.2633282839,0.0,80.527626,75.0917375,49.2770715684,6.87497663676,16.0284,26.3736949317
 04/05  14:00:00,186.624695695,9.32638332905,19.2808609762,0.0,80.527626,75.0917375,35.213390493,1.70890650046,16.0284,17.4760839925
 04/05  15:00:00,191.972277192,9.79131921371,26.142325486,0.0,80.527626,73.092045,23.6161118357,0.0,3.20568,20.4104318357
 04/05  16:00:00,185.996965963,8.30445303303,21.7658521239,0.0,80.527626,73.092045,6.11252544291,0.0183319903458,3.20568,2.88851345257
 04/05  17:00:00,138.482909656,7.76437504424,18.0822446813,0.0,80.527626,29.818365,6.09405946532,0.0,3.20568,2.88837946532
 04/05  18:00:00,138.008303576,7.76411656101,17.6174080899,0.0,80.527626,29.818365,8.97581861637,0.0,3.20568,5.77013861637
 04/05  19:00:00,138.219850469,7.76411656101,14.743293964,0.0,80.527626,29.818365,12.2802160631,0.41364076066,3.20568,8.6608953024
 04/05  20:00:00,140.697355505,7.76411656101,11.5607971674,0.0,80.527626,29.818365,13.4253629495,4.4434042707,3.20568,5.77627867879
 04/05  21:00:00,55.7556897059,0.0,0.0,0.0,15.863942322,29.242365,11.8599910976,0.0,3.20568,8.65431109763
 04/05  22:00:00,55.588247863,0.0,0.0,0.0,15.863942322,29.242365,6.09548017686,0.0,3.20568,2.88980017686
 04/05  23:00:00,56.3041359941,0.0,0.0,0.0,15.863942322,29.242365,6.09346293006,0.0,3.20568,2.88778293006
 04/05  24:00:00,55.5752074612,0.0,0.0,0.0,15.863942322,29.242365,6.09002729919,0.0,3.20568,2.88434729919
 04/06  01:00:00,55.5609348164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.562834126,0.0,0.0,0.0,15.863942322,29.242365,6.0900634004,0.0,3.20568,2.8843834004
 04/06  03:00:00,55.5433015289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.7405628327,0.0,0.0,0.0,15.863942322,29.242365,6.090101451,0.0,3.20568,2.884421451
 04/06  05:00:00,55.7180209435,0.0,0.0,0.0,15.863942322,29.242365,6.09013958483,0.0,3.20568,2.88445958483
 04/06  06:00:00,64.2393533826,7.76411656101,0.0,0.0,15.863942322,29.818365,204.997936589,201.772256589,3.20568,0.02
 04/06  07:00:00,120.381436657,7.76411656101,0.00163232121406,0.0,80.527626,29.818365,144.112304931,138.018107291,3.20568,2.88851764056
 04/06  08:00:00,165.612133781,7.76411656101,0.0108006292359,0.0,80.527626,75.0917375,87.1113864827,51.4975735248,24.0426,11.5712129578
 04/06  09:00:00,170.848522978,7.77031778661,5.1719967378,0.0,80.527626,75.0917375,60.2742064639,18.758977589,24.0426,17.472628875
 04/06  10:00:00,183.106877094,7.91371077658,13.2190183622,0.0,80.527626,79.0911225,57.0797294527,4.6248202567,32.0568,20.398109196
 04/06  11:00:00,193.542981652,8.54870151714,22.2234934606,0.0,80.527626,79.0911225,52.527727145,0.0179547109161,32.0568,20.4529724341
 04/06  12:00:00,200.383782074,9.17586894968,29.1100343187,0.0,80.527626,79.0911225,55.4727691098,0.0,32.0568,23.4159691098
 04/06  13:00:00,199.088570221,9.75081155347,31.2000136049,0.0,80.527626,75.0917375,42.4342148561,0.0318808199122,16.0284,26.3739340362
 04/06  14:00:00,207.100884231,11.1109238623,37.8335301352,0.0,80.527626,75.0917375,33.5094633515,0.00488378971225,16.0284,17.4761795618
 04/06  15:00:00,212.210370993,12.3032876225,43.7590418948,0.0,80.527626,73.092045,23.6428415717,0.0270050859879,3.20568,20.4101564857
 04/06  16:00:00,206.967757874,10.1076581164,40.8154472154,0.0,80.527626,73.092045,6.10857854814,0.0143280833811,3.20568,2.88857046475
 04/06  17:00:00,156.763709303,8.75670057104,35.2487060013,0.0,80.527626,29.818365,6.09411072235,0.0,3.20568,2.88843072235
 04/06  18:00:00,153.923607599,8.59776300316,32.5810377194,0.0,80.527626,29.818365,8.9760914692,0.0,3.20568,5.7704114692
 04/06  19:00:00,150.813305363,8.0882490644,26.8675696286,0.0,80.527626,29.818365,11.866569211,0.0,3.20568,8.66088921099
 04/06  20:00:00,149.828632074,7.80364403461,20.5204906949,0.0,80.527626,29.818365,9.01839212769,0.0364565969864,3.20568,5.77625553071
 04/06  21:00:00,55.8480561079,0.0,0.0,0.0,15.863942322,29.242365,11.8600674449,0.0,3.20568,8.65438744493
 04/06  22:00:00,55.6698649497,0.0,0.0,0.0,15.863942322,29.242365,6.09546377941,0.0,3.20568,2.88978377941
 04/06  23:00:00,56.4071294411,0.0,0.0,0.0,15.863942322,29.242365,6.09344637322,0.0,3.20568,2.88776637322
 04/06  24:00:00,55.6897208278,0.0,0.0,0.0,15.863942322,29.242365,6.09001431149,0.0,3.20568,2.88433431149
 04/07  01:00:00,55.679524654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.6721206905,0.0,0.0,0.0,15.863942322,29.242365,6.09004510013,0.0,3.20568,2.88436510013
 04/07  03:00:00,55.6645671855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  04:00:00,56.8179914592,0.0,0.0,0.0,15.863942322,29.242365,6.09007787214,0.0,3.20568,2.88439787214
 04/07  05:00:00,56.6069597094,0.0,0.0,0.0,15.863942322,29.242365,6.0901107346,0.0,3.20568,2.8844307346
 04/07  06:00:00,68.6202351632,7.76411656101,4.11819147341,0.0,15.863942322,29.818365,52.2912194909,49.0655394909,3.20568,0.02
 04/07  07:00:00,124.54137508,7.76411656101,4.19669527128,0.0,80.527626,29.818365,34.1445188697,28.0503660836,3.20568,2.88847278613
 04/07  08:00:00,173.20535562,7.77445655253,7.52586622451,0.0,80.527626,75.0917375,45.7952297781,10.1816088214,24.0426,11.5710209567
 04/07  09:00:00,183.286956399,8.08050080633,17.1997256725,0.0,80.527626,75.0917375,42.7422732135,1.22823483378,24.0426,17.4714383797
 04/07  10:00:00,200.678320207,8.97591442443,29.5963804929,0.0,80.527626,79.0911225,52.4554696829,0.0,32.0568,20.3986696829
 04/07  11:00:00,218.387176245,10.1139790063,45.3968839033,0.0,80.527626,79.0911225,52.5110652829,0.00472642013716,32.0568,20.4495388628
 04/07  12:00:00,232.346335201,11.889349793,58.255349904,0.0,80.527626,79.0911225,55.4843474262,0.011260207457,32.0568,23.4162872188
 04/07  13:00:00,236.369820418,13.5522788124,64.5988687458,0.0,80.527626,75.0917375,42.4181581234,0.0191746691673,16.0284,26.3705834543
 04/07  14:00:00,248.40671923,15.8390418905,74.3377305075,0.0,80.527626,75.0917375,33.5102610514,0.00825567750828,16.0284,17.4736053739
 04/07  15:00:00,248.999429811,16.6365017051,76.1300564998,0.0,80.527626,73.092045,23.6462448528,0.0309360703824,3.20568,20.4096287824
 04/07  16:00:00,232.695208611,12.2720387954,64.2380586233,0.0,80.527626,73.092045,6.11727245705,0.0233953857297,3.20568,2.88819707132
 04/07  17:00:00,174.134232232,9.65966855909,51.6423527701,0.0,80.527626,29.818365,6.10756733845,0.0133977670408,3.20568,2.88848957141
 04/07  18:00:00,168.455503581,9.02127836704,46.6124337953,0.0,80.527626,29.818365,8.97913527271,0.00225720271658,3.20568,5.77119807
 04/07  19:00:00,164.085419628,8.53915590768,39.8933534358,0.0,80.527626,29.818365,11.866308265,0.0,3.20568,8.66062826496
 04/07  20:00:00,163.13874807,8.17709818625,33.6211129306,0.0,80.527626,29.818365,8.98105106939,0.0,3.20568,5.77537106939
 04/07  21:00:00,55.7667700947,0.0,0.0,0.0,15.863942322,29.242365,8.98161431646,0.0,3.20568,5.77593431646
 04/07  22:00:00,55.7810197081,0.0,0.0,0.0,15.863942322,29.242365,8.96566693038,0.0,3.20568,5.75998693038
 04/07  23:00:00,56.4903556655,0.0,0.0,0.0,15.863942322,29.242365,6.09340508402,0.0,3.20568,2.88772508402
 04/07  24:00:00,55.7759370582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.7641590146,0.0,0.0,0.0,15.863942322,29.242365,6.08843509163,0.0,3.20568,2.88275509163
 04/08  02:00:00,55.7485659214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.7337178643,0.0,0.0,0.0,15.863942322,29.242365,6.08843883592,0.0,3.20568,2.88275883592
 04/08  04:00:00,55.9838239313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.9668893102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,55.9611389944,0.0,0.0,0.0,15.863942322,29.242365,6.08844222596,0.0,3.20568,2.88276222596
 04/08  07:00:00,47.2981193015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.2948192335,0.0,0.0,0.0,15.863942322,29.242365,6.0884454072,0.0,3.20568,2.8827654072
 04/08  09:00:00,47.3256463893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.3587229792,0.0,0.0,0.0,15.863942322,29.242365,6.09008041927,0.0,3.20568,2.88440041927
 04/08  11:00:00,48.0699509718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.4072894682,0.0,0.0,0.0,15.863942322,29.242365,6.0901080284,0.0,3.20568,2.8844280284
 04/08  13:00:00,47.452565596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.4531789172,0.0,0.0,0.0,15.863942322,29.242365,6.08851378661,0.0,3.20568,2.88283378661
 04/08  15:00:00,47.4483084296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.3573780493,0.0,0.0,0.0,15.863942322,29.242365,6.088516605,0.0,3.20568,2.882836605
 04/08  17:00:00,47.3551688154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,47.3134963233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,48.974512177,0.0,0.0,0.0,15.863942322,29.242365,6.08851942049,0.0,3.20568,2.88283942049
 04/08  20:00:00,56.0845532659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.9213647427,0.0,0.0,0.0,15.863942322,29.242365,6.0885222331,0.0,3.20568,2.8828422331
 04/08  22:00:00,55.7235201172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.3949482816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.7023048287,0.0,0.0,0.0,15.863942322,29.242365,6.08852504286,0.0,3.20568,2.88284504286
 04/09  01:00:00,55.6971574265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.6924109648,0.0,0.0,0.0,15.863942322,29.242365,6.08852369792,0.0,3.20568,2.88284369792
 04/09  03:00:00,55.6890843726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.9365814551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.9172735727,0.0,0.0,0.0,15.863942322,29.242365,6.0885222396,0.0,3.20568,2.8828422396
 04/09  06:00:00,55.9150238129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.2660390009,0.0,0.0,0.0,15.863942322,29.242365,6.0885205357,0.0,3.20568,2.8828405357
 04/09  08:00:00,47.283737784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.3158439504,0.0,0.0,0.0,15.863942322,29.242365,6.09014612177,0.0,3.20568,2.88446612178
 04/09  10:00:00,47.3175149556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  11:00:00,47.9940041822,0.0,0.0,0.0,15.863942322,29.242365,6.09016822784,0.0,3.20568,2.88448822784
 04/09  12:00:00,47.3276505153,0.0,0.0,0.0,15.863942322,29.242365,6.08995653863,0.0,3.20568,2.88427653863
 04/09  13:00:00,47.3965134549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,47.4314623822,0.0,0.0,0.0,15.863942322,29.242365,6.08844688875,0.0,3.20568,2.88276688875
 04/09  15:00:00,47.4509624108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,56.4143564589,0.761269001357,8.27791009561,0.0,15.863942322,29.242365,6.08844492793,0.0,3.20568,2.88276492793
 04/09  17:00:00,47.36996741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.3390698387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,48.9308657621,0.0,0.0,0.0,15.863942322,29.242365,6.08844295739,0.0,3.20568,2.88276295739
 04/09  20:00:00,55.9808257862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.8388839915,0.0,0.0,0.0,15.863942322,29.242365,6.08844098997,0.0,3.20568,2.88276098997
 04/09  22:00:00,55.6673828023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.3521750411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.6592271452,0.0,0.0,0.0,15.863942322,29.242365,6.08843902035,0.0,3.20568,2.88275902035
 04/10  01:00:00,55.6209134534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.5816386873,0.0,0.0,0.0,15.863942322,29.242365,6.08997714003,0.0,3.20568,2.88429714003
 04/10  03:00:00,55.5601156721,0.0,0.0,0.0,15.863942322,29.242365,6.08999369953,0.0,3.20568,2.88431369953
 04/10  04:00:00,55.7610261555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.7386855153,0.0,0.0,0.0,15.863942322,29.242365,6.09001038754,0.0,3.20568,2.88433038754
 04/10  06:00:00,64.1335834568,7.76411656101,0.0,0.0,15.863942322,29.818365,156.492258016,153.266578016,3.20568,0.02
 04/10  07:00:00,120.32328364,7.76411656101,0.00148452372584,0.0,80.527626,29.818365,117.489619345,111.395594261,3.20568,2.88834508381
 04/10  08:00:00,165.600678221,7.76411656101,0.00725737997629,0.0,80.527626,75.0917375,101.754672357,66.1417706178,24.0426,11.5703017393
 04/10  09:00:00,165.688770904,7.83123538784,0.00461639827644,0.0,80.527626,75.0917375,87.8564443959,46.344735587,24.0426,17.4691088089
 04/10  10:00:00,169.867101096,8.00770759817,0.00258823018776,0.0,80.527626,79.0911225,83.8970052374,31.4425455701,32.0568,20.3976596673
 04/10  11:00:00,171.200128093,8.63540915869,0.0,0.0,80.527626,79.0911225,58.4350004559,5.93375400564,32.0568,20.4444464503
 04/10  12:00:00,171.051814488,9.19818478848,0.0,0.0,80.527626,79.0911225,57.6869836691,2.21799926434,32.0568,23.4121844047
 04/10  13:00:00,167.442605817,9.56468804465,0.0,0.0,80.527626,75.0917375,74.7589730251,34.8661769041,16.0284,23.864396121
 04/10  14:00:00,167.559856681,9.67362692917,0.0,0.0,80.527626,75.0917375,94.707281597,58.7222285475,16.0284,19.9566530496
 04/10  15:00:00,165.553258242,9.68056110923,0.0,0.0,80.527626,73.092045,97.8772463123,77.1782216745,3.20568,17.4933446378
 04/10  16:00:00,163.743316325,7.98276952589,0.0,0.0,80.527626,73.092045,95.869910155,86.9077079702,3.20568,5.75652218479
 04/10  17:00:00,120.251416146,7.76411656101,0.0,0.0,80.527626,29.818365,102.798938843,96.7048069315,3.20568,2.88845191129
 04/10  18:00:00,120.262194292,7.76411656101,0.0,0.0,80.527626,29.818365,110.260859008,101.284377313,3.20568,5.7708016941
 04/10  19:00:00,121.928195218,7.76411656101,0.0,0.0,80.527626,29.818365,119.692202763,110.70625131,3.20568,5.78027145324
 04/10  20:00:00,129.114622325,7.76411656101,0.0,0.0,80.527626,29.818365,140.795813515,128.937320176,3.20568,8.65281333947
 04/10  21:00:00,55.5591777499,0.0,0.0,0.0,15.863942322,29.242365,8.98137260856,0.0,3.20568,5.77569260856
 04/10  22:00:00,55.4465939126,0.0,0.0,0.0,15.863942322,29.242365,6.09573203025,0.0,3.20568,2.89005203025
 04/10  23:00:00,56.2139197933,0.0,0.0,0.0,15.863942322,29.242365,6.09304708128,0.0,3.20568,2.88736708128
 04/10  24:00:00,55.4627500498,0.0,0.0,0.0,15.863942322,29.242365,6.09010775646,0.0,3.20568,2.88442775646
 04/11  01:00:00,55.4553494007,0.0,0.0,0.0,15.863942322,29.242365,6.09011832163,0.0,3.20568,2.88443832163
 04/11  02:00:00,55.4381011991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  03:00:00,55.4224327893,0.0,0.0,0.0,15.863942322,29.242365,6.0901291661,0.0,3.20568,2.8844491661
 04/11  04:00:00,56.4713711929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.2987249506,0.0,0.0,0.0,15.863942322,29.242365,6.09014016274,0.0,3.20568,2.88446016274
 04/11  06:00:00,65.5772109918,7.76411656101,0.0,0.0,15.863942322,29.818365,440.802123211,434.711971988,3.20568,2.88447122262
 04/11  07:00:00,121.239610494,7.76411656101,0.00115208920214,0.0,80.527626,29.818365,338.751027585,332.657238011,3.20568,2.88810957495
 04/11  08:00:00,166.359028386,7.76411656101,0.0113280759844,0.0,80.527626,75.0917375,236.324333071,203.599751262,24.0426,8.6819818088
 04/11  09:00:00,165.768082692,7.76411656101,0.00443665379113,0.0,80.527626,75.0917375,143.000577788,101.486025092,24.0426,17.4719526962
