Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  10:00:00,169.63873362,7.76411656101,0.00207525606088,0.0,80.527626,79.0911225,127.068216652,74.6190079669,32.0568,20.3924086856
 04/11  11:00:00,170.316777373,7.7667633221,0.0,0.0,80.527626,79.0911225,91.941416818,39.4406559447,32.0568,20.4439608734
 04/11  12:00:00,169.627238775,7.8012345878,0.0,0.0,80.527626,79.0911225,78.7805238059,23.3157867949,32.0568,23.407937011
 04/11  13:00:00,166.469209387,8.02294715768,0.596485031693,0.0,80.527626,75.0917375,65.9741708998,23.5810788833,16.0284,26.3646920165
 04/11  14:00:00,169.753369424,8.50198282026,3.376103442,0.0,80.527626,75.0917375,47.4466705406,13.9499373548,16.0284,17.4683331858
 04/11  15:00:00,170.024014657,8.83708881192,5.32152890631,0.0,80.527626,73.092045,37.1346832231,13.5215483178,3.20568,20.4074549053
 04/11  16:00:00,168.809234529,7.78380766866,5.27144659596,0.0,80.527626,73.092045,17.5755422946,11.4814820894,3.20568,2.8883802052
 04/11  17:00:00,124.678979873,7.76411656101,4.45154413281,0.0,80.527626,29.818365,19.348147769,13.2542524733,3.20568,2.88821529574
 04/11  18:00:00,123.279045913,7.76411656101,3.06644589026,0.0,80.527626,29.818365,25.1395506914,16.1627312205,3.20568,5.77113947086
 04/11  19:00:00,123.230680922,7.76411656101,1.60392240359,0.0,80.527626,29.818365,28.6537957653,19.66859698,3.20568,5.77951878529
 04/11  20:00:00,128.990638686,7.76411656101,0.229652053402,0.0,80.527626,29.818365,35.6419019623,23.7830044679,3.20568,8.65321749445
 04/11  21:00:00,55.4758163322,0.0,0.0,0.0,15.863942322,29.242365,8.98069694542,0.0,3.20568,5.77501694542
 04/11  22:00:00,55.5142360156,0.0,0.0,0.0,15.863942322,29.242365,6.09535140099,0.0,3.20568,2.88967140099
 04/11  23:00:00,56.25354219,0.0,0.0,0.0,15.863942322,29.242365,6.09317933274,0.0,3.20568,2.88749933274
 04/11  24:00:00,55.5318027483,0.0,0.0,0.0,15.863942322,29.242365,6.09000956748,0.0,3.20568,2.88432956748
 04/12  01:00:00,55.5273285395,0.0,0.0,0.0,15.863942322,29.242365,6.09001523742,0.0,3.20568,2.88433523742
 04/12  02:00:00,55.5151968125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.5038334616,0.0,0.0,0.0,15.863942322,29.242365,6.09002057971,0.0,3.20568,2.88434057971
 04/12  04:00:00,55.7039029591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,55.6799475675,0.0,0.0,0.0,15.863942322,29.242365,6.0900260948,0.0,3.20568,2.8843460948
 04/12  06:00:00,62.9825141204,7.76411656101,0.0,0.0,15.863942322,29.818365,266.572598603,260.482566909,3.20568,2.88435169431
 04/12  07:00:00,120.558240817,7.76411656101,0.000943898108592,0.0,80.527626,29.818365,227.019577802,220.925691381,3.20568,2.88820642073
 04/12  08:00:00,165.7620311,7.76411656101,0.00393852445455,0.0,80.527626,75.0917375,189.698861874,156.975581785,24.0426,8.68068008959
 04/12  09:00:00,165.66430078,7.76411656101,0.00312385797535,0.0,80.527626,75.0917375,146.016723656,104.502491641,24.0426,17.4716320156
 04/12  10:00:00,169.597780229,7.76768270239,0.00455786772683,0.0,80.527626,79.0911225,116.646987904,64.202218876,32.0568,20.3879690284
 04/12  11:00:00,170.32331513,7.79515235022,0.0,0.0,80.527626,79.0911225,72.811539984,20.3119703117,32.0568,20.4427696722
 04/12  12:00:00,171.436432545,8.02878136206,1.58125209765,0.0,80.527626,79.0911225,58.9544107486,3.49155564385,32.0568,23.4060551048
 04/12  13:00:00,171.786032014,8.54677070874,5.35649225279,0.0,80.527626,75.0917375,52.0311927692,9.640039944,16.0284,26.3627528252
 04/12  14:00:00,176.599142342,8.98010683221,9.70522429633,0.0,80.527626,75.0917375,37.286793527,3.79183626011,16.0284,17.4665572669
 04/12  15:00:00,178.01012112,9.28550747062,12.8117758985,0.0,80.527626,73.092045,23.8414464855,3.14355705286,3.20568,17.4922094326
 04/12  16:00:00,174.87998212,7.95199420968,11.1208109914,0.0,80.527626,73.092045,10.2456291788,1.28342769008,3.20568,5.75652148867
 04/12  17:00:00,131.27018003,7.76411656101,10.9758099166,0.0,80.527626,29.818365,6.72539717246,0.6312847533,3.20568,2.88843241916
 04/12  18:00:00,130.601438368,7.76411656101,10.3115171096,0.0,80.527626,29.818365,10.8623051079,1.88597780438,3.20568,5.77064730349
 04/12  19:00:00,130.544548957,7.76411656101,8.59178991071,0.0,80.527626,29.818365,14.1953243337,5.20963115133,3.20568,5.7800131824
 04/12  20:00:00,136.117675064,7.76411656101,7.05470673122,0.0,80.527626,29.818365,20.3308529581,8.47295665475,3.20568,8.65221630337
 04/12  21:00:00,55.7267467667,0.0,0.0,0.0,15.863942322,29.242365,8.98101567619,0.0,3.20568,5.77533567619
 04/12  22:00:00,55.5982704271,0.0,0.0,0.0,15.863942322,29.242365,6.09557930219,0.0,3.20568,2.88989930219
 04/12  23:00:00,56.3435229508,0.0,0.0,0.0,15.863942322,29.242365,6.09328841824,0.0,3.20568,2.88760841824
 04/12  24:00:00,55.5933047158,0.0,0.0,0.0,15.863942322,29.242365,6.08996297315,0.0,3.20568,2.88428297315
 04/13  01:00:00,55.5663737707,0.0,0.0,0.0,15.863942322,29.242365,6.08996246174,0.0,3.20568,2.88428246174
 04/13  02:00:00,55.5511060547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.540579991,0.0,0.0,0.0,15.863942322,29.242365,6.08996226228,0.0,3.20568,2.88428226228
 04/13  04:00:00,55.7472563371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.7285780728,0.0,0.0,0.0,15.863942322,29.242365,6.08996222607,0.0,3.20568,2.88428222607
 04/13  06:00:00,62.7160528069,7.76411656101,0.0,0.0,15.863942322,29.818365,135.918673196,129.828710925,3.20568,2.88428227151
 04/13  07:00:00,120.360713168,7.76411656101,0.0,0.0,80.527626,29.818365,121.540860499,115.446864149,3.20568,2.88831634999
 04/13  08:00:00,165.6272705,7.76411656101,0.00620263905815,0.0,80.527626,75.0917375,116.2366195,83.5131113046,24.0426,8.68090819592
 04/13  09:00:00,165.64312978,7.76411656101,0.00476147833797,0.0,80.527626,75.0917375,111.332373916,69.8211797548,24.0426,17.468594161
 04/13  10:00:00,169.657115927,7.77919905882,0.00303149255935,0.0,80.527626,79.0911225,109.422914455,56.9728403681,32.0568,20.393274087
 04/13  11:00:00,170.378927786,7.79995010729,0.0,0.0,80.527626,79.0911225,83.0442525957,30.5460612406,32.0568,20.4413913552
 04/13  12:00:00,169.847224422,7.96865275281,0.0,0.0,80.527626,79.0911225,75.9931099194,20.5292284238,32.0568,23.4070814955
 04/13  13:00:00,165.948493139,8.0454909457,0.0,0.0,80.527626,75.0917375,71.8744578977,32.4130955613,16.0284,23.4329623365
 04/13  14:00:00,166.599411109,8.20877041976,0.483004348616,0.0,80.527626,75.0917375,61.6867068472,25.2754132249,16.0284,20.3828936223
 04/13  15:00:00,167.421687191,8.49646056654,3.02357021681,0.0,80.527626,73.092045,43.5866081749,22.8936808246,3.20568,17.4872473503
 04/13  16:00:00,166.706361308,7.77177028938,3.14180597655,0.0,80.527626,73.092045,26.0193551085,19.9253379092,3.20568,2.88833719929
 04/13  17:00:00,124.585147778,7.76411656101,4.30070907856,0.0,80.527626,29.818365,25.3558930304,19.2618395953,3.20568,2.88837343517
 04/13  18:00:00,125.527234355,7.76411656101,5.23318543165,0.0,80.527626,29.818365,28.2682935301,19.2918524278,3.20568,5.77076110237
 04/13  19:00:00,127.262534304,7.76411656101,5.3020726068,0.0,80.527626,29.818365,32.513216834,20.647764186,3.20568,8.65977264802
 04/13  20:00:00,135.464212263,7.76411656101,6.36494246317,0.0,80.527626,29.818365,29.2966370989,20.3157967375,3.20568,5.77516036137
 04/13  21:00:00,55.7603179679,0.0,0.0,0.0,15.863942322,29.242365,11.8581008845,0.0,3.20568,8.65242088445
 04/13  22:00:00,55.6225628188,0.0,0.0,0.0,15.863942322,29.242365,6.09533939477,0.0,3.20568,2.88965939477
 04/13  23:00:00,56.33659796,0.0,0.0,0.0,15.863942322,29.242365,6.09293074183,0.0,3.20568,2.88725074183
 04/13  24:00:00,55.6237430473,0.0,0.0,0.0,15.863942322,29.242365,6.08991459581,0.0,3.20568,2.88423459581
 04/14  01:00:00,55.6140127502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.6065798897,0.0,0.0,0.0,15.863942322,29.242365,6.08990663282,0.0,3.20568,2.88422663282
 04/14  03:00:00,55.6040891108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.7506557929,0.0,0.0,0.0,15.863942322,29.242365,6.08990087899,0.0,3.20568,2.88422087899
 04/14  05:00:00,56.5713325157,0.0,0.0,0.0,15.863942322,29.242365,6.0898952626,0.0,3.20568,2.8842152626
 04/14  06:00:00,68.4162073524,7.76411656101,5.30539869917,0.0,15.863942322,29.818365,70.2046620793,66.9789820793,3.20568,0.02
 04/14  07:00:00,125.6960965,7.76411656101,5.30754110338,0.0,80.527626,29.818365,47.1455102269,41.0516895383,3.20568,2.88814068852
 04/14  08:00:00,172.051247568,7.76411656101,6.37733591359,0.0,80.527626,75.0917375,54.5423633049,18.9313110282,24.0426,11.5684522767
 04/14  09:00:00,172.922469097,7.78437821269,7.19565604862,0.0,80.527626,75.0917375,59.3342255245,17.8289899595,24.0426,17.4626355651
 04/14  10:00:00,178.663954857,7.91574115104,8.79486156953,0.0,80.527626,79.0911225,63.6205984821,14.0818286299,32.0568,17.4819698522
 04/14  11:00:00,187.01530116,8.38647112455,15.9295431523,0.0,80.527626,79.0911225,55.4165409623,0.0,32.0568,23.3597409623
 04/14  12:00:00,192.289962221,8.82184984491,21.4315693969,0.0,80.527626,79.0911225,55.4609518057,0.0,32.0568,23.4041518057
 04/14  13:00:00,196.133911904,9.0637102283,28.9846484655,0.0,80.527626,75.0917375,39.5120703062,0.0516986974228,16.0284,23.4319716088
 04/14  14:00:00,206.510903292,9.52856111387,38.8524963862,0.0,80.527626,75.0917375,33.4976947704,0.0,16.0284,17.4692947704
 04/14  15:00:00,205.383173398,9.73386844543,39.5099077213,0.0,80.527626,73.092045,23.6083384563,0.0,3.20568,20.4026584563
 04/14  16:00:00,196.393745799,8.18046238031,32.1773494014,0.0,80.527626,73.092045,6.11737159344,0.0234507487503,3.20568,2.88824084469
 04/14  17:00:00,148.317419527,7.76411656101,27.8293043017,0.0,80.527626,29.818365,6.09373942951,0.0,3.20568,2.88805942951
 04/14  18:00:00,145.693626482,7.76411656101,25.233638566,0.0,80.527626,29.818365,8.97561400886,0.0,3.20568,5.76993400886
 04/14  19:00:00,143.702196696,7.76411656101,21.8408651748,0.0,80.527626,29.818365,11.8648414807,0.0,3.20568,8.65916148073
 04/14  20:00:00,147.478407681,7.76411656101,18.4987531933,0.0,80.527626,29.818365,10.0378180408,1.05673548695,3.20568,5.77540255383
 04/14  21:00:00,55.6596123248,0.0,0.0,0.0,15.863942322,29.242365,8.9812236426,0.0,3.20568,5.7755436426
 04/14  22:00:00,55.6717977159,0.0,0.0,0.0,15.863942322,29.242365,6.09541946367,0.0,3.20568,2.88973946367
 04/14  23:00:00,56.3698123917,0.0,0.0,0.0,15.863942322,29.242365,6.09324815276,0.0,3.20568,2.88756815276
 04/14  24:00:00,55.6580646124,0.0,0.0,0.0,15.863942322,29.242365,6.0900872682,0.0,3.20568,2.8844072682
 04/15  01:00:00,55.6448983777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.634455555,0.0,0.0,0.0,15.863942322,29.242365,6.08848436031,0.0,3.20568,2.88280436031
 04/15  03:00:00,55.628892536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.858633894,0.0,0.0,0.0,15.863942322,29.242365,6.0884528515,0.0,3.20568,2.8827728515
 04/15  05:00:00,55.8337686488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,54.3959114269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.1772101009,0.0,0.0,0.0,15.863942322,29.242365,6.08842107251,0.0,3.20568,2.88274107251
 04/15  08:00:00,47.1793846882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.2022019144,0.0,0.0,0.0,15.863942322,29.242365,6.0899736947,0.0,3.20568,2.8842936947
 04/15  10:00:00,47.2039802894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.8776916643,0.0,0.0,0.0,15.863942322,29.242365,6.08996236198,0.0,3.20568,2.88428236198
 04/15  12:00:00,47.2176269135,0.0,0.0,0.0,15.863942322,29.242365,6.08995107673,0.0,3.20568,2.88427107673
 04/15  13:00:00,47.2980524305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.349147127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.360045267,0.0,0.0,0.0,15.863942322,29.242365,6.08849474574,0.0,3.20568,2.88281474574
 04/15  16:00:00,47.2565186964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,47.2461271921,0.0,0.0,0.0,15.863942322,29.242365,6.08846255934,0.0,3.20568,2.88278255934
 04/15  18:00:00,47.2335003942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,48.8935535971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.9861890784,0.0,0.0,0.0,15.863942322,29.242365,6.08843037816,0.0,3.20568,2.88275037816
 04/15  21:00:00,55.8232748356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.6204072476,0.0,0.0,0.0,15.863942322,29.242365,6.08839821043,0.0,3.20568,2.88271821043
 04/15  23:00:00,56.2710910243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.5646510729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.5500798045,0.0,0.0,0.0,15.863942322,29.242365,6.0885155678,0.0,3.20568,2.8828355678
 04/16  02:00:00,55.5366639217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.5214905024,0.0,0.0,0.0,15.863942322,29.242365,6.08847897225,0.0,3.20568,2.88279897225
 04/16  04:00:00,55.7318267209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.71122705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,54.2772212803,0.0,0.0,0.0,15.863942322,29.242365,6.08844205773,0.0,3.20568,2.88276205773
 04/16  07:00:00,47.0905794973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.1558082319,0.0,0.0,0.0,15.863942322,29.242365,6.08991138894,0.0,3.20568,2.88423138894
 04/16  09:00:00,47.2299578903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.2709971729,0.0,0.0,0.0,15.863942322,29.242365,6.0898943171,0.0,3.20568,2.8842143171
 04/16  11:00:00,47.9864908659,0.0,0.0,0.0,15.863942322,29.242365,6.08987730911,0.0,3.20568,2.88419730911
 04/16  12:00:00,47.3263208533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.389220983,0.0,0.0,0.0,15.863942322,29.242365,6.09009014452,0.0,3.20568,2.88441014452
 04/16  14:00:00,47.4227524639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.4325509295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,54.4330097568,0.761269001357,6.32390303121,0.0,15.863942322,29.242365,6.08848079708,0.0,3.20568,2.88280079708
 04/16  17:00:00,58.4379514069,1.21517646546,9.87379751348,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,59.2892157477,1.37815130642,10.5834742804,0.0,15.863942322,29.242365,6.08850473214,0.0,3.20568,2.88282473214
 04/16  19:00:00,49.0074828616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.1207531927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.9272431716,0.0,0.0,0.0,15.863942322,29.242365,6.08840603268,0.0,3.20568,2.88272603268
 04/16  22:00:00,55.6998743091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.3492118324,0.0,0.0,0.0,15.863942322,29.242365,6.08852028993,0.0,3.20568,2.88284028993
 04/16  24:00:00,55.6473759962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.64508365,0.0,0.0,0.0,15.863942322,29.242365,6.08990922159,0.0,3.20568,2.88422922159
 04/17  02:00:00,55.6180784878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.6079917506,0.0,0.0,0.0,15.863942322,29.242365,6.08988603402,0.0,3.20568,2.88420603402
 04/17  04:00:00,55.8322487781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.7788438352,0.0,0.0,0.0,15.863942322,29.242365,6.08986304942,0.0,3.20568,2.88418304942
 04/17  06:00:00,62.6914833138,7.76411656101,0.0,0.0,15.863942322,29.818365,150.16511555,144.075046167,3.20568,2.88438938254
 04/17  07:00:00,120.324560187,7.76411656101,0.00506884821257,0.0,80.527626,29.818365,96.4032524104,90.3096443596,3.20568,2.88792805088
 04/17  08:00:00,168.471903611,7.802530343,2.80734183312,0.0,80.527626,75.0917375,50.0613548885,17.3380844996,24.0426,8.68067038886
 04/17  09:00:00,176.947937714,7.94628887771,11.0449276575,0.0,80.527626,75.0917375,44.8039112722,3.29639013738,24.0426,17.4649211348
 04/17  10:00:00,189.006493122,8.31010255552,18.6727045336,0.0,80.527626,79.0911225,52.4470438318,0.0,32.0568,20.3902438318
 04/17  11:00:00,202.932888787,9.24817614543,30.8671602217,0.0,80.527626,79.0911225,52.4950109246,0.0,32.0568,20.4382109246
 04/17  12:00:00,212.458781346,10.4063359169,39.9122448972,0.0,80.527626,79.0911225,55.4593128149,0.0,32.0568,23.4025128149
 04/17  13:00:00,218.289979599,12.0821490831,48.0168410014,0.0,80.527626,75.0917375,39.4864907924,0.0314398356461,16.0284,23.4266509567
 04/17  14:00:00,224.537205213,13.2148919154,53.1257121487,0.0,80.527626,75.0917375,33.5066857012,0.0112779755895,16.0284,17.4670077256
 04/17  15:00:00,225.525158351,14.8228391542,54.5219476964,0.0,80.527626,73.092045,23.6395223097,0.0329222243216,3.20568,20.4009200854
 04/17  16:00:00,211.471627746,11.4721008494,43.9616022736,0.0,80.527626,73.092045,6.11846593119,0.0247828456447,3.20568,2.88800308554
 04/17  17:00:00,154.537957103,9.2418860608,32.5649921439,0.0,80.527626,29.818365,6.09390936318,0.0,3.20568,2.88822936318
 04/17  18:00:00,146.624754556,8.72947173873,25.2037450732,0.0,80.527626,29.818365,8.97648035478,0.0,3.20568,5.77080035478
 04/17  19:00:00,140.062404501,8.13795404836,17.6020243476,0.0,80.527626,29.818365,8.98455524519,0.0,3.20568,5.77887524519
 04/17  20:00:00,140.535687651,7.7904945831,11.357409061,0.0,80.527626,29.818365,13.9122658072,2.05451549075,3.20568,8.65207031645
 04/17  21:00:00,55.7865299647,0.0,0.0,0.0,15.863942322,29.242365,8.98064526643,0.0,3.20568,5.77496526643
 04/17  22:00:00,55.6408651125,0.0,0.0,0.0,15.863942322,29.242365,6.09545834778,0.0,3.20568,2.88977834778
 04/17  23:00:00,56.3538383585,0.0,0.0,0.0,15.863942322,29.242365,6.09316957227,0.0,3.20568,2.88748957227
 04/17  24:00:00,55.6291496844,0.0,0.0,0.0,15.863942322,29.242365,6.08986191504,0.0,3.20568,2.88418191504
 04/18  01:00:00,55.6083536934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.5828099105,0.0,0.0,0.0,15.863942322,29.242365,6.09006117292,0.0,3.20568,2.88438117292
 04/18  03:00:00,55.5613727332,0.0,0.0,0.0,15.863942322,29.242365,6.09003203943,0.0,3.20568,2.88435203943
 04/18  04:00:00,56.604599096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.4290440274,0.0,0.0,0.0,15.863942322,29.242365,6.09000309227,0.0,3.20568,2.88432309227
 04/18  06:00:00,63.1266803191,7.76411656101,0.00191591401639,0.0,15.863942322,29.818365,230.560226637,227.334546637,3.20568,0.02
 04/18  07:00:00,120.411183327,7.76411656101,0.00140910020073,0.0,80.527626,29.818365,183.616625681,174.654722903,3.20568,5.7562227778
 04/18  08:00:00,165.659458941,7.77027114027,0.00534342653278,0.0,80.527626,75.0917375,138.000951344,105.277568458,24.0426,8.68078288624
 04/18  09:00:00,165.737660616,7.87003740537,0.00424874383284,0.0,80.527626,75.0917375,99.1856095134,57.6812757702,24.0426,17.4617337432
 04/18  10:00:00,170.044913241,7.99176115646,0.192361080561,0.0,80.527626,79.0911225,73.3629111206,23.8274620664,32.0568,17.4786490541
 04/18  11:00:00,174.645076573,8.61746093339,3.4262541511,0.0,80.527626,79.0911225,55.4119158015,0.0,32.0568,23.3551158015
 04/18  12:00:00,180.416318246,9.41634757934,9.0639823181,0.0,80.527626,79.0911225,52.5309492415,0.0,32.0568,20.4741492415
 04/18  13:00:00,181.9289141,9.99640432488,13.9427376179,0.0,80.527626,75.0917375,42.4129654017,0.0321166968848,16.0284,26.3524487048
 04/18  14:00:00,186.554050779,10.5698624318,17.9767792771,0.0,80.527626,75.0917375,33.4907376024,0.0,16.0284,17.4623376024
 04/18  15:00:00,190.301292508,11.1390992047,23.1535598635,0.0,80.527626,73.092045,20.7080633903,0.0163650710029,3.20568,17.4860183193
 04/18  16:00:00,185.270679933,9.00168436552,20.3655835932,0.0,80.527626,73.092045,6.10944114321,0.015582550093,3.20568,2.88817859311
 04/18  17:00:00,137.591095218,7.85183158238,17.1179463872,0.0,80.527626,29.818365,8.96183851463,0.0,3.20568,5.75615851463
 04/18  18:00:00,135.958301207,7.77152059988,15.5783420593,0.0,80.527626,29.818365,8.9750535275,0.0,3.20568,5.7693735275
 04/18  19:00:00,133.424003813,7.76411656101,13.0781351768,0.0,80.527626,29.818365,9.05566993156,0.0705743944141,3.20568,5.77941553714
 04/18  20:00:00,139.238795089,7.76411656101,10.3480777171,0.0,80.527626,29.818365,12.1847407521,3.20521684498,3.20568,5.77384390713
 04/18  21:00:00,55.5974245755,0.0,0.0,0.0,15.863942322,29.242365,11.8575663402,0.0,3.20568,8.65188634022
 04/18  22:00:00,55.6312865551,0.0,0.0,0.0,15.863942322,29.242365,6.09520969357,0.0,3.20568,2.88952969357
 04/18  23:00:00,56.3605772488,0.0,0.0,0.0,15.863942322,29.242365,6.09318915196,0.0,3.20568,2.88750915196
 04/18  24:00:00,55.645750926,0.0,0.0,0.0,15.863942322,29.242365,6.09003143836,0.0,3.20568,2.88435143836
 04/19  01:00:00,55.6438735476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.6350417322,0.0,0.0,0.0,15.863942322,29.242365,6.08999353099,0.0,3.20568,2.88431353099
 04/19  03:00:00,55.6387313753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.8780645322,0.0,0.0,0.0,15.863942322,29.242365,6.0899586299,0.0,3.20568,2.8842786299
 04/19  05:00:00,55.8585907001,0.0,0.0,0.0,15.863942322,29.242365,6.089923888,0.0,3.20568,2.884243888
 04/19  06:00:00,67.2542882179,7.76411656101,5.97492660233,0.0,15.863942322,29.818365,43.7888448757,40.5631648757,3.20568,0.02
 04/19  07:00:00,128.455492704,7.76411656101,8.08472378345,0.0,80.527626,29.818365,25.0225001126,18.928544573,3.20568,2.88827553958
 04/19  08:00:00,176.698023949,7.77627835407,10.9906160725,0.0,80.527626,75.0917375,42.0800179387,6.47131099333,24.0426,11.5661069454
 04/19  09:00:00,177.22938972,8.01791593466,11.2548337921,0.0,80.527626,75.0917375,50.5668306019,9.06836338814,24.0426,17.4558672137
 04/19  10:00:00,181.244880006,8.45248740128,10.8368066987,0.0,80.527626,79.0911225,60.3428788677,10.8125879632,32.0568,17.4734909045
 04/19  11:00:00,180.772301688,8.7626337784,9.35605374367,0.0,80.527626,79.0911225,52.4934818363,0.0,32.0568,20.4366818363
 04/19  12:00:00,179.345177934,9.00093742253,8.39575606383,0.0,80.527626,79.0911225,55.457044065,0.0,32.0568,23.400244065
 04/19  13:00:00,175.284597968,9.01432751277,8.30873001416,0.0,80.527626,75.0917375,49.3028621965,9.85130974571,16.0284,23.4231524508
 04/19  14:00:00,175.471908849,9.09966473004,8.41472170778,0.0,80.527626,75.0917375,44.3084417636,10.8104592243,16.0284,17.4695825393
 04/19  15:00:00,178.149477698,9.33929187146,12.8544924868,0.0,80.527626,73.092045,32.9205927198,9.32007719103,3.20568,20.3948355288
 04/19  16:00:00,179.460818889,7.98645088349,15.5995424938,0.0,80.527626,73.092045,8.04473834894,1.95098530923,3.20568,2.88807303971
 04/19  17:00:00,137.865089917,7.76411656101,17.4820947865,0.0,80.527626,29.818365,6.0939634583,0.0,3.20568,2.8882834583
 04/19  18:00:00,136.459523216,7.76411656101,16.0868991242,0.0,80.527626,29.818365,9.0992791931,0.123520482749,3.20568,5.77007871035
 04/19  19:00:00,134.221238132,7.76411656101,13.62362052,0.0,80.527626,29.818365,15.1455136711,3.28092020534,3.20568,8.6589134658
 04/19  20:00:00,140.307454116,7.76411656101,11.1734778069,0.0,80.527626,29.818365,16.5481619053,7.5682391839,3.20568,5.77424272137
 04/19  21:00:00,55.7560294712,0.0,0.0,0.0,15.863942322,29.242365,8.98035806545,0.0,3.20568,5.77467806545
 04/19  22:00:00,55.6080775728,0.0,0.0,0.0,15.863942322,29.242365,6.09528744281,0.0,3.20568,2.88960744281
 04/19  23:00:00,56.3357095421,0.0,0.0,0.0,15.863942322,29.242365,6.09311645344,0.0,3.20568,2.88743645344
 04/19  24:00:00,55.6245363193,0.0,0.0,0.0,15.863942322,29.242365,6.08997125501,0.0,3.20568,2.88429125501
 04/20  01:00:00,55.6157998356,0.0,0.0,0.0,15.863942322,29.242365,6.08993059066,0.0,3.20568,2.88425059066
 04/20  02:00:00,55.6013663022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  03:00:00,55.571052704,0.0,0.0,0.0,15.863942322,29.242365,6.08988968253,0.0,3.20568,2.88420968253
 04/20  04:00:00,55.7632078492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.7419960292,0.0,0.0,0.0,15.863942322,29.242365,6.08984899256,0.0,3.20568,2.88416899256
 04/20  06:00:00,61.2687549898,7.76411656101,0.0,0.0,15.863942322,29.818365,128.411298447,122.321262614,3.20568,2.88435583339
 04/20  07:00:00,120.323513584,7.76411656101,0.00150700864716,0.0,80.527626,29.818365,95.6711132066,89.5773503274,3.20568,2.88808287922
 04/20  08:00:00,165.603792507,7.76411656101,0.00581129520436,0.0,80.527626,75.0917375,100.272534686,67.5506326717,24.0426,8.67930201397
 04/20  09:00:00,165.642973336,7.77245612903,0.00398819582197,0.0,80.527626,75.0917375,116.13893573,74.6350013544,24.0426,17.4613343758
 04/20  10:00:00,169.67430089,7.794621323,0.00269410498272,0.0,80.527626,79.0911225,126.649360829,77.1149441401,32.0568,17.4776166888
 04/20  11:00:00,170.460493066,7.88304230625,0.0,0.0,80.527626,79.0911225,107.087202018,51.6778524167,32.0568,23.3525496015
 04/20  12:00:00,170.014527209,8.14510675728,0.0,0.0,80.527626,79.0911225,98.646524509,46.1156810882,32.0568,20.4740434208
 04/20  13:00:00,166.258217945,8.35840110915,0.0,0.0,80.527626,75.0917375,111.626447122,69.2492960929,16.0284,26.3487510289
 04/20  14:00:00,166.416522425,8.50307899075,0.0,0.0,80.527626,75.0917375,115.49133539,82.0041010254,16.0284,17.458834365
 04/20  15:00:00,164.487404611,8.57847434428,0.0,0.0,80.527626,73.092045,118.30239013,97.6150307657,3.20568,17.4816793641
 04/20  16:00:00,163.5410725,7.7686224991,0.0,0.0,80.527626,73.092045,90.7507266818,84.6569151973,3.20568,2.88813148452
 04/20  17:00:00,120.262958236,7.76411656101,0.0,0.0,80.527626,29.818365,97.6213525037,91.5275541545,3.20568,2.88811834915
 04/20  18:00:00,120.283609385,7.76411656101,0.0,0.0,80.527626,29.818365,113.709585849,104.734072945,3.20568,5.76983290312
 04/20  19:00:00,120.515695456,7.76411656101,0.0,0.0,80.527626,29.818365,124.417334641,112.552895601,3.20568,8.65875903935
 04/20  20:00:00,129.089697655,7.76411656101,0.0,0.0,80.527626,29.818365,126.951093951,117.970851019,3.20568,5.77456293131
 04/20  21:00:00,55.5830973189,0.0,0.0,0.0,15.863942322,29.242365,8.98022565025,0.0,3.20568,5.77454565025
 04/20  22:00:00,55.4708382785,0.0,0.0,0.0,15.863942322,29.242365,8.96477644678,0.0,3.20568,5.75909644678
 04/20  23:00:00,56.2234086101,0.0,0.0,0.0,15.863942322,29.242365,6.09292600065,0.0,3.20568,2.88724600065
 04/20  24:00:00,55.4938857381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.4893353368,0.0,0.0,0.0,15.863942322,29.242365,6.08984532999,0.0,3.20568,2.88416532999
 04/21  02:00:00,55.4816078174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  03:00:00,55.472922676,0.0,0.0,0.0,15.863942322,29.242365,6.0900252381,0.0,3.20568,2.8843452381
 04/21  04:00:00,56.5272412436,0.0,0.0,0.0,15.863942322,29.242365,6.08997843109,0.0,3.20568,2.88429843109
 04/21  05:00:00,56.3531215147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,62.1087234294,7.76411656101,0.0,0.0,15.863942322,29.818365,325.340896004,319.250964233,3.20568,2.88425177048
 04/21  07:00:00,120.711367209,7.76411656101,0.00132817037046,0.0,80.527626,29.818365,251.455161669,245.361497598,3.20568,2.88798407087
 04/21  08:00:00,165.895213563,7.76411656101,0.00561920202549,0.0,80.527626,75.0917375,201.773063931,169.051360659,24.0426,8.67910327157
 04/21  09:00:00,165.878213004,7.76411656101,0.00378862432141,0.0,80.527626,75.0917375,183.817333483,142.310827938,24.0426,17.4639055455
 04/21  10:00:00,169.837690694,7.76411656101,0.00507665230476,0.0,80.527626,79.0911225,177.091165911,124.649574069,32.0568,20.3847918423
 04/21  11:00:00,170.552172985,7.78032462506,0.0,0.0,80.527626,79.0911225,154.004784008,101.516048732,32.0568,20.4319352767
 04/21  12:00:00,170.06254535,7.94778713055,0.0,0.0,80.527626,79.0911225,170.036995202,114.585398673,32.0568,23.3947965289
 04/21  13:00:00,166.586565493,8.34608442101,0.0,0.0,80.527626,75.0917375,179.079143173,139.629023129,16.0284,23.421720044
 04/21  14:00:00,166.959060833,8.73699879405,0.0,0.0,80.527626,75.0917375,164.01860529,130.530477637,16.0284,17.4597276527
 04/21  15:00:00,165.239409578,9.05581922217,0.0,0.0,80.527626,73.092045,153.954976138,133.266928632,3.20568,17.4823675061
 04/21  16:00:00,163.731724011,7.79907591716,0.0,0.0,80.527626,73.092045,114.186631667,108.092831162,3.20568,2.88812050444
 04/21  17:00:00,120.409847642,7.76411656101,0.0,0.0,80.527626,29.818365,117.339144724,111.245358746,3.20568,2.88810597836
 04/21  18:00:00,120.408954188,7.76411656101,0.0,0.0,80.527626,29.818365,122.835309584,113.859472134,3.20568,5.77015745002
 04/21  19:00:00,120.410127017,7.76411656101,0.0,0.0,80.527626,29.818365,128.589252255,116.725426985,3.20568,8.6581452704
 04/21  20:00:00,129.027705076,7.76411656101,0.0,0.0,80.527626,29.818365,139.597064136,130.616576589,3.20568,5.77480754696
 04/21  21:00:00,55.4148374898,0.0,0.0,0.0,15.863942322,29.242365,11.8573323834,0.0,3.20568,8.65165238341
 04/21  22:00:00,55.4572920525,0.0,0.0,0.0,15.863942322,29.242365,6.09516960346,0.0,3.20568,2.88948960346
 04/21  23:00:00,56.2184000436,0.0,0.0,0.0,15.863942322,29.242365,6.09303324585,0.0,3.20568,2.88735324585
 04/21  24:00:00,55.4781916581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  01:00:00,55.4740819139,0.0,0.0,0.0,15.863942322,29.242365,6.08847926936,0.0,3.20568,2.88279926936
 04/22  02:00:00,55.4663597874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.4615056702,0.0,0.0,0.0,15.863942322,29.242365,6.08841084956,0.0,3.20568,2.88273084956
 04/22  04:00:00,55.6710670301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6530103637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,52.8053873094,0.0,0.0,0.0,15.863942322,29.242365,6.08834208972,0.0,3.20568,2.88266208972
 04/22  07:00:00,47.0275687399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.0276781608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.0430292169,0.0,0.0,0.0,15.863942322,29.242365,6.08996867593,0.0,3.20568,2.88428867593
 04/22  10:00:00,47.0342243202,0.0,0.0,0.0,15.863942322,29.242365,6.089916099,0.0,3.20568,2.884236099
 04/22  11:00:00,47.7292489784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.028145592,0.0,0.0,0.0,15.863942322,29.242365,6.08986359382,0.0,3.20568,2.88418359382
 04/22  13:00:00,47.0810648946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.1120499685,0.0,0.0,0.0,15.863942322,29.242365,6.08840339165,0.0,3.20568,2.88272339165
 04/22  15:00:00,47.1179017055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.0322913709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.0384708462,0.0,0.0,0.0,15.863942322,29.242365,6.08833411376,0.0,3.20568,2.88265411376
 04/22  18:00:00,47.0342816282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,47.2433348839,0.0,0.0,0.0,15.863942322,29.242365,6.08841439585,0.0,3.20568,2.88273439585
 04/22  20:00:00,55.779017295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.6443637576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.485580061,0.0,0.0,0.0,15.863942322,29.242365,6.08834511713,0.0,3.20568,2.88266511713
 04/22  23:00:00,56.1889892946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.4766415777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.4621647234,0.0,0.0,0.0,15.863942322,29.242365,6.08842333582,0.0,3.20568,2.88274333582
 04/23  02:00:00,55.4557763898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4494584411,0.0,0.0,0.0,15.863942322,29.242365,6.08834955336,0.0,3.20568,2.88266955336
 04/23  04:00:00,55.6582202598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6412206814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,52.7908952074,0.0,0.0,0.0,15.863942322,29.242365,6.08842458213,0.0,3.20568,2.88274458213
 04/23  07:00:00,47.0120692693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0271904421,0.0,0.0,0.0,15.863942322,29.242365,6.08997224496,0.0,3.20568,2.88429224496
 04/23  09:00:00,47.0565530324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.067168776,0.0,0.0,0.0,15.863942322,29.242365,6.08991357108,0.0,3.20568,2.88423357108
 04/23  11:00:00,47.7837564137,0.0,0.0,0.0,15.863942322,29.242365,6.08985499562,0.0,3.20568,2.88417499562
 04/23  12:00:00,47.1344201524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.1938755099,0.0,0.0,0.0,15.863942322,29.242365,6.08979649416,0.0,3.20568,2.88411649416
 04/23  14:00:00,47.2105291958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,47.210142349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.1279553483,0.0,0.0,0.0,15.863942322,29.242365,6.08840830208,0.0,3.20568,2.88272830208
 04/23  17:00:00,47.1411344086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.1361466095,0.0,0.0,0.0,15.863942322,29.242365,6.08833360491,0.0,3.20568,2.88265360491
 04/23  19:00:00,47.3656830454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,55.8993194498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.7509176939,0.0,0.0,0.0,15.863942322,29.242365,6.0884080875,0.0,3.20568,2.8827280875
 04/23  22:00:00,55.5748221918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2509753236,0.0,0.0,0.0,15.863942322,29.242365,6.08833338208,0.0,3.20568,2.88265338208
 04/23  24:00:00,55.551988164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.5414195918,0.0,0.0,0.0,15.863942322,29.242365,6.08987694359,0.0,3.20568,2.88419694359
 04/24  02:00:00,55.5406905441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5371303807,0.0,0.0,0.0,15.863942322,29.242365,6.08981198883,0.0,3.20568,2.88413198883
 04/24  04:00:00,55.7385895427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.7035533981,0.0,0.0,0.0,15.863942322,29.242365,6.08997220648,0.0,3.20568,2.88429220648
 04/24  06:00:00,61.3804378211,7.76411656101,0.0,0.0,15.863942322,29.818365,169.106017838,165.880337838,3.20568,0.02
 04/24  07:00:00,120.391527037,7.76411656101,0.00136591392746,0.0,80.527626,29.818365,167.16067529,158.199087363,3.20568,5.755907927
 04/24  08:00:00,165.628103404,7.76411656101,0.00756834856925,0.0,80.527626,75.0917375,139.943677906,107.221945527,24.0426,8.67913237894
 04/24  09:00:00,165.614029731,7.76411656101,0.0037593136966,0.0,80.527626,75.0917375,115.546716062,74.0495279611,24.0426,17.4545881009
 04/24  10:00:00,169.632249545,7.7643498358,0.00229381591529,0.0,80.527626,79.0911225,127.528086472,78.0005655833,32.0568,17.4707208886
 04/24  11:00:00,170.364082172,7.77951539578,0.0,0.0,80.527626,79.0911225,119.166009341,66.679314669,32.0568,20.4298946715
 04/24  12:00:00,169.662422783,7.79742476915,0.0,0.0,80.527626,79.0911225,114.907523905,59.4598157876,32.0568,23.3909081179
 04/24  13:00:00,165.768743137,7.88387136198,0.0,0.0,80.527626,75.0917375,108.422398596,68.9798341332,16.0284,23.4141644633
 04/24  14:00:00,166.0178134,8.1380659392,0.0,0.0,80.527626,75.0917375,94.2995034253,60.8107723598,16.0284,17.4603310654
 04/24  15:00:00,164.244435606,8.39694735851,0.0,0.0,80.527626,73.092045,65.1820088763,44.4942534694,3.20568,17.4820754069
 04/24  16:00:00,163.787667988,7.77263706622,0.283144632934,0.0,80.527626,73.092045,29.6836375074,23.5898667778,3.20568,2.88809072955
 04/24  17:00:00,121.956039823,7.76411656101,1.72879549062,0.0,80.527626,29.818365,29.0667991555,20.1051132146,3.20568,5.75600594087
 04/24  18:00:00,121.764825076,7.76411656101,1.53798917968,0.0,80.527626,29.818365,29.4678988828,20.4934056212,3.20568,5.76881326161
 04/24  19:00:00,120.743765259,7.76411656101,0.29954749445,0.0,80.527626,29.818365,31.8456068595,22.8614256055,3.20568,5.778501254
 04/24  20:00:00,129.000993744,7.76411656101,0.0,0.0,80.527626,29.818365,37.2712948811,28.2916503797,3.20568,5.77396450138
 04/24  21:00:00,55.6534041704,0.0,0.0,0.0,15.863942322,29.242365,11.8570793201,0.0,3.20568,8.65139932007
 04/24  22:00:00,55.5200580328,0.0,0.0,0.0,15.863942322,29.242365,6.09516762821,0.0,3.20568,2.88948762821
 04/24  23:00:00,56.2485653055,0.0,0.0,0.0,15.863942322,29.242365,6.09303138226,0.0,3.20568,2.88735138226
 04/24  24:00:00,55.5107785357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.4922812129,0.0,0.0,0.0,15.863942322,29.242365,6.08996337064,0.0,3.20568,2.88428337064
 04/25  02:00:00,55.4855780327,0.0,0.0,0.0,15.863942322,29.242365,6.08989216305,0.0,3.20568,2.88421216305
 04/25  03:00:00,55.4744865891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  04:00:00,56.5179066058,0.0,0.0,0.0,15.863942322,29.242365,6.08982122154,0.0,3.20568,2.88414122154
 04/25  05:00:00,56.335044487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,62.6409742105,7.76411656101,0.0,0.0,15.863942322,29.818365,425.472395313,419.382420551,3.20568,2.8842947621
 04/25  07:00:00,121.023406712,7.76411656101,0.00132383523855,0.0,80.527626,29.818365,253.528378935,247.434745054,3.20568,2.88795388077
 04/25  08:00:00,165.885080396,7.76411656101,0.00859169827652,0.0,80.527626,75.0917375,181.65241185,148.93167124,24.0426,8.67814060931
 04/25  09:00:00,171.689090155,7.76411656101,6.02283971145,0.0,80.527626,75.0917375,71.8419938216,30.3398619455,24.0426,17.4595318761
 04/25  10:00:00,179.579499552,7.7776322153,9.85976778638,0.0,80.527626,79.0911225,56.6335997486,7.10279803123,32.0568,17.4740017174
 04/25  11:00:00,177.116235006,7.900285663,6.58832036252,0.0,80.527626,79.0911225,52.6286422302,0.0149780673006,32.0568,20.5568641629
 04/25  12:00:00,182.460664613,8.51859162043,11.9787979062,0.0,80.527626,79.0911225,55.3166320329,0.0,32.0568,23.2598320329
 04/25  13:00:00,184.769728294,9.1234637537,17.6230170462,0.0,80.527626,75.0917375,39.4744505712,0.0332087898117,16.0284,23.4128417814
 04/25  14:00:00,188.00008875,9.56165375654,20.3954974606,0.0,80.527626,75.0917375,33.4920292556,0.0,16.0284,17.4636292556
 04/25  15:00:00,188.530765541,9.94410639264,22.5572170779,0.0,80.527626,73.092045,23.6086936426,0.0120700284127,3.20568,20.3909436142
 04/25  16:00:00,183.985185173,8.38801489201,19.6871504258,0.0,80.527626,73.092045,6.11155447641,0.0180557097881,3.20568,2.88781876662
 04/25  17:00:00,137.430521694,7.76809972003,17.0415906327,0.0,80.527626,29.818365,6.09366734463,0.0,3.20568,2.88798734463
 04/25  18:00:00,137.350027925,7.76411656101,16.9659319147,0.0,80.527626,29.818365,8.97547593413,0.0,3.20568,5.76979593413
 04/25  19:00:00,135.670273062,7.76411656101,15.3005973481,0.0,80.527626,29.818365,8.98412364994,0.0,3.20568,5.77844364994
 04/25  20:00:00,141.481777358,7.76411656101,12.5713839063,0.0,80.527626,29.818365,12.2114378319,0.355205104889,3.20568,8.65055272704
 04/25  21:00:00,55.5957698263,0.0,0.0,0.0,15.863942322,29.242365,8.97963828323,0.0,3.20568,5.77395828323
 04/25  22:00:00,55.6232748943,0.0,0.0,0.0,15.863942322,29.242365,6.09512269314,0.0,3.20568,2.88944269314
 04/25  23:00:00,56.3290163401,0.0,0.0,0.0,15.863942322,29.242365,6.09272372223,0.0,3.20568,2.88704372223
 04/25  24:00:00,55.6135679662,0.0,0.0,0.0,15.863942322,29.242365,6.08996716614,0.0,3.20568,2.88428716614
 04/26  01:00:00,55.608517346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.5897292045,0.0,0.0,0.0,15.863942322,29.242365,6.08988685573,0.0,3.20568,2.88420685573
 04/26  03:00:00,55.5753474123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.795527206,0.0,0.0,0.0,15.863942322,29.242365,6.08980975093,0.0,3.20568,2.88412975093
 04/26  05:00:00,55.7784776976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,59.8245001959,7.76411656101,0.0,0.0,15.863942322,29.818365,77.3095656292,71.2196074506,3.20568,2.8842781786
 04/26  07:00:00,120.321852015,7.76411656101,0.00166830708339,0.0,80.527626,29.818365,54.481284388,48.3876523048,3.20568,2.88795208319
 04/26  08:00:00,167.777109348,7.76411656101,2.1593918919,0.0,80.527626,75.0917375,58.4215286892,22.8146163366,24.0426,11.5643123527
 04/26  09:00:00,174.360135722,7.80466154342,8.62855198577,0.0,80.527626,75.0917375,49.2507187712,10.658621355,24.0426,14.5494974161
 04/26  10:00:00,187.976574258,8.36072863301,17.6074037829,0.0,80.527626,79.0911225,52.7392553184,0.302743357137,32.0568,20.3797119613
 04/26  11:00:00,201.303234884,9.22261037724,29.2735899234,0.0,80.527626,79.0911225,52.4859343797,0.0,32.0568,20.4291343797
 04/26  12:00:00,207.689710121,10.2399013128,35.3298634582,0.0,80.527626,79.0911225,52.5221286745,0.0,32.0568,20.4653286745
 04/26  13:00:00,210.321269241,11.8115768573,40.3498074153,0.0,80.527626,75.0917375,39.4719439646,0.0315580197312,16.0284,23.4119859449
 04/26  14:00:00,222.965718176,13.7731683205,51.0090988297,0.0,80.527626,75.0917375,33.4921154782,0.0,16.0284,17.4637154782
 04/26  15:00:00,230.245745017,15.7812056206,58.2813312587,0.0,80.527626,73.092045,23.6130412363,0.0193857158144,3.20568,20.3879755204
 04/26  16:00:00,218.750131753,11.9439433531,50.7390524498,0.0,80.527626,73.092045,6.11007760222,0.0165201320618,3.20568,2.88787747016
 04/26  17:00:00,166.307432205,9.54543704345,43.9694139527,0.0,80.527626,29.818365,6.09371842104,0.0,3.20568,2.88803842104
 04/26  18:00:00,163.520207834,9.21541178705,41.5176510184,0.0,80.527626,29.818365,8.97551266072,0.0,3.20568,5.76983266072
 04/26  19:00:00,157.229967177,8.63633766324,35.5437259972,0.0,80.527626,29.818365,8.984101392,0.0,3.20568,5.778421392
 04/26  20:00:00,157.160266811,8.20958136913,27.394953041,0.0,80.527626,29.818365,11.8561671137,0.0,3.20568,8.65048711366
 04/26  21:00:00,55.9110742274,0.0,0.0,0.0,15.863942322,29.242365,8.97955838718,0.0,3.20568,5.77387838718
 04/26  22:00:00,55.7290398115,0.0,0.0,0.0,15.863942322,29.242365,6.09509648561,0.0,3.20568,2.88941648561
 04/26  23:00:00,56.4491276979,0.0,0.0,0.0,15.863942322,29.242365,6.09269838208,0.0,3.20568,2.88701838208
 04/26  24:00:00,55.7210906327,0.0,0.0,0.0,15.863942322,29.242365,6.08994427111,0.0,3.20568,2.88426427111
 04/27  01:00:00,55.7046797782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.6918685597,0.0,0.0,0.0,15.863942322,29.242365,6.08985779871,0.0,3.20568,2.88417779871
 04/27  03:00:00,55.685081369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.9111922294,0.0,0.0,0.0,15.863942322,29.242365,6.08977455444,0.0,3.20568,2.88409455444
 04/27  05:00:00,55.8734467101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,64.0783985854,7.76411656101,4.23433707035,0.0,15.863942322,29.818365,42.092349982,36.0024334807,3.20568,2.88423650122
 04/27  07:00:00,127.147769818,7.76411656101,6.77265557006,0.0,80.527626,29.818365,24.1737288634,18.0801573528,3.20568,2.88789151064
 04/27  08:00:00,180.247165889,7.93381009666,14.3487013022,0.0,80.527626,75.0917375,37.8254149315,2.2190530574,24.0426,11.5637618741
 04/27  09:00:00,191.371347666,8.75459011006,24.5657026315,0.0,80.527626,75.0917375,38.5955111621,0.0,24.0426,14.5529111621
 04/27  10:00:00,203.050463969,9.27862345752,31.6698899405,0.0,80.527626,79.0911225,52.43741385,0.0,32.0568,20.38061385
 04/27  11:00:00,211.625866951,9.68900863453,39.1136830651,0.0,80.527626,79.0911225,52.4826747631,0.0,32.0568,20.4258747631
 04/27  12:00:00,224.902891044,10.6080780496,52.1334479278,0.0,80.527626,79.0911225,52.5189842008,0.0,32.0568,20.4621842008
 04/27  13:00:00,227.949303094,11.6266617367,58.1395974424,0.0,80.527626,75.0917375,39.4488459962,0.0133888609247,16.0284,23.4070571353
 04/27  14:00:00,231.809755542,12.4898026948,61.1382281076,0.0,80.527626,75.0917375,33.4899229518,0.000953678705474,16.0284,17.4605692731
 04/27  15:00:00,233.836467919,13.2023926669,64.4473470751,0.0,80.527626,73.092045,23.6210461563,0.0235262558043,3.20568,20.3918399005
 04/27  16:00:00,224.545859126,10.2011862814,58.154994944,0.0,80.527626,73.092045,6.10819087514,0.0146740774982,3.20568,2.88783679764
 04/27  17:00:00,168.95877107,8.54268518981,47.5908274186,0.0,80.527626,29.818365,6.09367104471,0.0,3.20568,2.88799104471
 04/27  18:00:00,164.566225604,8.29435936129,43.4611083106,0.0,80.527626,29.818365,8.97452223016,0.0,3.20568,5.76884223016
 04/27  19:00:00,161.133299963,8.0873622159,39.9669392754,0.0,80.527626,29.818365,8.98403572134,0.0,3.20568,5.77835572134
 04/27  20:00:00,164.638159875,7.90770663073,35.115345591,0.0,80.527626,29.818365,8.97945415172,0.0,3.20568,5.77377415172
 04/27  21:00:00,55.9572444684,0.0,0.0,0.0,15.863942322,29.242365,11.8564236388,0.0,3.20568,8.65074363883
 04/27  22:00:00,55.7792912879,0.0,0.0,0.0,15.863942322,29.242365,6.09504932011,0.0,3.20568,2.88936932011
 04/27  23:00:00,56.4880243309,0.0,0.0,0.0,15.863942322,29.242365,6.09291339218,0.0,3.20568,2.88723339218
 04/27  24:00:00,55.7685671839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.7566277514,0.0,0.0,0.0,15.863942322,29.242365,6.08985584712,0.0,3.20568,2.88417584712
 04/28  02:00:00,55.7361677887,0.0,0.0,0.0,15.863942322,29.242365,6.08976624168,0.0,3.20568,2.88408624168
 04/28  03:00:00,55.7147019867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.9293677685,0.0,0.0,0.0,15.863942322,29.242365,6.08989935784,0.0,3.20568,2.88421935784
 04/28  05:00:00,56.7307927081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  06:00:00,74.4759561198,7.76411656101,14.1720339201,0.0,15.863942322,29.818365,21.3005021473,15.210692117,3.20568,2.88413003029
 04/28  07:00:00,136.619733946,7.76411656101,16.1612383777,0.0,80.527626,29.818365,10.6392340984,4.54582084752,3.20568,2.88773325084
 04/28  08:00:00,190.189604862,8.20785171328,23.9481602557,0.0,80.527626,75.0917375,32.7264165327,0.0066837049009,24.0426,8.67713282783
 04/28  09:00:00,203.202020856,9.07250120343,36.0129161902,0.0,80.527626,75.0917375,41.4975156854,0.0,24.0426,17.4549156854
 04/28  10:00:00,219.045636042,9.59299054986,47.2893650244,0.0,80.527626,79.0911225,49.5253356751,0.0,32.0568,17.4685356751
 04/28  11:00:00,233.510600046,10.3178322753,60.2980100993,0.0,80.527626,79.0911225,52.4806189947,0.0,32.0568,20.4238189947
 04/28  12:00:00,243.69179375,11.3954094924,70.0947335864,0.0,80.527626,79.0911225,55.4416317331,0.0,32.0568,23.3848317331
 04/28  13:00:00,246.689236312,12.5915305554,75.8816669339,0.0,80.527626,75.0917375,39.4513883442,0.0170934834608,16.0284,23.4058948608
 04/28  14:00:00,254.87222647,13.7353221065,82.9091845252,0.0,80.527626,75.0917375,33.4945350144,0.0119765758409,16.0284,17.4541584386
 04/28  15:00:00,253.76951486,14.5239620397,83.0203731108,0.0,80.527626,73.092045,20.7087191097,0.0286418010717,3.20568,17.4743973086
 04/28  16:00:00,238.359607984,10.7983907762,71.3414625455,0.0,80.527626,73.092045,6.10835506664,0.014681086132,3.20568,2.88799398051
 04/28  17:00:00,176.750614732,8.74334559168,55.0852508394,0.0,80.527626,29.818365,6.0934065055,0.0,3.20568,2.8877265055
