Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  18:00:00,171.555641957,8.45833975679,50.2629039185,0.0,80.527626,29.818365,8.97422125408,0.0,3.20568,5.76854125408
 04/28  19:00:00,166.308785016,8.24850450828,45.2396798048,0.0,80.527626,29.818365,11.8626873363,0.0,3.20568,8.65700733625
 04/28  20:00:00,168.656688281,8.03378008932,40.6796226633,0.0,80.527626,29.818365,8.97913373843,0.0,3.20568,5.77345373843
 04/28  21:00:00,55.8025562334,0.0,0.0,0.0,15.863942322,29.242365,8.97975171042,0.0,3.20568,5.77407171042
 04/28  22:00:00,55.8067352722,0.0,0.0,0.0,15.863942322,29.242365,6.09488734163,0.0,3.20568,2.88920734163
 04/28  23:00:00,56.5019933214,0.0,0.0,0.0,15.863942322,29.242365,6.09271725463,0.0,3.20568,2.88703725463
 04/28  24:00:00,55.7775924457,0.0,0.0,0.0,15.863942322,29.242365,6.08982428805,0.0,3.20568,2.88414428805
 04/29  01:00:00,55.7563118315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.7452690738,0.0,0.0,0.0,15.863942322,29.242365,6.08842708281,0.0,3.20568,2.88274708281
 04/29  03:00:00,55.7393976799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.9832572216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.9568768941,0.0,0.0,0.0,15.863942322,29.242365,6.08831991162,0.0,3.20568,2.88263991162
 04/29  06:00:00,51.6718595991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.316589004,0.0,0.0,0.0,15.863942322,29.242365,6.08835939052,0.0,3.20568,2.88267939052
 04/29  08:00:00,47.3312631097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.361849517,0.0,0.0,0.0,15.863942322,29.242365,6.08984461142,0.0,3.20568,2.88416461142
 04/29  10:00:00,47.353107312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,48.0147563764,0.0,0.0,0.0,15.863942322,29.242365,6.08974918024,0.0,3.20568,2.88406918024
 04/29  12:00:00,47.3672269222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.4439261048,0.0,0.0,0.0,15.863942322,29.242365,6.08836118388,0.0,3.20568,2.88268118388
 04/29  14:00:00,47.4750317829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.4835081177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.4059827506,0.0,0.0,0.0,15.863942322,29.242365,6.08840023485,0.0,3.20568,2.88272023485
 04/29  17:00:00,47.4169054421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.4094928757,0.0,0.0,0.0,15.863942322,29.242365,6.08829241119,0.0,3.20568,2.88261241119
 04/29  19:00:00,47.6846421225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,54.7897938168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,56.0404739043,0.0,0.0,0.0,15.863942322,29.242365,6.08833152308,0.0,3.20568,2.88265152308
 04/29  22:00:00,55.8199967242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.4907236007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.8033864309,0.0,0.0,0.0,15.863942322,29.242365,6.08837056992,0.0,3.20568,2.88269056992
 04/30  01:00:00,55.7954403042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.7844621458,0.0,0.0,0.0,15.863942322,29.242365,6.088404379,0.0,3.20568,2.882724379
 04/30  03:00:00,55.763701539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.9910226636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.9397885853,0.0,0.0,0.0,15.863942322,29.242365,6.08829161068,0.0,3.20568,2.88261161068
 04/30  06:00:00,51.6460778958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.2876079569,0.0,0.0,0.0,15.863942322,29.242365,6.08832514559,0.0,3.20568,2.88264514559
 04/30  08:00:00,47.3066788927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.3330637315,0.0,0.0,0.0,15.863942322,29.242365,6.08987780788,0.0,3.20568,2.88419780788
 04/30  10:00:00,47.3313590429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,48.0250233394,0.0,0.0,0.0,15.863942322,29.242365,6.08977616038,0.0,3.20568,2.88409616038
 04/30  12:00:00,47.356354103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,47.4157959325,0.0,0.0,0.0,15.863942322,29.242365,6.0898957886,0.0,3.20568,2.8842157886
 04/30  14:00:00,47.4403436192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,52.9581610851,0.507512667571,5.00188473269,0.0,15.863942322,29.242365,6.08835392455,0.0,3.20568,2.88267392455
 04/30  16:00:00,59.5357621507,1.18153178388,10.9893632217,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,60.3283093736,1.3142982626,11.6529352164,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,61.7417263144,1.53406222671,12.8533437997,0.0,15.863942322,29.242365,6.08841687025,0.0,3.20568,2.88273687025
 04/30  19:00:00,55.4348192261,0.869960782736,6.9577499458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,54.6826522249,0.0,0.0,0.0,15.863942322,29.242365,6.08775466889,0.0,3.20568,2.88207466889
 04/30  21:00:00,55.9196215187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.7073892339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3594667474,0.0,0.0,0.0,15.863942322,29.242365,6.08830651248,0.0,3.20568,2.88262651248
 04/30  24:00:00,55.644499681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.6130662964,0.0,0.0,0.0,15.863942322,29.242365,6.08977135601,0.0,3.20568,2.88409135601
 05/01  02:00:00,55.5835384404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.5595689084,0.0,0.0,0.0,15.863942322,29.242365,6.08988368027,0.0,3.20568,2.88420368027
 05/01  04:00:00,55.751335118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.7241699808,0.0,0.0,0.0,15.863942322,29.242365,6.089775598,0.0,3.20568,2.884095598
 05/01  06:00:00,59.89762225,7.76411656101,0.00188646992865,0.0,15.863942322,29.818365,188.526027393,182.436139175,3.20568,2.8842082179
 05/01  07:00:00,120.323105585,7.76411656101,0.00126750127216,0.0,80.527626,29.818365,121.128488304,115.034903195,3.20568,2.88790510882
 05/01  08:00:00,165.581231667,7.76435681889,0.00458509217917,0.0,80.527626,75.0917375,100.900470715,68.1800920398,24.0426,8.67777867472
 05/01  09:00:00,165.623599956,7.79090200103,0.00356193039073,0.0,80.527626,75.0917375,90.1805998534,48.6902636403,24.0426,17.4477362131
 05/01  10:00:00,169.770325233,7.93547654296,0.00210581805224,0.0,80.527626,79.0911225,95.7046441843,46.1862782798,32.0568,17.4615659045
 05/01  11:00:00,170.835157694,8.27867261611,0.0,0.0,80.527626,79.0911225,92.108459911,39.6303492706,32.0568,20.4213106404
 05/01  12:00:00,170.444954663,8.5840561174,0.0,0.0,80.527626,79.0911225,90.00875501,37.4953258194,32.0568,20.4566291906
 05/01  13:00:00,166.742218043,8.86301308519,0.0,0.0,80.527626,75.0917375,76.8496360232,37.4193567002,16.0284,23.4018793229
 05/01  14:00:00,169.086028216,9.11917612093,2.07374350764,0.0,80.527626,75.0917375,50.8602413464,17.3750910724,16.0284,17.4567502741
 05/01  15:00:00,171.853794202,9.3415911465,6.60843283434,0.0,80.527626,73.092045,35.3603619206,14.6786914433,3.20568,17.4759904773
 05/01  16:00:00,172.55177673,8.0467032744,8.68758201267,0.0,80.527626,73.092045,16.3939479023,10.3003940562,3.20568,2.8878738461
 05/01  17:00:00,129.252115111,7.76411656101,8.94311967898,0.0,80.527626,29.818365,15.0261990563,8.93265901022,3.20568,2.8878600461
 05/01  18:00:00,123.816478394,7.76411656101,3.54337639964,0.0,80.527626,29.818365,26.0289060203,17.0538075672,3.20568,5.76941845308
 05/01  19:00:00,120.469954903,7.76411656101,0.0,0.0,80.527626,29.818365,42.4318979874,30.5691617572,3.20568,8.65705623021
 05/01  20:00:00,127.591668484,7.76411656101,0.0,0.0,80.527626,29.818365,45.8943033291,36.915422682,3.20568,5.77320064717
 05/01  21:00:00,55.6924730618,0.0,0.0,0.0,15.863942322,29.242365,8.97897102923,0.0,3.20568,5.77329102923
 05/01  22:00:00,55.5530988842,0.0,0.0,0.0,15.863942322,29.242365,8.96382234648,0.0,3.20568,5.75814234648
 05/01  23:00:00,56.2710588004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.554092217,0.0,0.0,0.0,15.863942322,29.242365,6.08991266573,0.0,3.20568,2.88423266573
 05/02  01:00:00,55.544055348,0.0,0.0,0.0,15.863942322,29.242365,6.08979830166,0.0,3.20568,2.88411830166
 05/02  02:00:00,55.5351177656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.5313918352,0.0,0.0,0.0,15.863942322,29.242365,6.08981737571,0.0,3.20568,2.88413737571
 05/02  04:00:00,56.5777066127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.4058842743,0.0,0.0,0.0,15.863942322,29.242365,6.08978935157,0.0,3.20568,2.88410935157
 05/02  06:00:00,60.320985305,7.76411656101,0.0,0.0,15.863942322,29.818365,227.063370915,223.837690915,3.20568,0.02
 05/02  07:00:00,120.405675246,7.76411656101,0.00175852781767,0.0,80.527626,29.818365,157.102935197,148.141622747,3.20568,5.7556324495
 05/02  08:00:00,165.6262621,7.7649676818,0.00659035847014,0.0,80.527626,75.0917375,99.6567028582,66.9370457436,24.0426,8.67705711456
 05/02  09:00:00,165.872308426,7.83403546373,0.165878308763,0.0,80.527626,75.0917375,72.4290842116,30.9411950383,24.0426,17.4452891733
 05/02  10:00:00,175.807476646,8.00817973148,5.88469352357,0.0,80.527626,79.0911225,63.2290901842,13.7135504984,32.0568,17.4587396857
 05/02  11:00:00,183.077104521,8.82825369865,11.571531181,0.0,80.527626,79.0911225,52.4784886436,0.0,32.0568,20.4216886436
 05/02  12:00:00,184.238912735,9.30978031238,12.9444150847,0.0,80.527626,79.0911225,52.5120532987,0.0,32.0568,20.4552532987
 05/02  13:00:00,183.113961568,9.80380084188,15.3044444718,0.0,80.527626,75.0917375,39.4703497545,0.037652579931,16.0284,23.4042971745
 05/02  14:00:00,187.933282196,10.4832910748,19.4294920114,0.0,80.527626,75.0917375,33.4809560791,0.0,16.0284,17.4525560791
 05/02  15:00:00,193.369927046,11.7636864518,25.5888142722,0.0,80.527626,73.092045,20.6890464565,0.0107269363785,3.20568,17.4726395201
 05/02  16:00:00,186.354450274,9.25506982386,21.1940804597,0.0,80.527626,73.092045,6.1088415562,0.0152278212277,3.20568,2.88793373498
 05/02  17:00:00,137.693044404,8.02242877128,17.0504109311,0.0,80.527626,29.818365,6.09332132041,0.0,3.20568,2.88764132041
 05/02  18:00:00,135.436588192,7.84981419721,14.984327538,0.0,80.527626,29.818365,8.97379028634,0.0,3.20568,5.76811028634
 05/02  19:00:00,133.407894592,7.77256380878,13.0527145419,0.0,80.527626,29.818365,11.8616266995,0.0,3.20568,8.65594669953
 05/02  20:00:00,139.02521622,7.76438174123,11.5525166754,0.0,80.527626,29.818365,9.09551056518,0.116317842228,3.20568,5.77351272295
 05/02  21:00:00,55.6014204455,0.0,0.0,0.0,15.863942322,29.242365,8.97883298356,0.0,3.20568,5.77315298356
 05/02  22:00:00,55.627272608,0.0,0.0,0.0,15.863942322,29.242365,6.09496891739,0.0,3.20568,2.88928891739
 05/02  23:00:00,56.3553721043,0.0,0.0,0.0,15.863942322,29.242365,6.09268753364,0.0,3.20568,2.88700753364
 05/02  24:00:00,55.6328061234,0.0,0.0,0.0,15.863942322,29.242365,6.08987674602,0.0,3.20568,2.88419674602
 05/03  01:00:00,55.6264548037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.6177883814,0.0,0.0,0.0,15.863942322,29.242365,6.0897541272,0.0,3.20568,2.8840741272
 05/03  03:00:00,55.6113753427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.8305443663,0.0,0.0,0.0,15.863942322,29.242365,6.08985273875,0.0,3.20568,2.88417273875
 05/03  05:00:00,55.7994325677,0.0,0.0,0.0,15.863942322,29.242365,6.08973218195,0.0,3.20568,2.88405218195
 05/03  06:00:00,59.8173391213,7.76411656101,0.00317984167735,0.0,15.863942322,29.818365,74.0696572858,70.8439772858,3.20568,0.02
 05/03  07:00:00,120.324982303,7.76411656101,0.0,0.0,80.527626,29.818365,54.6532459885,48.5599356137,3.20568,2.88763037483
 05/03  08:00:00,165.636721761,7.77261485244,0.00497166009564,0.0,80.527626,75.0917375,65.5631720734,29.958387117,24.0426,11.5621849564
 05/03  09:00:00,167.516928482,7.93269364867,1.6857711447,0.0,80.527626,75.0917375,61.3627539809,22.7743301437,24.0426,14.5458238372
 05/03  10:00:00,175.138134823,8.43461603369,4.78334025277,0.0,80.527626,79.0911225,66.3257389845,16.8030206413,32.0568,17.4659183433
 05/03  11:00:00,184.164900253,9.06247596889,12.4215233782,0.0,80.527626,79.0911225,52.4752401856,0.0,32.0568,20.4184401856
 05/03  12:00:00,196.079315979,9.67826385335,24.3470839626,0.0,80.527626,79.0911225,55.4342431563,0.0,32.0568,23.3774431563
 05/03  13:00:00,203.301230063,10.5147589957,34.6601238791,0.0,80.527626,75.0917375,39.4526973113,0.0227965013344,16.0284,23.4015008099
 05/03  14:00:00,214.581216053,11.6867589512,44.7425130529,0.0,80.527626,75.0917375,30.5790030404,0.00474249433232,16.0284,14.5458605461
 05/03  15:00:00,216.192140103,12.7797438011,47.2597001231,0.0,80.527626,73.092045,23.6104023189,0.0268035951975,3.20568,20.3779187237
 05/03  16:00:00,205.273840642,9.83630515011,39.3755466457,0.0,80.527626,73.092045,6.10775833322,0.0145074681971,3.20568,2.88757086502
 05/03  17:00:00,155.496515647,8.39735772963,34.3391459936,0.0,80.527626,29.818365,6.09335947903,0.0,3.20568,2.88767947903
 05/03  18:00:00,151.983537636,8.20374072502,31.0290165863,0.0,80.527626,29.818365,8.97432085637,0.0,3.20568,5.76864085637
 05/03  19:00:00,147.687435339,8.02379882794,26.6649486973,0.0,80.527626,29.818365,8.98346764684,0.0,3.20568,5.77778764684
 05/03  20:00:00,152.087359922,7.85165127935,24.1318156436,0.0,80.527626,29.818365,8.97879756004,0.0,3.20568,5.77311756004
 05/03  21:00:00,55.9038741578,0.0,0.0,0.0,15.863942322,29.242365,8.97926804909,0.0,3.20568,5.77358804909
 05/03  22:00:00,55.7281004276,0.0,0.0,0.0,15.863942322,29.242365,8.96408769339,0.0,3.20568,5.75840769339
 05/03  23:00:00,56.4418806561,0.0,0.0,0.0,15.863942322,29.242365,6.09254497283,0.0,3.20568,2.88686497283
 05/03  24:00:00,55.728219583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.7103381866,0.0,0.0,0.0,15.863942322,29.242365,6.08972768809,0.0,3.20568,2.88404768809
 05/04  02:00:00,55.6914957475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.6812503763,0.0,0.0,0.0,15.863942322,29.242365,6.08981928058,0.0,3.20568,2.88413928058
 05/04  04:00:00,55.9085113591,0.0,0.0,0.0,15.863942322,29.242365,6.08969239619,0.0,3.20568,2.88401239619
 05/04  05:00:00,55.8760591367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,64.1527558474,7.76411656101,5.72507013709,0.0,15.863942322,29.818365,38.1502526204,32.0604682869,3.20568,2.88410433346
 05/04  07:00:00,125.500960134,7.76411656101,5.11984289756,0.0,80.527626,29.818365,28.8999718552,22.8067332191,3.20568,2.88755863612
 05/04  08:00:00,172.388144334,7.88424226624,6.58042381517,0.0,80.527626,75.0917375,45.1827919139,12.4631282303,24.0426,8.67706368361
 05/04  09:00:00,180.581113475,8.59612361528,14.0066242306,0.0,80.527626,75.0917375,49.4532222943,7.96571931426,24.0426,17.4449029801
 05/04  10:00:00,193.194249395,9.06490458393,22.1031305752,0.0,80.527626,79.0911225,50.0630174975,0.548463027815,32.0568,17.4577544697
 05/04  11:00:00,202.195863593,9.44556099343,29.9613874711,0.0,80.527626,79.0911225,52.4946985964,0.0168030645777,32.0568,20.4210955318
 05/04  12:00:00,212.107776052,10.077588063,39.9062304345,0.0,80.527626,79.0911225,52.5087521949,0.0,32.0568,20.4519521949
 05/04  13:00:00,218.666595669,11.32072011,49.1888524512,0.0,80.527626,75.0917375,39.4585463439,0.031437955459,16.0284,23.3987083885
 05/04  14:00:00,235.253004069,12.7454487333,64.3139613244,0.0,80.527626,75.0917375,33.4807646536,0.00343186785646,16.0284,17.4489327857
 05/04  15:00:00,241.78553911,14.7371452657,70.8453271718,0.0,80.527626,73.092045,20.6984281786,0.0257342106351,3.20568,17.467013968
 05/04  16:00:00,224.040863546,11.647288715,56.2285766471,0.0,80.527626,73.092045,6.1164988723,0.0229628168215,3.20568,2.88785605548
 05/04  17:00:00,160.02667664,9.45609463373,37.818893698,0.0,80.527626,29.818365,6.10539058108,0.0121592608966,3.20568,2.88755132018
 05/04  18:00:00,144.763801923,8.78061371901,23.3166290078,0.0,80.527626,29.818365,9.26488508801,0.290348989995,3.20568,5.76885609802
 05/04  19:00:00,132.531307536,8.09343250688,11.5978631651,0.0,80.527626,29.818365,13.9759475021,4.99317181435,3.20568,5.77709568775
 05/04  20:00:00,135.534411951,7.78905259618,7.80886749563,0.0,80.527626,29.818365,21.7423571975,9.88698908833,3.20568,8.64968810917
 05/04  21:00:00,55.7941727245,0.0,0.0,0.0,15.863942322,29.242365,8.97872392972,0.0,3.20568,5.77304392972
 05/04  22:00:00,55.6625828645,0.0,0.0,0.0,15.863942322,29.242365,6.09479274096,0.0,3.20568,2.88911274096
 05/04  23:00:00,56.3838244058,0.0,0.0,0.0,15.863942322,29.242365,6.09276780082,0.0,3.20568,2.88708780082
 05/04  24:00:00,55.6649178769,0.0,0.0,0.0,15.863942322,29.242365,6.08966738638,0.0,3.20568,2.88398738638
 05/05  01:00:00,55.6439057919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.6328841896,0.0,0.0,0.0,15.863942322,29.242365,6.08974895182,0.0,3.20568,2.88406895182
 05/05  03:00:00,55.6170105441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.6881767575,0.0,0.0,0.0,15.863942322,29.242365,6.08983373022,0.0,3.20568,2.88415373022
 05/05  05:00:00,56.4904819675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,58.7433761698,7.76411656101,0.00399299213828,0.0,15.863942322,29.818365,105.938677025,99.8488662147,3.20568,2.88413081017
 05/05  07:00:00,120.323344144,7.76411656101,0.0,0.0,80.527626,29.818365,77.7833510764,71.6899615918,3.20568,2.88770948458
 05/05  08:00:00,165.631124788,7.77276492428,0.00646478179084,0.0,80.527626,75.0917375,80.1879268889,47.4698621971,24.0426,8.67546469175
 05/05  09:00:00,166.017154786,7.92876148073,0.205825177724,0.0,80.527626,75.0917375,71.6815266336,30.1917028249,24.0426,17.4472238087
 05/05  10:00:00,173.952191748,8.37578829302,3.66731650237,0.0,80.527626,79.0911225,67.9180774292,18.4015639167,32.0568,17.4597135125
 05/05  11:00:00,178.383260029,8.76090360567,6.98808087363,0.0,80.527626,79.0911225,52.4737044742,0.0,32.0568,20.4169044742
 05/05  12:00:00,181.580914558,9.09681107179,10.5270854774,0.0,80.527626,79.0911225,52.5091392986,0.0,32.0568,20.4523392986
 05/05  13:00:00,182.403536577,9.43823274292,14.9688402866,0.0,80.527626,75.0917375,41.9213311443,2.49657386125,16.0284,23.3963572831
 05/05  14:00:00,186.86754588,9.89894161682,18.9578587691,0.0,80.527626,75.0917375,33.8820168087,0.404045819201,16.0284,17.4495709895
 05/05  15:00:00,190.73126918,10.3981378167,24.319056805,0.0,80.527626,73.092045,21.0103417152,0.337333188256,3.20568,17.467328527
 05/05  16:00:00,185.226724115,8.63247390591,20.6879044514,0.0,80.527626,73.092045,6.23255490557,0.139266574288,3.20568,2.88760833128
 05/05  17:00:00,133.712235609,7.77931017109,13.3353748764,0.0,80.527626,29.818365,10.273468609,4.18008989654,3.20568,2.88769871246
 05/05  18:00:00,128.903463993,7.76472409118,8.5744040216,0.0,80.527626,29.818365,19.5627809401,10.5884134469,3.20568,5.76868749316
 05/05  19:00:00,125.943585716,7.76411656101,5.63932444199,0.0,80.527626,29.818365,24.1702775891,15.1873346339,3.20568,5.77726295524
 05/05  20:00:00,131.418357423,7.76411656101,3.97665349401,0.0,80.527626,29.818365,29.6133609563,17.7586266011,3.20568,8.64905435515
 05/05  21:00:00,55.5811650726,0.0,0.0,0.0,15.863942322,29.242365,8.97882934205,0.0,3.20568,5.77314934205
 05/05  22:00:00,55.6145635183,0.0,0.0,0.0,15.863942322,29.242365,6.09485817435,0.0,3.20568,2.88917817435
 05/05  23:00:00,56.3298603937,0.0,0.0,0.0,15.863942322,29.242365,6.09246821368,0.0,3.20568,2.88678821368
 05/05  24:00:00,55.6257704066,0.0,0.0,0.0,15.863942322,29.242365,6.08973659584,0.0,3.20568,2.88405659584
 05/06  01:00:00,55.6172327111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.6076108774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.5998180378,0.0,0.0,0.0,15.863942322,29.242365,6.0883242541,0.0,3.20568,2.8826442541
 05/06  04:00:00,55.8174526225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.7929311075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,50.0811810849,0.0,0.0,0.0,15.863942322,29.242365,6.08832171477,0.0,3.20568,2.88264171477
 05/06  07:00:00,47.1592925548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.1681250392,0.0,0.0,0.0,15.863942322,29.242365,6.08831890583,0.0,3.20568,2.88263890583
 05/06  09:00:00,47.1955285048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,47.1928957561,0.0,0.0,0.0,15.863942322,29.242365,6.08980105847,0.0,3.20568,2.88412105847
 05/06  11:00:00,47.8971671152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.2361157467,0.0,0.0,0.0,15.863942322,29.242365,6.08966174977,0.0,3.20568,2.88398174977
 05/06  13:00:00,47.2962824087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.3311872013,0.0,0.0,0.0,15.863942322,29.242365,6.08832915352,0.0,3.20568,2.88264915352
 05/06  15:00:00,47.3298666797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.2296674085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.2300044109,0.0,0.0,0.0,15.863942322,29.242365,6.08832597029,0.0,3.20568,2.88264597029
 05/06  18:00:00,47.2251438638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.4540213927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,54.5577903526,0.0,0.0,0.0,15.863942322,29.242365,6.08832279054,0.0,3.20568,2.88264279054
 05/06  21:00:00,55.8281530771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.646479209,0.0,0.0,0.0,15.863942322,29.242365,6.08831961409,0.0,3.20568,2.88263961409
 05/06  23:00:00,56.3166357921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.6137246439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.5995723865,0.0,0.0,0.0,15.863942322,29.242365,6.08831333222,0.0,3.20568,2.88263333222
 05/07  02:00:00,55.5903491638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.581032284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.7923399732,0.0,0.0,0.0,15.863942322,29.242365,6.08830503026,0.0,3.20568,2.88262503026
 05/07  05:00:00,55.7673068713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,50.0559614601,0.0,0.0,0.0,15.863942322,29.242365,6.08829633471,0.0,3.20568,2.88261633471
 05/07  07:00:00,47.1391831708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.1463175999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.1621597915,0.0,0.0,0.0,15.863942322,29.242365,6.08976463269,0.0,3.20568,2.88408463269
 05/07  10:00:00,47.1615506505,0.0,0.0,0.0,15.863942322,29.242365,6.0898356253,0.0,3.20568,2.8841556253
 05/07  11:00:00,47.8259515164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,47.132539927,0.0,0.0,0.0,15.863942322,29.242365,6.08968995302,0.0,3.20568,2.88400995302
 05/07  13:00:00,47.1816362855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.2072623637,0.0,0.0,0.0,15.863942322,29.242365,6.08828830169,0.0,3.20568,2.88260830169
 05/07  15:00:00,47.2046504628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.1158481775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.1247058023,0.0,0.0,0.0,15.863942322,29.242365,6.08827911653,0.0,3.20568,2.88259911653
 05/07  18:00:00,47.1228645864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.3510709049,0.0,0.0,0.0,15.863942322,29.242365,6.08826992456,0.0,3.20568,2.88258992456
 05/07  20:00:00,54.4793868842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.7804166829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.6158923073,0.0,0.0,0.0,15.863942322,29.242365,6.08826073229,0.0,3.20568,2.88258073229
 05/07  23:00:00,56.3081507409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.6217936248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.6230305101,0.0,0.0,0.0,15.863942322,29.242365,6.0897903349,0.0,3.20568,2.8841103349
 05/08  02:00:00,55.622755822,0.0,0.0,0.0,15.863942322,29.242365,6.08963798039,0.0,3.20568,2.88395798039
 05/08  03:00:00,55.6183358617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.8521702169,0.0,0.0,0.0,15.863942322,29.242365,6.08970198831,0.0,3.20568,2.88402198831
 05/08  05:00:00,55.8364002175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  06:00:00,69.2156554068,7.76411656101,10.7377680903,0.0,15.863942322,29.818365,60.5816147082,54.4918486783,3.20568,2.88408602992
 05/08  07:00:00,132.983029461,7.76411656101,12.5488700615,0.0,80.527626,29.818365,29.3594122007,23.2660517178,3.20568,2.88768048291
 05/08  08:00:00,180.234604474,7.76863633973,14.496556299,0.0,80.527626,75.0917375,39.8948834233,7.1774982491,24.0426,8.67478517416
 05/08  09:00:00,183.082670603,7.86566301413,17.2073783277,0.0,80.527626,75.0917375,47.7283283026,6.24437920293,24.0426,17.4413490997
 05/08  10:00:00,193.902401036,8.38039189477,23.4841195684,0.0,80.527626,79.0911225,50.7061630249,1.19645246898,32.0568,17.4529105559
 05/08  11:00:00,198.468708562,8.86342904006,26.8416307397,0.0,80.527626,79.0911225,49.5734083308,0.0171088383116,32.0568,17.4994994924
 05/08  12:00:00,199.062258683,9.23318697514,27.7550823565,0.0,80.527626,79.0911225,55.4234963584,0.0,32.0568,23.3666963584
 05/08  13:00:00,198.151368322,9.34225558871,30.7272987308,0.0,80.527626,75.0917375,39.4770532793,0.0560492578158,16.0284,23.3926040215
 05/08  14:00:00,201.732668904,9.48288155592,34.1555562333,0.0,80.527626,75.0917375,30.5758035839,0.0,16.0284,14.5474035839
 05/08  15:00:00,202.934152026,9.74854509839,37.0875683843,0.0,80.527626,73.092045,20.6899454014,0.0143497197029,3.20568,17.4699156817
 05/08  16:00:00,194.04400649,8.17113734804,29.8831015834,0.0,80.527626,73.092045,6.1161514935,0.0233156562309,3.20568,2.88715583727
 05/08  17:00:00,148.279280998,7.76411656101,27.8144984428,0.0,80.527626,29.818365,6.09298348487,0.0,3.20568,2.88730348487
 05/08  18:00:00,149.539415447,7.76411656101,29.0643327007,0.0,80.527626,29.818365,8.97413407996,0.0,3.20568,5.76845407996
 05/08  19:00:00,148.064851853,7.76411656101,27.3373106211,0.0,80.527626,29.818365,11.8605853101,0.0,3.20568,8.65490531014
 05/08  20:00:00,153.37710269,7.76411656101,25.535478625,0.0,80.527626,29.818365,8.97814332095,0.0,3.20568,5.77246332095
 05/08  21:00:00,55.8914672496,0.0,0.0,0.0,15.863942322,29.242365,8.97844226187,0.0,3.20568,5.77276226187
 05/08  22:00:00,55.726707983,0.0,0.0,0.0,15.863942322,29.242365,6.09485717106,0.0,3.20568,2.88917717106
 05/08  23:00:00,56.4248272887,0.0,0.0,0.0,15.863942322,29.242365,6.09257861712,0.0,3.20568,2.88689861712
 05/08  24:00:00,55.7222705379,0.0,0.0,0.0,15.863942322,29.242365,6.08978373022,0.0,3.20568,2.88410373022
 05/09  01:00:00,55.7103762812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  02:00:00,55.694686807,0.0,0.0,0.0,15.863942322,29.242365,6.08962320512,0.0,3.20568,2.88394320512
 05/09  03:00:00,55.6886560782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,56.897042972,0.0,0.0,0.0,15.863942322,29.242365,6.08968016861,0.0,3.20568,2.88400016861
 05/09  05:00:00,56.7007096534,0.0,0.0,0.0,15.863942322,29.242365,6.08973722015,0.0,3.20568,2.88405722015
 05/09  06:00:00,74.835707333,7.76411656101,15.9480041671,0.0,15.863942322,29.818365,24.6628450979,21.4371650979,3.20568,0.02
 05/09  07:00:00,137.337992242,7.76411656101,16.8736089647,0.0,80.527626,29.818365,14.2525990739,8.1592173197,3.20568,2.88770175422
 05/09  08:00:00,186.359535332,7.95700918615,20.3908779899,0.0,80.527626,75.0917375,33.501820201,0.783979334604,24.0426,8.67524086644
 05/09  09:00:00,197.80270813,8.80135178449,30.9263248713,0.0,80.527626,75.0917375,41.4878881203,0.0,24.0426,17.4452881203
 05/09  10:00:00,210.161327766,9.33095687227,38.706100035,0.0,80.527626,79.0911225,49.5120441593,0.0,32.0568,17.4552441593
 05/09  11:00:00,227.029972087,9.90970386956,54.2428130567,0.0,80.527626,79.0911225,52.4677514217,0.0,32.0568,20.4109514217
 05/09  12:00:00,244.300561256,11.0364399327,71.060973799,0.0,80.527626,79.0911225,52.5018809785,0.0,32.0568,20.4450809785
 05/09  13:00:00,248.351890458,12.7340365028,77.3988968508,0.0,80.527626,75.0917375,39.4367113753,0.0172098150163,16.0284,23.3911015603
 05/09  14:00:00,256.818779226,14.3743438987,84.2175040422,0.0,80.527626,75.0917375,30.5820480407,0.0158175449808,16.0284,14.5378304957
 05/09  15:00:00,265.914432434,16.595884492,93.0778198623,0.0,80.527626,73.092045,23.610070995,0.0354260424118,3.20568,20.3689649526
 05/09  16:00:00,256.486331196,13.4735174972,86.766589655,0.0,80.527626,73.092045,6.11549033552,0.0221983839539,3.20568,2.88761195156
 05/09  17:00:00,200.167492332,10.846312535,76.3726520622,0.0,80.527626,29.818365,6.09335569293,0.0,3.20568,2.88767569293
 05/09  18:00:00,189.941125823,9.97135918829,67.0964158609,0.0,80.527626,29.818365,6.09947198551,0.0,3.20568,2.89379198551
 05/09  19:00:00,178.565774021,9.33699678893,56.3794535082,0.0,80.527626,29.818365,11.8606483099,0.0,3.20568,8.65496830986
 05/09  20:00:00,175.597086864,8.82286992038,48.2293002141,0.0,80.527626,29.818365,8.97794712758,0.0,3.20568,5.77226712758
 05/09  21:00:00,55.7983009065,0.0,0.0,0.0,15.863942322,29.242365,8.97864462309,0.0,3.20568,5.77296462309
 05/09  22:00:00,55.7928709587,0.0,0.0,0.0,15.863942322,29.242365,6.09470617821,0.0,3.20568,2.88902617821
 05/09  23:00:00,56.5046787744,0.0,0.0,0.0,15.863942322,29.242365,6.09253782962,0.0,3.20568,2.88685782962
 05/09  24:00:00,55.7967827653,0.0,0.0,0.0,15.863942322,29.242365,6.08967529628,0.0,3.20568,2.88399529628
 05/10  01:00:00,55.7589727895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.7337026701,0.0,0.0,0.0,15.863942322,29.242365,6.08972457219,0.0,3.20568,2.88404457219
 05/10  03:00:00,55.7287126517,0.0,0.0,0.0,15.863942322,29.242365,6.08977440242,0.0,3.20568,2.88409440242
 05/10  04:00:00,55.9531928576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.917200634,0.0,0.0,0.0,15.863942322,29.242365,6.0896096356,0.0,3.20568,2.8839296356
 05/10  06:00:00,72.3088961571,7.76411656101,13.8254433021,0.0,15.863942322,29.818365,15.3565093177,12.1308293177,3.20568,0.02
 05/10  07:00:00,140.22877676,7.76411656101,19.7433012587,0.0,80.527626,29.818365,7.20002512152,1.10675654473,3.20568,2.88758857679
 05/10  08:00:00,199.033496651,8.63115034852,32.3018617144,0.0,80.527626,75.0917375,35.6153240071,0.0129486858279,24.0426,11.5597753212
 05/10  09:00:00,215.91878424,9.71022637834,48.0418145502,0.0,80.527626,75.0917375,38.5838569697,0.0,24.0426,14.5412569697
 05/10  10:00:00,232.733222985,10.627038132,59.911722377,0.0,80.527626,79.0911225,49.5124087198,0.0,32.0568,17.4556087198
 05/10  11:00:00,252.338609277,12.1128322879,77.2943308246,0.0,80.527626,79.0911225,52.4673894874,0.00171908119057,32.0568,20.4088704062
 05/10  12:00:00,264.60205492,14.2966029237,88.0691963727,0.0,80.527626,79.0911225,52.5058905435,0.0046132732355,32.0568,20.4444772703
 05/10  13:00:00,263.715918178,16.8735367283,88.5984821601,0.0,80.527626,75.0917375,39.4264691568,0.00822840423433,16.0284,23.3898407525
 05/10  14:00:00,268.715712308,18.742675458,91.726970505,0.0,80.527626,75.0917375,30.5785465055,0.0130829821007,16.0284,14.5370635234
 05/10  15:00:00,274.356536009,21.1158080614,96.9911656212,0.0,80.527626,73.092045,23.6091014234,0.0332067184085,3.20568,20.370214705
 05/10  16:00:00,259.09517677,16.2970167334,86.5523105339,0.0,80.527626,73.092045,6.11446106858,0.0212761866549,3.20568,2.88750488192
 05/10  17:00:00,199.173398348,12.642433979,73.5687195056,0.0,80.527626,29.818365,6.10225195794,0.00901050406038,3.20568,2.88756145388
 05/10  18:00:00,190.741393953,11.2414351559,66.631634412,0.0,80.527626,29.818365,6.10511024754,0.00578116007436,3.20568,2.89364908747
 05/10  19:00:00,178.582269894,10.0754681994,55.3968917852,0.0,80.527626,29.818365,11.8636157344,0.00255581381362,3.20568,8.65537992056
 05/10  20:00:00,172.954172224,9.14377472961,45.0388114695,0.0,80.527626,29.818365,8.9775748525,0.0,3.20568,5.7718948525
 05/10  21:00:00,56.0029817358,0.0,0.0,0.0,15.863942322,29.242365,8.97823568537,0.0,3.20568,5.77255568537
 05/10  22:00:00,55.8158886946,0.0,0.0,0.0,15.863942322,29.242365,6.09451842621,0.0,3.20568,2.88883842621
 05/10  23:00:00,56.4885403137,0.0,0.0,0.0,15.863942322,29.242365,6.0927090128,0.0,3.20568,2.8870290128
 05/10  24:00:00,55.7611589148,0.0,0.0,0.0,15.863942322,29.242365,6.08970442861,0.0,3.20568,2.88402442861
 05/11  01:00:00,55.7485625317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.7443006466,0.0,0.0,0.0,15.863942322,29.242365,6.08974601099,0.0,3.20568,2.88406601099
 05/11  03:00:00,55.7363045464,0.0,0.0,0.0,15.863942322,29.242365,3.88646695847,0.0,3.20568,0.680786958466
 05/11  04:00:00,55.967109487,0.0,0.0,0.0,15.863942322,29.242365,5.42853264158,0.0,3.20568,2.22285264158
 05/11  05:00:00,55.9396883489,0.0,0.0,0.0,15.863942322,29.242365,6.08961780588,0.0,3.20568,2.88393780588
 05/11  06:00:00,74.5564684089,7.76411656101,16.0560243168,0.0,15.863942322,29.818365,12.3602954645,9.13461546453,3.20568,0.02
 05/11  07:00:00,137.089950077,7.76411656101,16.6231043086,0.0,80.527626,29.818365,8.64797513959,2.55493199271,3.20568,2.88736314689
 05/11  08:00:00,188.810978618,8.57524163193,22.2272038904,0.0,80.527626,75.0917375,32.8245287986,0.10723244025,24.0426,8.67469635834
 05/11  09:00:00,193.834255161,9.26811255755,26.5245237112,0.0,80.527626,75.0917375,41.6647003939,0.17866785135,24.0426,17.4434325426
 05/11  10:00:00,198.443405942,9.41255543227,26.9867995345,0.0,80.527626,79.0911225,49.5093671412,0.0,32.0568,17.4525671412
 05/11  11:00:00,203.886221107,9.67356416771,31.4292681088,0.0,80.527626,79.0911225,52.4828448299,0.0151358280562,32.0568,20.4109090018
 05/11  12:00:00,197.229974458,9.91616238808,25.2460332241,0.0,80.527626,79.0911225,52.4997419028,0.0,32.0568,20.4429419028
 05/11  13:00:00,171.112511759,9.44659038619,3.69352700783,0.0,80.527626,75.0917375,72.0233193471,32.6058095255,16.0284,23.3891098216
 05/11  14:00:00,167.120044083,9.1512099083,0.0,0.0,80.527626,75.0917375,141.139701333,110.566440553,16.0284,14.5448607793
 05/11  15:00:00,165.273246979,9.1868203584,0.0,0.0,80.527626,73.092045,208.660100191,187.988554194,3.20568,17.4658659973
 05/11  16:00:00,163.608485024,7.77533482508,0.0,0.0,80.527626,73.092045,106.570602101,100.477288182,3.20568,2.88763391903
 05/11  17:00:00,120.280039325,7.76411656101,0.0,0.0,80.527626,29.818365,87.1922805313,81.0989242404,3.20568,2.88767629091
 05/11  18:00:00,120.285072191,7.76411656101,0.0,0.0,80.527626,29.818365,96.7760565843,87.8027947322,3.20568,5.76758185212
 05/11  19:00:00,120.511508963,7.76411656101,0.0,0.0,80.527626,29.818365,110.363955149,98.5040508627,3.20568,8.65422428657
 05/11  20:00:00,126.243318174,7.76411656101,0.0,0.0,80.527626,29.818365,122.815214192,113.837398275,3.20568,5.7721359168
 05/11  21:00:00,55.5963789598,0.0,0.0,0.0,15.863942322,29.242365,8.97842801128,0.0,3.20568,5.77274801128
 05/11  22:00:00,55.4843148057,0.0,0.0,0.0,15.863942322,29.242365,6.09474112659,0.0,3.20568,2.88906112659
 05/11  23:00:00,56.2364584756,0.0,0.0,0.0,15.863942322,29.242365,6.09235667249,0.0,3.20568,2.88667667249
 05/11  24:00:00,55.5132754182,0.0,0.0,0.0,15.863942322,29.242365,6.08964041549,0.0,3.20568,2.88396041549
 05/12  01:00:00,55.5119628737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.5070969465,0.0,0.0,0.0,15.863942322,29.242365,6.08967308089,0.0,3.20568,2.88399308089
 05/12  03:00:00,55.5027199994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.5597888216,0.0,0.0,0.0,15.863942322,29.242365,6.08970908396,0.0,3.20568,2.88402908396
 05/12  05:00:00,56.3850540948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,59.0229857798,7.76411656101,0.0,0.0,15.863942322,29.818365,249.331042531,243.241297371,3.20568,2.88406515951
 05/12  07:00:00,120.52338029,7.76411656101,0.00124253425445,0.0,80.527626,29.818365,206.014224042,199.921142246,3.20568,2.88740179581
 05/12  08:00:00,165.92420487,7.76411656101,0.00420972225099,0.0,80.527626,75.0917375,223.922403738,191.205596357,24.0426,8.67420738047
 05/12  09:00:00,165.856500316,7.76411656101,0.00359212514997,0.0,80.527626,75.0917375,174.70906791,133.228721866,24.0426,17.437746044
 05/12  10:00:00,169.688501906,7.77075393042,0.0054105442673,0.0,80.527626,79.0911225,133.619722099,84.114907741,32.0568,17.4480143576
 05/12  11:00:00,170.373156055,7.80554792998,0.0,0.0,80.527626,79.0911225,90.8349084481,41.2886155522,32.0568,17.4894928959
 05/12  12:00:00,170.008683462,8.16753703195,0.0,0.0,80.527626,79.0911225,77.9646205501,25.4645865632,32.0568,20.4432339869
 05/12  13:00:00,166.618031342,8.75629704155,0.0,0.0,80.527626,75.0917375,70.1768658508,30.7651056902,16.0284,23.3833601606
 05/12  14:00:00,167.035343931,9.17533262619,0.0,0.0,80.527626,75.0917375,60.0144948053,26.5430623763,16.0284,17.443032429
 05/12  15:00:00,165.258280238,9.42527208725,0.0,0.0,80.527626,73.092045,54.3086288218,33.6446516895,3.20568,17.4582971323
 05/12  16:00:00,163.707879825,7.99833755582,0.0,0.0,80.527626,73.092045,38.6077313657,32.5143519562,3.20568,2.88769940945
 05/12  17:00:00,120.190817986,7.76411656101,0.0,0.0,80.527626,29.818365,38.5917475217,32.4987229875,3.20568,2.88734453425
 05/12  18:00:00,120.189686263,7.76411656101,0.0,0.0,80.527626,29.818365,49.5461997007,40.5723769199,3.20568,5.76814278086
 05/12  19:00:00,120.1948775,7.76411656101,0.0,0.0,80.527626,29.818365,62.6850366112,53.702631568,3.20568,5.7767250432
 05/12  20:00:00,125.929085199,7.76411656101,0.0,0.0,80.527626,29.818365,80.8987134176,71.921108574,3.20568,5.7719248436
 05/12  21:00:00,55.4335180848,0.0,0.0,0.0,15.863942322,29.242365,8.9779179863,0.0,3.20568,5.7722379863
 05/12  22:00:00,55.4720424099,0.0,0.0,0.0,15.863942322,29.242365,8.96327065574,0.0,3.20568,5.75759065574
 05/12  23:00:00,56.2310842823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  24:00:00,55.4833393468,0.0,0.0,0.0,15.863942322,29.242365,6.08970044669,0.0,3.20568,2.88402044669
 05/13  01:00:00,55.4740740166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.4551239628,0.0,0.0,0.0,15.863942322,29.242365,6.08821275254,0.0,3.20568,2.88253275254
 05/13  03:00:00,55.4395610715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.6377328612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.6120455997,0.0,0.0,0.0,15.863942322,29.242365,6.08830935696,0.0,3.20568,2.88262935696
 05/13  06:00:00,48.4752535072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.0031788731,0.0,0.0,0.0,15.863942322,29.242365,6.08826406703,0.0,3.20568,2.88258406703
 05/13  08:00:00,47.0496244472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.1082962619,0.0,0.0,0.0,15.863942322,29.242365,6.08959147323,0.0,3.20568,2.88391147323
 05/13  10:00:00,47.1209899682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.8114836882,0.0,0.0,0.0,15.863942322,29.242365,6.08962075231,0.0,3.20568,2.88394075231
 05/13  12:00:00,47.1315855421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,47.1724276545,0.0,0.0,0.0,15.863942322,29.242365,6.08827869167,0.0,3.20568,2.88259869167
 05/13  14:00:00,47.2022839907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.1986109385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.1103386434,0.0,0.0,0.0,15.863942322,29.242365,6.08823299117,0.0,3.20568,2.88255299117
 05/13  17:00:00,47.1162477875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,47.1136349533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.320293791,0.0,0.0,0.0,15.863942322,29.242365,6.08818729907,0.0,3.20568,2.88250729907
 05/13  20:00:00,52.9939131209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.7101974317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.5344425262,0.0,0.0,0.0,15.863942322,29.242365,6.08828309391,0.0,3.20568,2.88260309391
 05/13  23:00:00,56.22693139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.4974462714,0.0,0.0,0.0,15.863942322,29.242365,6.08823736305,0.0,3.20568,2.88255736305
 05/14  01:00:00,55.4697940424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.4425186003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.425085248,0.0,0.0,0.0,15.863942322,29.242365,6.08818503093,0.0,3.20568,2.88250503093
 05/14  04:00:00,55.630539873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.6094084199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,48.4717650119,0.0,0.0,0.0,15.863942322,29.242365,6.08827503539,0.0,3.20568,2.88259503539
 05/14  07:00:00,46.9793160777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.024287165,0.0,0.0,0.0,15.863942322,29.242365,6.0895903989,0.0,3.20568,2.8839103989
 05/14  09:00:00,47.1081693054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.1451932315,0.0,0.0,0.0,15.863942322,29.242365,6.08961268033,0.0,3.20568,2.88393268033
 05/14  11:00:00,47.8409217877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.1660422281,0.0,0.0,0.0,15.863942322,29.242365,6.08963498731,0.0,3.20568,2.88395498731
 05/14  13:00:00,47.2335783038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.2657299214,0.0,0.0,0.0,15.863942322,29.242365,6.08822266915,0.0,3.20568,2.88254266915
 05/14  15:00:00,47.2731423955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,47.1983449027,0.0,0.0,0.0,15.863942322,29.242365,6.08823574523,0.0,3.20568,2.88255574523
 05/14  17:00:00,47.2103084058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.1979773054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,47.425162047,0.0,0.0,0.0,15.863942322,29.242365,6.08826026904,0.0,3.20568,2.88258026904
 05/14  20:00:00,53.10917031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.8052679334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.6140269784,0.0,0.0,0.0,15.863942322,29.242365,6.08820849819,0.0,3.20568,2.88252849819
 05/14  23:00:00,56.2852130648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.6006653094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.5922038415,0.0,0.0,0.0,15.863942322,29.242365,6.08972808891,0.0,3.20568,2.88404808891
 05/15  02:00:00,55.5639966213,0.0,0.0,0.0,15.863942322,29.242365,6.08953145361,0.0,3.20568,2.88385145361
 05/15  03:00:00,55.5469692074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.7538450782,0.0,0.0,0.0,15.863942322,29.242365,6.08954668532,0.0,3.20568,2.88386668532
 05/15  05:00:00,55.7349510466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,56.9932312964,7.76411656101,0.0,0.0,15.863942322,29.818365,129.685590346,123.596028337,3.20568,2.88388200933
 05/15  07:00:00,120.338474517,7.76411656101,0.0014910920717,0.0,80.527626,29.818365,105.595077223,99.501847601,3.20568,2.88754962155
 05/15  08:00:00,165.619686028,7.76411656101,0.00552120950184,0.0,80.527626,75.0917375,117.427490452,84.710862553,24.0426,8.67402789943
 05/15  09:00:00,165.651890532,7.76949688266,0.00431503989879,0.0,80.527626,75.0917375,121.477516747,80.0018222738,24.0426,17.4330944735
 05/15  10:00:00,169.672819108,7.79530665314,0.00282685246732,0.0,80.527626,79.0911225,111.733596807,65.1274539616,32.0568,14.5493428457
 05/15  11:00:00,170.501746135,7.91485121047,0.0,0.0,80.527626,79.0911225,102.578237424,50.1207927663,32.0568,20.400644658
 05/15  12:00:00,170.109916267,8.22023854679,0.0,0.0,80.527626,79.0911225,100.584167801,48.0898881327,32.0568,20.4374796684
 05/15  13:00:00,166.116234025,8.20790064451,0.0,0.0,80.527626,75.0917375,98.0281489528,58.6192627333,16.0284,23.3804862195
 05/15  14:00:00,166.19734899,8.2881722109,0.0,0.0,80.527626,75.0917375,90.189336501,59.6227683466,16.0284,14.5381681544
 05/15  15:00:00,164.403787444,8.51732966994,0.0,0.0,80.527626,73.092045,78.5288822438,57.8613930272,3.20568,17.4618092166
 05/15  16:00:00,163.530492245,7.77052873639,0.0,0.0,80.527626,73.092045,46.3727493664,40.2794448274,3.20568,2.88762453897
 05/15  17:00:00,120.246581968,7.76411656101,0.0,0.0,80.527626,29.818365,44.3927021568,38.3000551465,3.20568,2.88696701035
 05/15  18:00:00,120.250336204,7.76411656101,0.0,0.0,80.527626,29.818365,44.5719795226,35.5987412466,3.20568,5.767558276
 05/15  19:00:00,120.475302449,7.76411656101,0.0,0.0,80.527626,29.818365,44.01262631,35.0307105018,3.20568,5.77623580824
 05/15  20:00:00,126.179994554,7.76411656101,0.0,0.0,80.527626,29.818365,48.075732878,36.2228753389,3.20568,8.64717753908
 05/15  21:00:00,55.6955572695,0.0,0.0,0.0,15.863942322,29.242365,8.97717469268,0.0,3.20568,5.77149469268
 05/15  22:00:00,55.575894843,0.0,0.0,0.0,15.863942322,29.242365,6.09463880604,0.0,3.20568,2.88895880604
 05/15  23:00:00,56.306277273,0.0,0.0,0.0,15.863942322,29.242365,6.09250433859,0.0,3.20568,2.88682433859
 05/15  24:00:00,55.6035562348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.6026762583,0.0,0.0,0.0,15.863942322,29.242365,6.08972110465,0.0,3.20568,2.88404110465
 05/16  02:00:00,55.6033534955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.6151129342,0.0,0.0,0.0,15.863942322,29.242365,6.08951818125,0.0,3.20568,2.88383818125
 05/16  04:00:00,56.8066628299,0.0,0.0,0.0,15.863942322,29.242365,6.08952647487,0.0,3.20568,2.88384647487
 05/16  05:00:00,56.6308585525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,70.0369683937,7.76411656101,12.5899814015,0.0,15.863942322,29.818365,52.7992416572,46.7097067994,3.20568,2.88385485786
 05/16  07:00:00,133.732549221,7.76411656101,13.2920222557,0.0,80.527626,29.818365,27.248556497,21.1554101025,3.20568,2.88746639457
 05/16  08:00:00,180.281935159,7.76897622189,14.5423816991,0.0,80.527626,75.0917375,40.1164178765,7.40084805825,24.0426,8.67296981823
 05/16  09:00:00,181.874063099,7.87776641735,15.9926732463,0.0,80.527626,75.0917375,46.1671927864,7.59207304586,24.0426,14.5325197406
 05/16  10:00:00,190.896085967,8.3421979232,20.5342991432,0.0,80.527626,79.0911225,53.6249963063,4.11719121692,32.0568,17.4510050894
 05/16  11:00:00,200.573057985,8.82447437628,28.9744728943,0.0,80.527626,79.0911225,52.4738337775,0.0142124595358,32.0568,20.402821318
