Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  12:00:00,210.31739317,9.26459622198,38.9394570284,0.0,80.527626,79.0911225,52.4924756943,0.0,32.0568,20.4356756943
 05/16  13:00:00,211.002013801,9.62726615815,43.2433999431,0.0,80.527626,75.0917375,36.5085572251,0.0224996708629,16.0284,20.4576575543
 05/16  14:00:00,216.138689906,10.0281222725,47.9716180855,0.0,80.527626,75.0917375,33.4704737631,0.0,16.0284,17.4420737631
 05/16  15:00:00,222.206766462,10.5903704125,55.4664745695,0.0,80.527626,73.092045,20.6802777871,0.0186684409469,3.20568,17.4559293461
 05/16  16:00:00,214.604988172,8.81069257029,49.6370323883,0.0,80.527626,73.092045,6.11735246308,0.0243146246943,3.20568,2.88735783838
 05/16  17:00:00,160.506613866,7.85749915676,39.824852932,0.0,80.527626,29.818365,6.0930448749,0.0,3.20568,2.8873648749
 05/16  18:00:00,158.164122875,7.79384841918,37.5914696627,0.0,80.527626,29.818365,8.97287582716,0.0,3.20568,5.76719582716
 05/16  19:00:00,156.633653631,7.76996167603,36.1025915772,0.0,80.527626,29.818365,8.9809933575,0.0,3.20568,5.7753133575
 05/16  20:00:00,161.645303681,7.76488281462,35.4115179409,0.0,80.527626,29.818365,8.97787082238,0.0,3.20568,5.77219082238
 05/16  21:00:00,55.7560523292,0.0,0.0,0.0,15.863942322,29.242365,8.97731343051,0.0,3.20568,5.77163343051
 05/16  22:00:00,55.7655557013,0.0,0.0,0.0,15.863942322,29.242365,6.09465018367,0.0,3.20568,2.88897018367
 05/16  23:00:00,56.4598295848,0.0,0.0,0.0,15.863942322,29.242365,6.09248207339,0.0,3.20568,2.88680207339
 05/16  24:00:00,55.7536068355,0.0,0.0,0.0,15.863942322,29.242365,6.08963894314,0.0,3.20568,2.88395894314
 05/17  01:00:00,55.7420151142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.7330529404,0.0,0.0,0.0,15.863942322,29.242365,6.08963938666,0.0,3.20568,2.88395938666
 05/17  03:00:00,55.7246103518,0.0,0.0,0.0,15.863942322,29.242365,6.08964050572,0.0,3.20568,2.88396050572
 05/17  04:00:00,55.9707550676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,55.9507465828,0.0,0.0,0.0,15.863942322,29.242365,6.08964177878,0.0,3.20568,2.88396177878
 05/17  06:00:00,81.2884889742,7.76411656101,24.1710093864,0.0,15.863942322,29.818365,8.5085055119,5.2828255119,3.20568,0.02
 05/17  07:00:00,145.210362041,7.76411656101,24.6896710995,0.0,80.527626,29.818365,7.36348429329,1.27053217107,3.20568,2.88727212222
 05/17  08:00:00,199.509092594,8.54573231883,32.8900652092,0.0,80.527626,75.0917375,32.725645205,0.0100268709034,24.0426,8.67301833413
 05/17  09:00:00,212.443961349,9.46439345657,44.8465132786,0.0,80.527626,75.0917375,41.4788662165,0.0,24.0426,17.4362662165
 05/17  10:00:00,228.850745393,9.98884006144,56.6959560125,0.0,80.527626,79.0911225,49.5016338669,0.0,32.0568,17.4448338669
 05/17  11:00:00,246.450253738,10.8886041735,72.6761353764,0.0,80.527626,79.0911225,49.5409321953,0.0,32.0568,17.4841321953
 05/17  12:00:00,259.200913302,12.4369902455,84.5699179449,0.0,80.527626,79.0911225,52.4910568766,0.0,32.0568,20.4342568766
 05/17  13:00:00,263.959839337,14.3197221974,91.430975446,0.0,80.527626,75.0917375,39.4148662451,0.0130049730235,16.0284,23.3734612721
 05/17  14:00:00,272.57360814,15.9933092003,98.3591419278,0.0,80.527626,75.0917375,30.5625156361,0.000338734270112,16.0284,14.5337769018
 05/17  15:00:00,273.569791161,17.1064159623,100.234263845,0.0,80.527626,73.092045,20.6897084328,0.02285958471,3.20568,17.4611688481
 05/17  16:00:00,266.059106609,13.1466680742,96.6703557225,0.0,80.527626,73.092045,6.10677652539,0.0135513870804,3.20568,2.88754513831
 05/17  17:00:00,212.455805922,10.4342685973,89.0454288884,0.0,80.527626,29.818365,6.09322322385,0.0,3.20568,2.88754322385
 05/17  18:00:00,199.756561328,9.73780740626,77.0535736813,0.0,80.527626,29.818365,8.97259863712,0.0,3.20568,5.76691863712
 05/17  19:00:00,189.074461997,9.36064859336,66.5240683687,0.0,80.527626,29.818365,8.9809415043,0.0,3.20568,5.7752615043
 05/17  20:00:00,182.505495276,8.8108661764,54.8824127828,0.0,80.527626,29.818365,11.852705936,0.0,3.20568,8.647025936
 05/17  21:00:00,56.0172396377,0.0,0.0,0.0,15.863942322,29.242365,8.97699576232,0.0,3.20568,5.77131576232
 05/17  22:00:00,55.8298179382,0.0,0.0,0.0,15.863942322,29.242365,6.09457417694,0.0,3.20568,2.88889417694
 05/17  23:00:00,56.5173155664,0.0,0.0,0.0,15.863942322,29.242365,6.09243989393,0.0,3.20568,2.88675989393
 05/17  24:00:00,55.8007195743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.7915606439,0.0,0.0,0.0,15.863942322,29.242365,6.08966253146,0.0,3.20568,2.88398253146
 05/18  02:00:00,55.7742414779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.7600285072,0.0,0.0,0.0,15.863942322,29.242365,6.08965661751,0.0,3.20568,2.88397661751
 05/18  04:00:00,56.0050870759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.9842982558,0.0,0.0,0.0,15.863942322,29.242365,6.08965089989,0.0,3.20568,2.88397089989
 05/18  06:00:00,80.5600250048,7.76411656101,23.429468907,0.0,15.863942322,29.818365,7.26171622701,1.17207094894,3.20568,2.88396527806
 05/18  07:00:00,146.351760384,7.76411656101,25.8033724068,0.0,80.527626,29.818365,6.09300615118,0.0,3.20568,2.88732615118
 05/18  08:00:00,210.886779632,9.18930745865,43.5615772888,0.0,80.527626,75.0917375,32.7282500665,0.0135650489084,24.0426,8.67208501755
 05/18  09:00:00,227.903388465,10.3396697738,59.3900454823,0.0,80.527626,75.0917375,38.5747792966,0.0,24.0426,14.5321792966
 05/18  10:00:00,246.766398956,11.5110101838,73.0580765732,0.0,80.527626,79.0911225,49.504182545,0.0,32.0568,17.447382545
 05/18  11:00:00,265.945478748,12.9927254641,90.0297271928,0.0,80.527626,79.0911225,49.544624651,0.0,32.0568,17.487824651
 05/18  12:00:00,280.307682635,15.1279531904,102.950793412,0.0,80.527626,79.0911225,55.4095810557,0.00099135542892,32.0568,23.3517897002
 05/18  13:00:00,287.077619304,17.711476896,111.121953598,0.0,80.527626,75.0917375,36.4814646649,0.00138139942743,16.0284,20.4516832654
 05/18  14:00:00,299.66184436,20.1824496632,121.222388911,0.0,80.527626,75.0917375,33.4673698309,0.00313751704015,16.0284,17.4358323139
 05/18  15:00:00,308.769779048,23.3066031977,129.197592641,0.0,80.527626,73.092045,20.6580059591,0.0033084604614,3.20568,17.4490174987
 05/18  16:00:00,297.375730806,18.456882899,122.644803757,0.0,80.527626,73.092045,6.13001774428,0.0371314520304,3.20568,2.88720629225
 05/18  17:00:00,237.666770056,14.2683397209,110.394778619,0.0,80.527626,29.818365,6.09509431804,0.00221236606844,3.20568,2.88720195197
 05/18  18:00:00,229.656449837,13.4486295789,103.210698305,0.0,80.527626,29.818365,6.10210254134,0.00266727799608,3.20568,2.89375526335
 05/18  19:00:00,220.326027888,12.1185508788,94.9221849599,0.0,80.527626,29.818365,11.8591096424,0.000364041429484,3.20568,8.65306560095
 05/18  20:00:00,207.27850805,10.4942010158,77.8746413441,0.0,80.527626,29.818365,8.97730995552,0.0,3.20568,5.77162995552
 05/18  21:00:00,56.0543724208,0.0,0.0,0.0,15.863942322,29.242365,8.97768707012,0.0,3.20568,5.77200707012
 05/18  22:00:00,55.8497405378,0.0,0.0,0.0,15.863942322,29.242365,6.09447115604,0.0,3.20568,2.88879115604
 05/18  23:00:00,56.5342664464,0.0,0.0,0.0,15.863942322,29.242365,6.09244299784,0.0,3.20568,2.88676299784
 05/18  24:00:00,55.8252651383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.8310654646,0.0,0.0,0.0,15.863942322,29.242365,6.08960027051,0.0,3.20568,2.88392027051
 05/19  02:00:00,55.8293116261,0.0,0.0,0.0,15.863942322,29.242365,6.08958747493,0.0,3.20568,2.88390747493
 05/19  03:00:00,55.8122669682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,57.0904286024,0.0,0.0,0.0,15.863942322,29.242365,6.08957489302,0.0,3.20568,2.88389489302
 05/19  05:00:00,56.8436175289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,79.1745115534,7.76532368628,21.6455813083,0.0,15.863942322,29.818365,6.35698967198,0.267427252546,3.20568,2.88388241943
 05/19  07:00:00,145.764624129,7.76411656101,25.2213155257,0.0,80.527626,29.818365,6.09293928734,0.0,3.20568,2.88725928734
 05/19  08:00:00,213.95673158,9.40081456247,46.4141836384,0.0,80.527626,75.0917375,32.7284638317,0.0139819424143,24.0426,8.67188188931
 05/19  09:00:00,236.881197668,10.6832783013,68.008770559,0.0,80.527626,75.0917375,38.572823938,0.0,24.0426,14.530223938
 05/19  10:00:00,261.000473559,12.1646993703,86.6129314009,0.0,80.527626,79.0911225,49.5046902046,0.0,32.0568,17.4478902046
 05/19  11:00:00,283.248955599,13.9726866601,106.325725058,0.0,80.527626,79.0911225,52.4566388989,0.0,32.0568,20.3998388989
 05/19  12:00:00,294.146935496,16.5449239643,115.346086517,0.0,80.527626,79.0911225,52.491298514,0.00277382804057,32.0568,20.431724686
 05/19  13:00:00,304.88234374,19.5285785427,127.078456538,0.0,80.527626,75.0917375,36.4833718266,0.00419861234773,16.0284,20.4507732142
 05/19  14:00:00,318.91801263,22.7400583148,137.890129967,0.0,80.527626,75.0917375,33.4674220684,0.0039295319432,16.0284,17.4350925364
 05/19  15:00:00,321.707434913,24.6514366095,140.763271595,0.0,80.527626,73.092045,20.6571392567,0.00352028822665,3.20568,17.4479389685
 05/19  16:00:00,312.075878727,20.18114767,135.598841116,0.0,80.527626,73.092045,3.26470931053,0.0390293105313,3.20568,0.02
 05/19  17:00:00,245.91486817,14.8418881626,118.061601105,0.0,80.527626,29.818365,6.09519198685,0.00199393373094,3.20568,2.88751805312
 05/19  18:00:00,231.549240476,12.9640266237,105.592678473,0.0,80.527626,29.818365,8.9738922004,0.000709015043639,3.20568,5.76750318535
 05/19  19:00:00,219.04521034,11.5105635054,94.5607627296,0.0,80.527626,29.818365,11.8589589788,0.0,3.20568,8.65327897884
 05/19  20:00:00,208.783551423,10.2489920207,79.8679456108,0.0,80.527626,29.818365,8.97698828611,0.0,3.20568,5.77130828611
 05/19  21:00:00,55.8695450488,0.0,0.0,0.0,15.863942322,29.242365,8.97733121853,0.0,3.20568,5.77165121853
 05/19  22:00:00,55.8746989142,0.0,0.0,0.0,15.863942322,29.242365,6.09430993592,0.0,3.20568,2.88862993592
 05/19  23:00:00,56.5808313958,0.0,0.0,0.0,15.863942322,29.242365,6.09228111357,0.0,3.20568,2.88660111357
 05/19  24:00:00,55.8698940684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.8502387901,0.0,0.0,0.0,15.863942322,29.242365,6.08817291377,0.0,3.20568,2.88249291377
 05/20  02:00:00,55.8249548435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.810102567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.0721536436,0.0,0.0,0.0,15.863942322,29.242365,6.08822472639,0.0,3.20568,2.88254472639
 05/20  05:00:00,56.0358248967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,48.8798300049,0.0,0.0,0.0,15.863942322,29.242365,6.08813723864,0.0,3.20568,2.88245723864
 05/20  07:00:00,47.3994085244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.4419012088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  09:00:00,47.4724147855,0.0,0.0,0.0,15.863942322,29.242365,6.08959358183,0.0,3.20568,2.88391358183
 05/20  10:00:00,47.4896678045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,48.1918920008,0.0,0.0,0.0,15.863942322,29.242365,6.08957424816,0.0,3.20568,2.88389424816
 05/20  12:00:00,47.521087495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,58.1893449816,0.761269001357,9.88838736492,0.0,15.863942322,29.242365,6.08815081055,0.0,3.20568,2.88247081055
 05/20  14:00:00,69.4768537436,2.4895918382,19.4346449367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,70.0185947575,2.48852088588,19.9762425214,0.0,15.863942322,29.242365,6.08825782907,0.0,3.20568,2.88257782907
 05/20  16:00:00,77.5668253319,4.31250032104,25.703598158,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,75.9355062307,4.56994346719,23.8156734863,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,75.3575848741,3.96318575155,23.8498117544,0.0,15.863942322,29.242365,6.08825310434,0.0,3.20568,2.88257310434
 05/20  19:00:00,71.1851059835,3.62748019528,19.7315109761,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,67.2267545921,1.43211473223,13.734059331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,59.5529698554,0.337197138945,3.08139969505,0.0,15.863942322,29.242365,6.0881644226,0.0,3.20568,2.8824844226
 05/20  22:00:00,55.8720605893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.5537233095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.8601447935,0.0,0.0,0.0,15.863942322,29.242365,6.08821516889,0.0,3.20568,2.88253516889
 05/21  01:00:00,55.8448670974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.829895167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.8104260774,0.0,0.0,0.0,15.863942322,29.242365,6.08825991011,0.0,3.20568,2.88257991011
 05/21  04:00:00,56.0611370856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,56.0354591868,0.0,0.0,0.0,15.863942322,29.242365,6.08816655024,0.0,3.20568,2.88248655024
 05/21  06:00:00,48.8950099942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.4118382867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.4432596698,0.0,0.0,0.0,15.863942322,29.242365,6.08961145692,0.0,3.20568,2.88393145692
 05/21  09:00:00,47.4653779041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.4680286512,0.0,0.0,0.0,15.863942322,29.242365,6.08958521137,0.0,3.20568,2.88390521137
 05/21  11:00:00,48.1434873944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,47.4494142823,0.0,0.0,0.0,15.863942322,29.242365,6.08955903254,0.0,3.20568,2.88387903254
 05/21  13:00:00,52.5995084417,0.417593430519,4.71129096046,0.0,15.863942322,29.242365,6.08965934132,0.0,3.20568,2.88397934132
 05/21  14:00:00,52.5731414124,0.462553049045,4.6939322438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,55.259143901,0.761868787622,7.13230302216,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,53.2763841594,0.599591381921,5.31442660261,0.0,15.863942322,29.242365,6.08824708082,0.0,3.20568,2.88256708082
 05/21  17:00:00,56.4584787218,0.910161445984,8.20040031548,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,56.738153521,0.966346548287,8.44107245753,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,55.5115537073,0.831467692709,7.08612279996,0.0,15.863942322,29.242365,6.08823614468,0.0,3.20568,2.88255614468
 05/21  20:00:00,51.8195378237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.9236254196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.7316050549,0.0,0.0,0.0,15.863942322,29.242365,6.08819684666,0.0,3.20568,2.88251684666
 05/21  23:00:00,56.3979456428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.6948672724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.6846755599,0.0,0.0,0.0,15.863942322,29.242365,6.08963584346,0.0,3.20568,2.88395584346
 05/22  02:00:00,55.6827981329,0.0,0.0,0.0,15.863942322,29.242365,6.08960240503,0.0,3.20568,2.88392240503
 05/22  03:00:00,55.6758755233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8912492829,0.0,0.0,0.0,15.863942322,29.242365,6.08956918595,0.0,3.20568,2.88388918595
 05/22  05:00:00,55.8615879742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,61.1339622877,7.76411656101,4.14532848699,0.0,15.863942322,29.818365,35.1139873301,29.0244512439,3.20568,2.88385608619
 05/22  07:00:00,123.753206077,7.76411656101,3.38434005358,0.0,80.527626,29.818365,27.444941839,21.3520874722,3.20568,2.88717436684
 05/22  08:00:00,175.391041895,8.30189526885,9.15728018529,0.0,80.527626,75.0917375,41.5241464948,8.80987183508,24.0426,8.67167465973
 05/22  09:00:00,187.803520491,9.26782130777,20.519268894,0.0,80.527626,75.0917375,39.7223420712,1.15208905574,24.0426,14.5276530155
 05/22  10:00:00,203.489091677,10.1375442901,31.2588935273,0.0,80.527626,79.0911225,49.5012963058,0.0,32.0568,17.4444963058
 05/22  11:00:00,218.123251023,11.3986671079,43.8754941353,0.0,80.527626,79.0911225,49.54391101,0.00534547876083,32.0568,17.4817655313
 05/22  12:00:00,226.438786367,13.2203647881,51.0587283954,0.0,80.527626,79.0911225,52.4959153182,0.0104623996985,32.0568,20.4286529185
 05/22  13:00:00,230.257533583,15.6435820193,56.4432895645,0.0,80.527626,75.0917375,39.418354795,0.0227882273861,16.0284,23.3671665676
 05/22  14:00:00,236.318561881,17.7440535262,60.4041594216,0.0,80.527626,75.0917375,30.5656620927,0.00486540936723,16.0284,14.5323966833
 05/22  15:00:00,243.136570489,20.4474885785,66.5080594105,0.0,80.527626,73.092045,20.687162972,0.0289981965101,3.20568,17.4524847755
 05/22  16:00:00,230.66271302,15.8906043717,58.6574240173,0.0,80.527626,73.092045,6.11558091981,0.0224435755216,3.20568,2.88745734428
 05/22  17:00:00,174.025906776,12.1614584678,49.0860166985,0.0,80.527626,29.818365,6.09309884606,0.0,3.20568,2.88741884606
 05/22  18:00:00,168.937684594,11.2934241289,44.872190485,0.0,80.527626,29.818365,8.97257655843,0.0,3.20568,5.76689655843
 05/22  19:00:00,160.744079191,10.1593543944,37.5533433455,0.0,80.527626,29.818365,8.98032841275,0.0,3.20568,5.77464841275
 05/22  20:00:00,152.220656152,9.11115932804,25.8670968264,0.0,80.527626,29.818365,8.9945769939,0.0174937205344,3.20568,5.77140327336
 05/22  21:00:00,55.871217004,0.0,0.0,0.0,15.863942322,29.242365,8.97730198214,0.0,3.20568,5.77162198214
 05/22  22:00:00,55.6978484516,0.0,0.0,0.0,15.863942322,29.242365,6.09424375833,0.0,3.20568,2.88856375833
 05/22  23:00:00,56.4180550692,0.0,0.0,0.0,15.863942322,29.242365,6.09242253691,0.0,3.20568,2.88674253691
 05/22  24:00:00,55.6805837036,0.0,0.0,0.0,15.863942322,29.242365,6.08945765607,0.0,3.20568,2.88377765607
 05/23  01:00:00,55.6447978313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6323042909,0.0,0.0,0.0,15.863942322,29.242365,6.08962263509,0.0,3.20568,2.88394263509
 05/23  03:00:00,55.6246426989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.6948812425,0.0,0.0,0.0,15.863942322,29.242365,6.08958250951,0.0,3.20568,2.88390250951
 05/23  05:00:00,56.5123688608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,57.3126528107,7.76411656101,0.00495321673013,0.0,15.863942322,29.818365,90.810232226,84.7206362608,3.20568,2.88391596519
 05/23  07:00:00,120.512018936,7.76411656101,0.182454637359,0.0,80.527626,29.818365,47.4202848028,41.3272013146,3.20568,2.88740348817
 05/23  08:00:00,173.767386852,7.86970489462,7.97866825345,0.0,80.527626,75.0917375,41.346474362,8.63277268397,24.0426,8.67110167805
 05/23  09:00:00,188.627720349,8.646819426,21.9358636964,0.0,80.527626,75.0917375,38.6548278596,0.082258006215,24.0426,14.5299698534
 05/23  10:00:00,207.478417111,9.58657944691,35.7522486244,0.0,80.527626,79.0911225,49.5042054669,0.00175510193582,32.0568,17.445650365
 05/23  11:00:00,218.961663531,10.4364457049,45.638511544,0.0,80.527626,79.0911225,49.5438615717,0.00323810091108,32.0568,17.4838234708
 05/23  12:00:00,231.099910764,12.760272561,56.1467833737,0.0,80.527626,79.0911225,53.5455259769,0.00888972599756,32.0568,21.4798362509
 05/23  13:00:00,237.292042299,14.8291922976,64.25219673,0.0,80.527626,75.0917375,38.3497389275,0.0100327898451,16.0284,22.3113061377
 05/23  14:00:00,244.022801476,16.372806345,69.4364416616,0.0,80.527626,75.0917375,30.5717736931,0.0122531162783,16.0284,14.5311205768
 05/23  15:00:00,245.805436322,17.3693396464,72.2183882851,0.0,80.527626,73.092045,20.6863748112,0.0275792255383,3.20568,17.4531155856
 05/23  16:00:00,227.60483028,12.6515451328,58.7955140077,0.0,80.527626,73.092045,6.11974611609,0.0267755930187,3.20568,2.88729052307
 05/23  17:00:00,168.496573443,9.72866784241,45.9668194023,0.0,80.527626,29.818365,6.09982890197,0.00690349852375,3.20568,2.88724540345
 05/23  18:00:00,163.353518309,9.17440069802,41.3941335753,0.0,80.527626,29.818365,8.97223096117,0.0,3.20568,5.76655096117
 05/23  19:00:00,157.287001732,8.75198636408,35.7705332272,0.0,80.527626,29.818365,8.98061510026,0.0,3.20568,5.77493510026
 05/23  20:00:00,154.300293467,8.34919954743,28.9365539159,0.0,80.527626,29.818365,8.99441780305,0.0186842402226,3.20568,5.77005356282
 05/23  21:00:00,55.7195630907,0.0,0.0,0.0,15.863942322,29.242365,8.97658695084,0.0,3.20568,5.77090695084
 05/23  22:00:00,55.7331148552,0.0,0.0,0.0,15.863942322,29.242365,6.09437646825,0.0,3.20568,2.88869646825
 05/23  23:00:00,56.4569104388,0.0,0.0,0.0,15.863942322,29.242365,6.09220955212,0.0,3.20568,2.88652955212
 05/23  24:00:00,55.7431269251,0.0,0.0,0.0,15.863942322,29.242365,6.08959219122,0.0,3.20568,2.88391219122
 05/24  01:00:00,55.7348574919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.7215223006,0.0,0.0,0.0,15.863942322,29.242365,6.08954386828,0.0,3.20568,2.88386386828
 05/24  03:00:00,55.7071939789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.9405903596,0.0,0.0,0.0,15.863942322,29.242365,6.08949698605,0.0,3.20568,2.88381698605
 05/24  05:00:00,55.9194614242,0.0,0.0,0.0,15.863942322,29.242365,6.08945027708,0.0,3.20568,2.88377027708
 05/24  06:00:00,68.2374869786,7.76411656101,11.2001778898,0.0,15.863942322,29.818365,20.0575643667,16.8318843667,3.20568,0.02
 05/24  07:00:00,132.117422663,7.76411656101,11.6905669008,0.0,80.527626,29.818365,15.1691000427,9.0763001155,3.20568,2.88711992716
 05/24  08:00:00,180.131588706,8.20830084523,13.9571034833,0.0,80.527626,75.0917375,38.0683803497,5.35548471118,24.0426,8.67029563852
 05/24  09:00:00,181.94737609,8.95453203329,15.0084988476,0.0,80.527626,75.0917375,46.3602536852,7.79243680228,24.0426,14.5252168829
 05/24  10:00:00,189.085476092,9.34173743185,17.7490477503,0.0,80.527626,79.0911225,54.7059671882,5.20437187729,32.0568,17.444795311
 05/24  11:00:00,197.045965891,9.85019604564,24.4405941149,0.0,80.527626,79.0911225,49.5519860428,0.0122891441709,32.0568,17.4828968986
 05/24  12:00:00,202.195791855,10.5296061755,29.5873588604,0.0,80.527626,79.0911225,52.4822653493,0.0,32.0568,20.4254653493
 05/24  13:00:00,202.123077568,11.3839490257,32.6414328354,0.0,80.527626,75.0917375,39.4030900866,0.0112513910349,16.0284,23.3634386956
 05/24  14:00:00,206.908013638,11.9965362457,36.8133335538,0.0,80.527626,75.0917375,30.574042763,0.0158285098933,16.0284,14.5298142531
 05/24  15:00:00,208.55861628,12.5564722609,39.9073792005,0.0,80.527626,73.092045,20.6731907264,0.0168091762804,3.20568,17.4507015501
 05/24  16:00:00,198.197561955,9.70513917736,32.5043833811,0.0,80.527626,73.092045,6.10665990577,0.0135960442643,3.20568,2.8873838615
 05/24  17:00:00,147.702946983,8.29990816567,26.7075297016,0.0,80.527626,29.818365,6.09301058533,0.0,3.20568,2.88733058533
 05/24  18:00:00,144.444735184,8.07657757921,23.6886305785,0.0,80.527626,29.818365,8.97226580842,0.0,3.20568,5.76658580842
 05/24  19:00:00,141.492756126,7.88287873022,20.6976007136,0.0,80.527626,29.818365,8.9807930478,0.0,3.20568,5.7751130478
 05/24  20:00:00,141.729344565,7.77722860508,16.7964552036,0.0,80.527626,29.818365,9.43655910383,0.45995062367,3.20568,5.77092848016
 05/24  21:00:00,55.836956852,0.0,0.0,0.0,15.863942322,29.242365,8.97680119724,0.0,3.20568,5.77112119724
 05/24  22:00:00,55.6821762357,0.0,0.0,0.0,15.863942322,29.242365,6.0944516262,0.0,3.20568,2.8887716262
 05/24  23:00:00,56.3900422091,0.0,0.0,0.0,15.863942322,29.242365,6.09218104239,0.0,3.20568,2.88650104239
 05/24  24:00:00,55.6815800133,0.0,0.0,0.0,15.863942322,29.242365,6.08942864664,0.0,3.20568,2.88374864664
 05/25  01:00:00,55.6743378022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.6632190246,0.0,0.0,0.0,15.863942322,29.242365,6.08957816405,0.0,3.20568,2.88389816405
 05/25  03:00:00,55.6443064539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.8543765113,0.0,0.0,0.0,15.863942322,29.242365,6.08952451397,0.0,3.20568,2.88384451397
 05/25  05:00:00,55.817328733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.5223194585,7.76411656101,0.00391447919238,0.0,15.863942322,29.818365,75.999741644,69.9101668989,3.20568,2.88389474504
 05/25  07:00:00,120.464501072,7.76411656101,0.152769084721,0.0,80.527626,29.818365,45.2346825534,39.1419159564,3.20568,2.88708659693
 05/25  08:00:00,170.17050723,7.82476518475,4.47028117481,0.0,80.527626,75.0917375,47.3186377172,14.6045654499,24.0426,8.67147226734
 05/25  09:00:00,176.95254236,8.44555927692,10.5661305963,0.0,80.527626,75.0917375,46.9524196664,8.3847489521,24.0426,14.5250707143
 05/25  10:00:00,187.824651194,9.07271191747,16.770071557,0.0,80.527626,79.0911225,51.0315044545,1.53385435926,32.0568,17.4408500953
 05/25  11:00:00,196.389635429,9.58299467844,24.043173228,0.0,80.527626,79.0911225,49.5545520669,0.017678372632,32.0568,17.4800736943
 05/25  12:00:00,205.804750575,10.2994136224,33.4082539105,0.0,80.527626,79.0911225,52.4796076635,0.0,32.0568,20.4228076635
 05/25  13:00:00,207.465543625,11.1712908984,38.1595269051,0.0,80.527626,75.0917375,37.1848885609,0.0349008567687,16.0284,21.1215877041
 05/25  14:00:00,221.75236827,12.9528078564,50.64268727,0.0,80.527626,75.0917375,32.796095713,0.00724445964567,16.0284,16.7604512533
 05/25  15:00:00,226.096705105,14.5043761872,55.4293324394,0.0,80.527626,73.092045,20.679740495,0.0287093953829,3.20568,17.4453510996
 05/25  16:00:00,214.276595394,11.3987892757,46.7883232309,0.0,80.527626,73.092045,6.116843734,0.0238128574546,3.20568,2.88735087654
 05/25  17:00:00,160.862664388,9.45095846039,38.65080389,0.0,80.527626,29.818365,6.09297149767,0.0,3.20568,2.88729149767
 05/25  18:00:00,159.697766683,9.40252270914,37.5356094485,0.0,80.527626,29.818365,6.09862490738,0.0,3.20568,2.89294490738
 05/25  19:00:00,155.372812345,9.06738666008,33.2894617309,0.0,80.527626,29.818365,11.8574787265,0.0,3.20568,8.65179872654
 05/25  20:00:00,151.81390829,8.49747732392,26.0741994093,0.0,80.527626,29.818365,8.9764488545,0.0,3.20568,5.7707688545
 05/25  21:00:00,55.8926260586,0.0,0.0,0.0,15.863942322,29.242365,8.97659306964,0.0,3.20568,5.77091306964
 05/25  22:00:00,55.7226530974,0.0,0.0,0.0,15.863942322,29.242365,6.09402708431,0.0,3.20568,2.88834708431
 05/25  23:00:00,56.4232273538,0.0,0.0,0.0,15.863942322,29.242365,6.09233820712,0.0,3.20568,2.88665820712
 05/25  24:00:00,55.7131677989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  01:00:00,55.6995758393,0.0,0.0,0.0,15.863942322,29.242365,6.08958382197,0.0,3.20568,2.88390382197
 05/26  02:00:00,55.6735088754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.657799182,0.0,0.0,0.0,15.863942322,29.242365,6.08952330197,0.0,3.20568,2.88384330197
 05/26  04:00:00,56.8081694944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.625561671,0.0,0.0,0.0,15.863942322,29.242365,6.08946300196,0.0,3.20568,2.88378300196
 05/26  06:00:00,60.5869153017,7.76411656101,4.66424284326,0.0,15.863942322,29.818365,40.0690425742,33.9796397454,3.20568,2.88372282885
 05/26  07:00:00,127.472615055,7.76411656101,7.10777129882,0.0,80.527626,29.818365,21.5852886242,18.3596086242,3.20568,0.02
 05/26  08:00:00,171.090083858,7.87508092914,5.30711218513,0.0,80.527626,75.0917375,49.4822983416,13.8864272364,24.0426,11.5532711052
 05/26  09:00:00,167.507805551,8.39915691045,1.20904550669,0.0,80.527626,75.0917375,60.3022356463,21.7324649696,24.0426,14.5271706767
 05/26  10:00:00,170.458395714,8.55623943954,0.00329432541611,0.0,80.527626,79.0911225,71.2060808608,24.6159964868,32.0568,14.533284374
 05/26  11:00:00,172.104719063,8.74904616407,0.751023068067,0.0,80.527626,79.0911225,56.8720708094,4.42976963139,32.0568,20.385501178
 05/26  12:00:00,175.444401778,9.03446056289,4.48829855664,0.0,80.527626,79.0911225,52.7112045703,0.232392096258,32.0568,20.422012474
 05/26  13:00:00,176.645758484,9.15476585564,9.52462887396,0.0,80.527626,75.0917375,45.8377431457,9.36746671661,16.0284,20.4418764291
 05/26  14:00:00,179.966859994,9.31742587231,12.6678529005,0.0,80.527626,75.0917375,38.8509575209,8.29513887731,16.0284,14.5274186436
 05/26  15:00:00,179.716620696,9.54007653264,14.2101045559,0.0,80.527626,73.092045,31.7673476041,11.1106800256,3.20568,17.4509875785
 05/26  16:00:00,175.681373071,8.06599676332,11.7567745643,0.0,80.527626,73.092045,16.5320363761,10.4390901601,3.20568,2.88726621603
 05/26  17:00:00,131.545839445,7.76412427732,11.1986468402,0.0,80.527626,29.818365,16.2361827067,10.1433034807,3.20568,2.88719922596
 05/26  18:00:00,130.65725313,7.76411656101,10.3157059461,0.0,80.527626,29.818365,20.3955314105,11.4235927831,3.20568,5.76625862741
 05/26  19:00:00,130.014124657,7.76411656101,9.67684356315,0.0,80.527626,29.818365,21.5007431467,12.5206072432,3.20568,5.77445590356
 05/26  20:00:00,134.303342704,7.76411656101,9.67972980369,0.0,80.527626,29.818365,21.8166607456,12.8398482302,3.20568,5.77113251538
 05/26  21:00:00,55.6172940697,0.0,0.0,0.0,15.863942322,29.242365,8.97632780274,0.0,3.20568,5.77064780274
 05/26  22:00:00,55.6467173568,0.0,0.0,0.0,15.863942322,29.242365,6.0940989464,0.0,3.20568,2.8884189464
 05/26  23:00:00,56.3630974863,0.0,0.0,0.0,15.863942322,29.242365,6.09227370488,0.0,3.20568,2.88659370488
 05/26  24:00:00,55.6542421838,0.0,0.0,0.0,15.863942322,29.242365,6.08952645012,0.0,3.20568,2.88384645012
 05/27  01:00:00,55.6474694772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.6432214055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6300081834,0.0,0.0,0.0,15.863942322,29.242365,6.08808865347,0.0,3.20568,2.88240865347
 05/27  04:00:00,55.8451607505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.8153444446,0.0,0.0,0.0,15.863942322,29.242365,6.08809598168,0.0,3.20568,2.88241598168
 05/27  06:00:00,47.2395939364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.1701608885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.1676422775,0.0,0.0,0.0,15.863942322,29.242365,6.08810299782,0.0,3.20568,2.88242299782
 05/27  09:00:00,47.1793790488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.1781391793,0.0,0.0,0.0,15.863942322,29.242365,6.0894753258,0.0,3.20568,2.8837953258
 05/27  11:00:00,47.8602799667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.1725505443,0.0,0.0,0.0,15.863942322,29.242365,6.08940850813,0.0,3.20568,2.88372850813
 05/27  13:00:00,47.205483221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.2143589917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.1971589242,0.0,0.0,0.0,15.863942322,29.242365,6.08811147709,0.0,3.20568,2.88243147709
 05/27  16:00:00,47.1007571127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.1094299666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,47.1124488636,0.0,0.0,0.0,15.863942322,29.242365,6.08811810983,0.0,3.20568,2.88243810983
 05/27  19:00:00,47.336249588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,51.5948022182,0.0,0.0,0.0,15.863942322,29.242365,6.08812472668,0.0,3.20568,2.88244472668
 05/27  21:00:00,55.7524122699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.5925060111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.2827007982,0.0,0.0,0.0,15.863942322,29.242365,6.08813133164,0.0,3.20568,2.88245133164
 05/27  24:00:00,55.5919135841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.5899334984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.5882181017,0.0,0.0,0.0,15.863942322,29.242365,6.08813305813,0.0,3.20568,2.88245305813
 05/28  03:00:00,55.5865940349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.8145387666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,55.7985189397,0.0,0.0,0.0,15.863942322,29.242365,6.08813424629,0.0,3.20568,2.88245424629
 05/28  06:00:00,47.2338249483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.1662596468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.1710950455,0.0,0.0,0.0,15.863942322,29.242365,6.08956736816,0.0,3.20568,2.88388736816
 05/28  09:00:00,47.1940211071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.2093781207,0.0,0.0,0.0,15.863942322,29.242365,6.08949375413,0.0,3.20568,2.88381375413
 05/28  11:00:00,47.9216971874,0.0,0.0,0.0,15.863942322,29.242365,6.08942023223,0.0,3.20568,2.88374023223
 05/28  12:00:00,47.2515062363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,47.2926538809,0.0,0.0,0.0,15.863942322,29.242365,6.08955003838,0.0,3.20568,2.88387003838
 05/28  14:00:00,47.317898162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.3197017142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.2321236038,0.0,0.0,0.0,15.863942322,29.242365,6.08811670515,0.0,3.20568,2.88243670515
 05/28  17:00:00,47.2369041387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.2297422111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.4762167622,0.0,0.0,0.0,15.863942322,29.242365,6.08811715808,0.0,3.20568,2.88243715808
 05/28  20:00:00,51.7351094264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.8719545858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.6812892306,0.0,0.0,0.0,15.863942322,29.242365,6.0881175908,0.0,3.20568,2.8824375908
 05/28  23:00:00,56.3553922412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.6598137833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.648262156,0.0,0.0,0.0,15.863942322,29.242365,6.08811578577,0.0,3.20568,2.88243578577
 05/29  02:00:00,55.6413749262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.6395508268,0.0,0.0,0.0,15.863942322,29.242365,6.08811111182,0.0,3.20568,2.88243111182
 05/29  04:00:00,55.8775328871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,55.8547638005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,47.2712541328,0.0,0.0,0.0,15.863942322,29.242365,6.08810596742,0.0,3.20568,2.88242596742
 05/29  07:00:00,47.1985276342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.1981354634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.2066546954,0.0,0.0,0.0,15.863942322,29.242365,6.08945834004,0.0,3.20568,2.88377834004
 05/29  10:00:00,47.199297006,0.0,0.0,0.0,15.863942322,29.242365,6.08937814963,0.0,3.20568,2.88369814963
 05/29  11:00:00,47.8721678415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,47.1737400168,0.0,0.0,0.0,15.863942322,29.242365,6.08950071886,0.0,3.20568,2.88382071886
 05/29  13:00:00,47.2113887638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.2351675385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.2509989958,0.0,0.0,0.0,15.863942322,29.242365,6.08819774006,0.0,3.20568,2.88251774006
 05/29  16:00:00,47.183303132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.2009079606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.2034602322,0.0,0.0,0.0,15.863942322,29.242365,6.08819190709,0.0,3.20568,2.88251190709
 05/29  19:00:00,47.4465552611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,51.6872554844,0.0,0.0,0.0,15.863942322,29.242365,6.08818607897,0.0,3.20568,2.88250607897
 05/29  21:00:00,55.8105652086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.6364503858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.3114627485,0.0,0.0,0.0,15.863942322,29.242365,6.08818025598,0.0,3.20568,2.88250025598
 05/29  24:00:00,55.5995360522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.5717741301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.5495992653,0.0,0.0,0.0,15.863942322,29.242365,6.0895240416,0.0,3.20568,2.8838440416
 05/30  03:00:00,55.531898946,0.0,0.0,0.0,15.863942322,29.242365,6.08943698357,0.0,3.20568,2.88375698357
 05/30  04:00:00,56.5791479052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.4082447801,0.0,0.0,0.0,15.863942322,29.242365,6.08935012632,0.0,3.20568,2.88367012632
 05/30  06:00:00,55.940083542,7.76411656101,0.0,0.0,15.863942322,29.818365,214.223320223,210.997640223,3.20568,0.02
 05/30  07:00:00,120.321625991,7.76411656101,0.00144404385808,0.0,80.527626,29.818365,126.341075217,120.248287564,3.20568,2.88710765299
 05/30  08:00:00,165.736182144,7.77971756111,0.136970327137,0.0,80.527626,75.0917375,71.8675651858,39.1554254209,24.0426,8.66953976496
 05/30  09:00:00,168.768508672,7.93205939782,2.96051376456,0.0,80.527626,75.0917375,53.2155427596,14.650822405,24.0426,14.5221203546
 05/30  10:00:00,177.328619213,8.27977175383,7.13156266708,0.0,80.527626,79.0911225,56.4158495436,6.92258700147,32.0568,17.4364625421
 05/30  11:00:00,183.813010345,8.93010342818,12.1947565927,0.0,80.527626,79.0911225,49.5298501675,0.0,32.0568,17.4730501675
 05/30  12:00:00,187.210398271,9.58474610761,15.6134645224,0.0,80.527626,79.0911225,52.4722934624,0.0,32.0568,20.4154934624
 05/30  13:00:00,188.729743767,10.5589826948,20.1311786511,0.0,80.527626,75.0917375,36.4727541508,0.00844467522006,16.0284,20.4359094756
 05/30  14:00:00,197.875426346,11.9794660528,27.8363394334,0.0,80.527626,75.0917375,30.5524142527,0.0,16.0284,14.5240142527
 05/30  15:00:00,205.353524113,13.9848716597,35.310528754,0.0,80.527626,73.092045,20.6698592313,0.0169401772312,3.20568,17.4472390541
 05/30  16:00:00,199.492063848,11.6553843989,31.8858181303,0.0,80.527626,73.092045,6.10617683858,0.0134198016888,3.20568,2.8870770369
 05/30  17:00:00,148.963213383,9.79475559131,26.495571502,0.0,80.527626,29.818365,6.09266115088,0.0,3.20568,2.88698115088
 05/30  18:00:00,147.214160171,9.6364028496,24.9093933949,0.0,80.527626,29.818365,8.97191252877,0.0,3.20568,5.76623252877
 05/30  19:00:00,142.576224861,9.17155114459,20.7610884464,0.0,80.527626,29.818365,8.97919229374,0.0,3.20568,5.77351229374
 05/30  20:00:00,139.336960608,8.45593508515,13.9994683061,0.0,80.527626,29.818365,9.02883935591,0.0530542247575,3.20568,5.77010513115
 05/30  21:00:00,55.6176049207,0.0,0.0,0.0,15.863942322,29.242365,8.9757868483,0.0,3.20568,5.7701068483
 05/30  22:00:00,55.629115031,0.0,0.0,0.0,15.863942322,29.242365,6.09402051322,0.0,3.20568,2.88834051322
 05/30  23:00:00,56.3410309201,0.0,0.0,0.0,15.863942322,29.242365,6.09208975019,0.0,3.20568,2.88640975019
 05/30  24:00:00,55.613013774,0.0,0.0,0.0,15.863942322,29.242365,6.08942056575,0.0,3.20568,2.88374056575
 05/31  01:00:00,55.5959828821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.5747515135,0.0,0.0,0.0,15.863942322,29.242365,6.08952517149,0.0,3.20568,2.88384517149
 05/31  03:00:00,55.5590941839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.7649179877,0.0,0.0,0.0,15.863942322,29.242365,6.0894316368,0.0,3.20568,2.8837516368
 05/31  05:00:00,55.7317215642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,55.6893356059,7.76411656101,0.0,0.0,15.863942322,29.818365,242.360665032,236.271326775,3.20568,2.88365825709
 05/31  07:00:00,120.357049161,7.76411656101,0.00144718083982,0.0,80.527626,29.818365,120.580890464,114.488037167,3.20568,2.88717329618
 05/31  08:00:00,165.791281567,7.78434712015,0.165131025445,0.0,80.527626,75.0917375,68.2222742321,35.5107585895,24.0426,8.66891564256
 05/31  09:00:00,171.133208415,7.98214528767,5.24024719656,0.0,80.527626,75.0917375,50.7234389954,12.1587216806,24.0426,14.5221173149
 05/31  10:00:00,186.016532424,8.66614688908,15.3646921455,0.0,80.527626,79.0911225,47.6908656558,1.1016821731,32.0568,14.5323834827
 05/31  11:00:00,196.936539911,9.47848135822,24.6746972116,0.0,80.527626,79.0911225,52.4396368278,0.0,32.0568,20.3828368278
 05/31  12:00:00,203.527521359,10.2542481347,31.1783403206,0.0,80.527626,79.0911225,49.5561233193,0.0,32.0568,17.4993233193
 05/31  13:00:00,208.57302633,12.2000596365,38.2317617138,0.0,80.527626,75.0917375,39.4121343774,0.0312503740437,16.0284,23.3524840034
 05/31  14:00:00,219.506778979,14.1155057443,47.2274343907,0.0,80.527626,75.0917375,30.5553054618,0.0,16.0284,14.5269054618
 05/31  15:00:00,224.428027381,15.8861762245,52.3820824529,0.0,80.527626,73.092045,20.6660198695,0.0222611637188,3.20568,17.4380787057
 05/31  16:00:00,215.988022452,12.7524909655,47.1919091373,0.0,80.527626,73.092045,3.24072770772,0.0150477077228,3.20568,0.02
 05/31  17:00:00,162.972195885,10.5004337358,39.7152389337,0.0,80.527626,29.818365,6.09281159185,0.0,3.20568,2.88713159185
 05/31  18:00:00,159.88560978,10.3028283892,36.8405677874,0.0,80.527626,29.818365,8.97161015556,0.0,3.20568,5.76593015556
 05/31  19:00:00,154.773526012,9.71621133196,32.0567101056,0.0,80.527626,29.818365,8.9791087282,0.0,3.20568,5.7734287282
 05/31  20:00:00,151.117425144,8.89863062802,24.9885245144,0.0,80.527626,29.818365,8.99196591734,0.0160806288474,3.20568,5.77020528849
 05/31  21:00:00,55.8607673757,0.0,0.0,0.0,15.863942322,29.242365,8.97605452381,0.0,3.20568,5.77037452381
 05/31  22:00:00,55.6954807295,0.0,0.0,0.0,15.863942322,29.242365,6.09396553379,0.0,3.20568,2.88828553379
 05/31  23:00:00,56.4323411882,0.0,0.0,0.0,15.863942322,29.242365,6.09223508716,0.0,3.20568,2.88655508716
 05/31  24:00:00,55.7185233009,0.0,0.0,0.0,15.863942322,29.242365,6.08943243592,0.0,3.20568,2.88375243592
 06/01  01:00:00,55.7142442669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.7070941253,0.0,0.0,0.0,15.863942322,29.242365,6.08933159248,0.0,3.20568,2.88365159248
 06/01  03:00:00,55.701848786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  04:00:00,55.9403551117,0.0,0.0,0.0,15.863942322,29.242365,6.089432436,0.0,3.20568,2.883752436
 06/01  05:00:00,55.9213135019,0.0,0.0,0.0,15.863942322,29.242365,6.08933250155,0.0,3.20568,2.88365250155
 06/01  06:00:00,67.8002759674,7.76411656101,12.1876339036,0.0,15.863942322,29.818365,14.9935853209,11.7679053209,3.20568,0.02
 06/01  07:00:00,133.599730627,7.76411656101,13.1629164106,0.0,80.527626,29.818365,10.3405832641,4.24805225808,3.20568,2.88685100599
 06/01  08:00:00,186.61193456,8.71901426528,19.901425038,0.0,80.527626,75.0917375,33.35599332,0.643114675743,24.0426,8.67027864429
 06/01  09:00:00,192.841011699,9.50423303222,25.3031367478,0.0,80.527626,75.0917375,38.5637274058,0.0,24.0426,14.5211274058
 06/01  10:00:00,201.392844545,10.0030902427,29.3399842837,0.0,80.527626,79.0911225,49.4890922257,0.0,32.0568,17.4322922257
 06/01  11:00:00,207.663603281,10.6663827066,34.2204759729,0.0,80.527626,79.0911225,49.541659198,0.0152272206521,32.0568,17.4696319773
 06/01  12:00:00,220.058145187,11.6017627393,46.3511081093,0.0,80.527626,79.0911225,52.4708976664,0.0,32.0568,20.4140976664
 06/01  13:00:00,229.353411558,12.4058672142,58.8052906565,0.0,80.527626,75.0917375,36.4930005512,0.0321595994206,16.0284,20.4324409518
 06/01  14:00:00,243.624291323,13.1758948508,72.2737136393,0.0,80.527626,75.0917375,30.5530261194,0.0,16.0284,14.5246261194
 06/01  15:00:00,251.825745249,14.7348220853,80.8994248505,0.0,80.527626,73.092045,20.666187484,0.0206139560752,3.20568,17.439893528
 06/01  16:00:00,241.853398253,11.2061741643,74.4528271618,0.0,80.527626,73.092045,6.10757665435,0.0147128409302,3.20568,2.88718381342
 06/01  17:00:00,184.959738991,9.16726912455,62.8732121594,0.0,80.527626,29.818365,6.09275341217,0.0,3.20568,2.88707341217
 06/01  18:00:00,179.449380134,8.98134826736,57.6372087294,0.0,80.527626,29.818365,6.09887852995,0.0,3.20568,2.89319852995
 06/01  19:00:00,173.784156193,8.75403340194,51.9375195357,0.0,80.527626,29.818365,11.8564540358,0.0,3.20568,8.65077403575
 06/01  20:00:00,170.7894201,8.51127521278,46.3641617832,0.0,80.527626,29.818365,8.97500482691,0.0,3.20568,5.76932482691
 06/01  21:00:00,55.9896402062,0.0,0.0,0.0,15.863942322,29.242365,8.97492623626,0.0,3.20568,5.76924623626
 06/01  22:00:00,55.8027605662,0.0,0.0,0.0,15.863942322,29.242365,6.09415949501,0.0,3.20568,2.88847949501
 06/01  23:00:00,56.49819625,0.0,0.0,0.0,15.863942322,29.242365,6.09192804377,0.0,3.20568,2.88624804377
 06/01  24:00:00,55.7871600052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.7800534392,0.0,0.0,0.0,15.863942322,29.242365,6.08946144143,0.0,3.20568,2.88378144143
 06/02  02:00:00,55.7714281531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  03:00:00,55.7629584379,0.0,0.0,0.0,15.863942322,29.242365,6.08935484855,0.0,3.20568,2.88367484855
 06/02  04:00:00,57.006778848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,56.8102848693,0.0,0.0,0.0,15.863942322,29.242365,6.08944869395,0.0,3.20568,2.88376869395
 06/02  06:00:00,78.0203063762,7.79460259437,21.8922100607,0.0,15.863942322,29.818365,3.29840895857,0.0727289585735,3.20568,0.02
 06/02  07:00:00,145.746306777,7.76411656101,25.2065005738,0.0,80.527626,29.818365,6.09282871073,0.0,3.20568,2.88714871073
 06/02  08:00:00,210.563173177,9.67012704975,42.7781752062,0.0,80.527626,75.0917375,32.721693991,0.0109326947322,24.0426,8.66816129624
 06/02  09:00:00,222.307328823,10.7698420734,53.3957219528,0.0,80.527626,75.0917375,38.5624046676,0.0,24.0426,14.5198046676
 06/02  10:00:00,243.35882807,12.1347152543,69.0519755633,0.0,80.527626,79.0911225,49.4895480403,0.0,32.0568,17.4327480403
 06/02  11:00:00,264.94205018,13.7272006651,88.3107028433,0.0,80.527626,79.0911225,49.5232279073,0.0,32.0568,17.4664279073
 06/02  12:00:00,266.165641376,14.8175874512,89.1598383542,0.0,80.527626,79.0911225,52.4704803111,0.0,32.0568,20.4136803111
 06/02  13:00:00,247.277935601,14.8483067262,74.2749059692,0.0,80.527626,75.0917375,36.4852973764,0.0253327023443,16.0284,20.431564674
 06/02  14:00:00,235.767957666,14.5882117473,63.0553079648,0.0,80.527626,75.0917375,30.5684442061,0.0160259611709,16.0284,14.5240182449
 06/02  15:00:00,231.091574893,14.9160267309,60.0587765354,0.0,80.527626,73.092045,20.6627262764,0.0181839368543,3.20568,17.4388623396
 06/02  16:00:00,216.512153609,11.0345342622,49.3597690864,0.0,80.527626,73.092045,6.10794965012,0.0151583668117,3.20568,2.88711128331
 06/02  17:00:00,161.817341875,8.97541185561,39.9930598194,0.0,80.527626,29.818365,6.09267413705,0.0,3.20568,2.88699413705
 06/02  18:00:00,161.870982711,8.74972446546,40.2786808175,0.0,80.527626,29.818365,6.09876892895,0.0,3.20568,2.89308892895
 06/02  19:00:00,159.397336826,8.49354548095,38.145879213,0.0,80.527626,29.818365,11.8560422112,0.0,3.20568,8.65036221119
 06/02  20:00:00,158.617454148,8.24609400831,34.7707677502,0.0,80.527626,29.818365,8.87846719828,0.0,3.20568,5.67278719828
 06/02  21:00:00,55.7625420297,0.0,0.0,0.0,15.863942322,29.242365,6.19710891798,0.0,3.20568,2.99142891798
