Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  22:00:00,55.7832289037,0.0,0.0,0.0,15.863942322,29.242365,8.96249180634,0.0,3.20568,5.75681180634
 06/02  23:00:00,56.482647255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  24:00:00,55.7680507065,0.0,0.0,0.0,15.863942322,29.242365,6.08943019462,0.0,3.20568,2.88375019462
 06/03  01:00:00,55.7572901212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.7470288238,0.0,0.0,0.0,15.863942322,29.242365,6.08804919631,0.0,3.20568,2.88236919631
 06/03  03:00:00,55.738748126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,55.9788788749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,55.9543236533,0.0,0.0,0.0,15.863942322,29.242365,6.08814759489,0.0,3.20568,2.88246759489
 06/03  06:00:00,47.3841435584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.3342200036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.3533925956,0.0,0.0,0.0,15.863942322,29.242365,6.08811199072,0.0,3.20568,2.88243199072
 06/03  09:00:00,47.3903927299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.4307102103,0.0,0.0,0.0,15.863942322,29.242365,6.08940617888,0.0,3.20568,2.88372617888
 06/03  11:00:00,48.1263181911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.4107769457,0.0,0.0,0.0,15.863942322,29.242365,6.08949302721,0.0,3.20568,2.88381302721
 06/03  13:00:00,47.3760411708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.361770531,0.0,0.0,0.0,15.863942322,29.242365,6.08811648146,0.0,3.20568,2.88243648146
 06/03  15:00:00,47.360412483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,47.3463846071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,51.9167934365,0.424071862412,4.20070754569,0.0,15.863942322,29.242365,6.08814763531,0.0,3.20568,2.88246763531
 06/03  18:00:00,47.2811919998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,47.5375370197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,50.3624679024,0.0,0.0,0.0,15.863942322,29.242365,6.08804446884,0.0,3.20568,2.88236446884
 06/03  21:00:00,55.925544369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.7366051728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.42028844,0.0,0.0,0.0,15.863942322,29.242365,6.08814204606,0.0,3.20568,2.88246204606
 06/03  24:00:00,55.7251078344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.7065909982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.6999858048,0.0,0.0,0.0,15.863942322,29.242365,6.08810161513,0.0,3.20568,2.88242161513
 06/04  03:00:00,55.6995045974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,55.931646358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,55.908037125,0.0,0.0,0.0,15.863942322,29.242365,6.08806047256,0.0,3.20568,2.88238047256
 06/04  06:00:00,47.3393935611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.2797900492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.2862127467,0.0,0.0,0.0,15.863942322,29.242365,6.08935009787,0.0,3.20568,2.88367009787
 06/04  09:00:00,47.3046128227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.3026435246,0.0,0.0,0.0,15.863942322,29.242365,6.08943002702,0.0,3.20568,2.88375002702
 06/04  11:00:00,47.9949262209,0.0,0.0,0.0,15.863942322,29.242365,6.0893108938,0.0,3.20568,2.8836308938
 06/04  12:00:00,47.337416743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,47.4006993824,0.0,0.0,0.0,15.863942322,29.242365,6.08939091587,0.0,3.20568,2.88371091587
 06/04  14:00:00,47.4170041618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.4384767084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,49.9678944015,0.20879671526,2.38651907316,0.0,15.863942322,29.242365,6.08808316123,0.0,3.20568,2.88240316123
 06/04  17:00:00,63.7156158159,1.4238332206,14.9199318913,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,60.6332425331,1.24805933106,12.0143705477,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,55.1757591699,0.740504776084,6.79938438831,0.0,15.863942322,29.242365,6.08810827596,0.0,3.20568,2.88242827596
 06/04  20:00:00,50.4537617982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,55.9725488037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.7511815056,0.0,0.0,0.0,15.863942322,29.242365,6.08813257153,0.0,3.20568,2.88245257153
 06/04  23:00:00,56.430397925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.73090361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.7146092574,0.0,0.0,0.0,15.863942322,29.242365,6.0893496402,0.0,3.20568,2.8836696402
 06/05  02:00:00,55.7018480628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.6938442471,0.0,0.0,0.0,15.863942322,29.242365,6.08942236311,0.0,3.20568,2.88374236311
 06/05  04:00:00,55.9241246268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,55.90127605,0.0,0.0,0.0,15.863942322,29.242365,6.08929675963,0.0,3.20568,2.88361675963
 06/05  06:00:00,66.4027318269,7.7656273685,10.7956326776,0.0,15.863942322,29.818365,15.6803048289,12.4546248289,3.20568,0.02
 06/05  07:00:00,133.400586232,7.76411656101,12.9635445607,0.0,80.527626,29.818365,11.1862400503,5.09354769435,3.20568,2.88701235599
 06/05  08:00:00,192.540267096,9.20369991589,25.3276299844,0.0,80.527626,75.0917375,33.1582644804,0.446843581178,24.0426,8.66882089923
 06/05  09:00:00,214.947522222,10.5040947273,46.3248282751,0.0,80.527626,75.0917375,38.5626611556,0.0,24.0426,14.5200611556
 06/05  10:00:00,242.417394359,12.0886755916,68.1485943337,0.0,80.527626,79.0911225,49.4891995035,0.0,32.0568,17.4323995035
 06/05  11:00:00,261.042496904,14.1361631235,84.0070350891,0.0,80.527626,79.0911225,49.521650005,0.0,32.0568,17.464850005
 06/05  12:00:00,274.095168025,16.3283031943,95.5548686777,0.0,80.527626,79.0911225,52.4728363769,0.0057406621444,32.0568,20.4102957148
 06/05  13:00:00,273.503720678,17.826220733,97.4594451078,0.0,80.527626,75.0917375,36.4592489193,0.0040401412833,16.0284,20.426808778
 06/05  14:00:00,278.74660369,19.0103328045,101.517506336,0.0,80.527626,75.0917375,30.5542690884,0.00317394214942,16.0284,14.5226951462
 06/05  15:00:00,279.450737529,19.8240610477,103.404746402,0.0,80.527626,73.092045,18.8811093691,0.0260410449627,3.20568,15.6493883242
 06/05  16:00:00,264.820166745,14.4019597198,94.2015374104,0.0,80.527626,73.092045,5.00273001696,0.0146400588325,3.20568,1.78240995813
 06/05  17:00:00,208.805963762,10.8819068785,84.9789974131,0.0,80.527626,29.818365,6.09265186166,0.0,3.20568,2.88697186166
 06/05  18:00:00,199.834047918,10.6025212267,76.294142253,0.0,80.527626,29.818365,8.97097409295,0.0,3.20568,5.76529409295
 06/05  19:00:00,188.873362282,9.96328313681,65.7525146398,0.0,80.527626,29.818365,8.97904091229,0.0,3.20568,5.77336091229
 06/05  20:00:00,183.18856809,9.34549443699,57.9021604104,0.0,80.527626,29.818365,8.97485946261,0.0,3.20568,5.76917946261
 06/05  21:00:00,56.0098719117,0.0,0.0,0.0,15.863942322,29.242365,8.97514229454,0.0,3.20568,5.76946229454
 06/05  22:00:00,55.8196228088,0.0,0.0,0.0,15.863942322,29.242365,6.09386697919,0.0,3.20568,2.88818697919
 06/05  23:00:00,56.5262248555,0.0,0.0,0.0,15.863942322,29.242365,6.0920316387,0.0,3.20568,2.8863516387
 06/05  24:00:00,55.8121373201,0.0,0.0,0.0,15.863942322,29.242365,6.08930935272,0.0,3.20568,2.88362935272
 06/06  01:00:00,55.7961488635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.7778773238,0.0,0.0,0.0,15.863942322,29.242365,6.08937335124,0.0,3.20568,2.88369335124
 06/06  03:00:00,55.7592036782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  04:00:00,56.9716094624,0.0,0.0,0.0,15.863942322,29.242365,6.08943929115,0.0,3.20568,2.88375929115
 06/06  05:00:00,56.7665338388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,72.3773787101,7.80465099848,16.2940564495,0.0,15.863942322,29.818365,11.4488314901,5.35952404929,3.20568,2.88362744077
 06/06  07:00:00,138.034574636,7.76411656101,17.5601182838,0.0,80.527626,29.818365,6.35223195609,0.259688818197,3.20568,2.8868631379
 06/06  08:00:00,204.041447842,9.71835559531,36.256770306,0.0,80.527626,75.0917375,32.7226458849,0.0112488585843,24.0426,8.66879702631
 06/06  09:00:00,222.190036368,10.9501862655,53.0983709506,0.0,80.527626,75.0917375,38.5599874561,0.0,24.0426,14.5173874561
 06/06  10:00:00,244.412350082,12.8701414474,69.3573559577,0.0,80.527626,79.0911225,46.5889309098,0.0027609267597,32.0568,14.5293699831
 06/06  11:00:00,267.287531996,14.7991202901,89.5733243562,0.0,80.527626,79.0911225,49.5293655943,0.00477584254134,32.0568,17.4677897518
 06/06  12:00:00,284.382283327,17.4473153662,104.709786528,0.0,80.527626,79.0911225,52.4676055345,0.00319953673555,32.0568,20.4076059978
 06/06  13:00:00,287.235425163,20.0379611901,108.960133874,0.0,80.527626,75.0917375,36.4600471243,0.00521485208569,16.0284,20.4264322722
 06/06  14:00:00,292.424506775,21.3470960884,112.836333018,0.0,80.527626,75.0917375,30.5545180974,0.00571358311221,16.0284,14.5204045142
 06/06  15:00:00,291.875102603,22.140892565,113.49369345,0.0,80.527626,73.092045,20.6681105004,0.0268149312021,3.20568,17.4356155692
 06/06  16:00:00,280.032244204,17.3668754179,106.42048665,0.0,80.527626,73.092045,6.14716638657,0.0545066554554,3.20568,2.88697973112
 06/06  17:00:00,220.300099341,13.0975153914,94.2439265317,0.0,80.527626,29.818365,6.09251498285,0.0,3.20568,2.88683498285
 06/06  18:00:00,212.687174491,12.0126029637,87.7372377951,0.0,80.527626,29.818365,6.09849279996,0.0,3.20568,2.89281279996
 06/06  19:00:00,208.368710766,11.1193170542,84.3233555938,0.0,80.527626,29.818365,8.97880770888,0.0,3.20568,5.77312770888
 06/06  20:00:00,197.548149083,10.1879654773,71.6528581071,0.0,80.527626,29.818365,8.9754679695,0.0,3.20568,5.7697879695
 06/06  21:00:00,55.8262605513,0.0,0.0,0.0,15.863942322,29.242365,8.97541006084,0.0,3.20568,5.76973006084
 06/06  22:00:00,55.835571865,0.0,0.0,0.0,15.863942322,29.242365,6.09373727139,0.0,3.20568,2.88805727139
 06/06  23:00:00,56.5321852808,0.0,0.0,0.0,15.863942322,29.242365,6.09199866132,0.0,3.20568,2.88631866132
 06/06  24:00:00,55.8105644529,0.0,0.0,0.0,15.863942322,29.242365,6.08940953124,0.0,3.20568,2.88372953124
 06/07  01:00:00,55.7920615969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.7799214851,0.0,0.0,0.0,15.863942322,29.242365,6.08926994627,0.0,3.20568,2.88358994627
 06/07  03:00:00,55.7680018147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,56.0112703141,0.0,0.0,0.0,15.863942322,29.242365,6.08932916335,0.0,3.20568,2.88364916335
 06/07  05:00:00,55.9891828233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,79.0548308203,7.80531205835,23.3204020495,0.0,15.863942322,29.818365,6.21895244918,0.129562839063,3.20568,2.88370961012
 06/07  07:00:00,146.272250058,7.76411656101,25.7359639865,0.0,80.527626,29.818365,6.09244363438,0.0,3.20568,2.88676363438
 06/07  08:00:00,215.674650771,9.98981566174,47.5685118086,0.0,80.527626,75.0917375,32.7219344838,0.0117454576613,24.0426,8.66758902617
 06/07  09:00:00,232.527873432,11.5726674867,62.7981782168,0.0,80.527626,75.0917375,38.5605089121,0.0,24.0426,14.5179089121
 06/07  10:00:00,251.959095887,13.2244125812,76.5553258311,0.0,80.527626,79.0911225,46.5843350272,0.0,32.0568,14.5275350272
 06/07  11:00:00,275.039207193,15.1984556801,96.9288686041,0.0,80.527626,79.0911225,49.5245344438,0.0,32.0568,17.4677344438
 06/07  12:00:00,294.643748663,18.8574311693,113.560918038,0.0,80.527626,79.0911225,52.4624828749,0.00134009690658,32.0568,20.404342778
 06/07  13:00:00,291.662200389,20.352740545,113.071727038,0.0,80.527626,75.0917375,36.4571375196,0.00330882437424,16.0284,20.4254286952
 06/07  14:00:00,288.022992246,21.0600039638,108.732391967,0.0,80.527626,75.0917375,30.5526113454,0.00450477325215,16.0284,14.5197065721
 06/07  15:00:00,291.374872968,21.9580103498,113.183816427,0.0,80.527626,73.092045,20.6654552452,0.0253049058362,3.20568,17.4344703394
 06/07  16:00:00,284.601248471,17.1398625033,111.215263889,0.0,80.527626,73.092045,6.14516852646,0.0526019646089,3.20568,2.88688656185
 06/07  17:00:00,226.344257107,13.2625229203,100.111326709,0.0,80.527626,29.818365,6.09241546616,0.0,3.20568,2.88673546616
 06/07  18:00:00,222.005700674,12.5910654447,96.4483584402,0.0,80.527626,29.818365,6.09836403433,0.0,3.20568,2.89268403433
 06/07  19:00:00,210.442966947,11.4777473032,85.7207184454,0.0,80.527626,29.818365,8.97850228888,0.0,3.20568,5.77282228888
 06/07  20:00:00,200.172326025,10.3763199495,73.770825274,0.0,80.527626,29.818365,8.97514232067,0.0,3.20568,5.76946232067
 06/07  21:00:00,56.0504987305,0.0,0.0,0.0,15.863942322,29.242365,8.97520723248,0.0,3.20568,5.76952723248
 06/07  22:00:00,55.8609233474,0.0,0.0,0.0,15.863942322,29.242365,6.09399819274,0.0,3.20568,2.88831819274
 06/07  23:00:00,56.5780593955,0.0,0.0,0.0,15.863942322,29.242365,6.09183268491,0.0,3.20568,2.88615268491
 06/07  24:00:00,55.8700114461,0.0,0.0,0.0,15.863942322,29.242365,6.08944278886,0.0,3.20568,2.88376278886
 06/08  01:00:00,55.8626500197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8515760481,0.0,0.0,0.0,15.863942322,29.242365,6.08929643381,0.0,3.20568,2.88361643381
 06/08  03:00:00,55.8382632364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,56.0955862321,0.0,0.0,0.0,15.863942322,29.242365,6.08934888371,0.0,3.20568,2.88366888371
 06/08  05:00:00,56.0508659957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,83.6575022837,8.25504961815,27.431830563,0.0,15.863942322,29.818365,6.14773338294,0.0583320143925,3.20568,2.88372136855
 06/08  07:00:00,149.326131756,7.79544406896,28.7176441598,0.0,80.527626,29.818365,6.09260075163,0.0,3.20568,2.88692075163
 06/08  08:00:00,232.831383472,11.882731047,62.7987344758,0.0,80.527626,75.0917375,32.7196486963,0.00971426172129,24.0426,8.6673344346
 06/08  09:00:00,251.239967647,13.7900228356,79.2652329891,0.0,80.527626,75.0917375,38.5586774386,0.0,24.0426,14.5160774386
 06/08  10:00:00,264.905944577,15.6372243821,87.072358825,0.0,80.527626,79.0911225,46.5852674096,0.00199963765534,32.0568,14.526467772
 06/08  11:00:00,289.09329195,18.8838037916,107.280608394,0.0,80.527626,79.0911225,49.5262463048,0.00464274301836,32.0568,17.4648035617
 06/08  12:00:00,309.798048628,21.1590497448,126.391832369,0.0,80.527626,79.0911225,52.4659099148,0.00313105121484,32.0568,20.4059788636
 06/08  13:00:00,313.294524895,22.7993536142,132.236097225,0.0,80.527626,75.0917375,36.4537831941,0.00146394648844,16.0284,20.4239192476
 06/08  14:00:00,315.704841926,24.0300799161,133.414569808,0.0,80.527626,75.0917375,30.5502404749,0.00118600145698,16.0284,14.5206544734
 06/08  15:00:00,314.873516059,25.2635194604,133.354955303,0.0,80.527626,73.092045,17.7367767891,0.0017371752493,3.20568,14.5293596139
 06/08  16:00:00,302.643902633,21.5244447136,124.878558811,0.0,80.527626,73.092045,6.1188784435,0.0263223069545,3.20568,2.88687613655
 06/08  17:00:00,233.331003083,14.4601043397,105.92175445,0.0,80.527626,29.818365,6.09239782416,0.0,3.20568,2.88671782416
 06/08  18:00:00,220.527647914,12.7047965805,94.8916028568,0.0,80.527626,29.818365,8.97093240906,0.0,3.20568,5.76525240906
 06/08  19:00:00,209.617296798,11.3224321437,85.0931809764,0.0,80.527626,29.818365,8.97902035194,0.0,3.20568,5.77334035194
 06/08  20:00:00,200.869413041,10.2518380431,74.5945329426,0.0,80.527626,29.818365,8.97544689323,0.0,3.20568,5.76976689323
 06/08  21:00:00,56.0672281432,0.0,0.0,0.0,15.863942322,29.242365,8.97516486893,0.0,3.20568,5.76948486893
 06/08  22:00:00,55.8605193971,0.0,0.0,0.0,15.863942322,29.242365,6.09381901389,0.0,3.20568,2.88813901389
 06/08  23:00:00,56.5605591405,0.0,0.0,0.0,15.863942322,29.242365,6.09188307869,0.0,3.20568,2.88620307869
 06/08  24:00:00,55.8436239451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8232382664,0.0,0.0,0.0,15.863942322,29.242365,6.0894280325,0.0,3.20568,2.8837480325
 06/09  02:00:00,55.8097658522,0.0,0.0,0.0,15.863942322,29.242365,6.08927745109,0.0,3.20568,2.88359745109
 06/09  03:00:00,55.8038472476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.0597597813,0.0,0.0,0.0,15.863942322,29.242365,6.0893232713,0.0,3.20568,2.8836432713
 06/09  05:00:00,56.86259706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,85.1413911436,8.16538996648,28.5919631956,0.0,15.863942322,29.818365,6.15086804872,0.0614989347966,3.20568,2.88368911393
 06/09  07:00:00,148.528332375,7.76436339149,27.9543028532,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/09  08:00:00,224.240670352,11.2213645899,54.8854091839,0.0,80.527626,75.0917375,32.7225476247,0.0117326667358,24.0426,8.66821495795
 06/09  09:00:00,235.970933581,12.5365412337,65.2798549992,0.0,80.527626,75.0917375,38.5583774427,0.0,24.0426,14.5157774427
 06/09  10:00:00,256.270208055,14.367039554,79.7276035673,0.0,80.527626,79.0911225,49.4850289096,0.0,32.0568,17.4282289096
 06/09  11:00:00,278.597869997,16.0364982945,99.6571390635,0.0,80.527626,79.0911225,49.5158466595,0.0,32.0568,17.4590466595
 06/09  12:00:00,295.435810124,18.5764737551,114.643705803,0.0,80.527626,79.0911225,49.5490480081,0.000659560659906,32.0568,17.4915884474
 06/09  13:00:00,297.484862873,21.4432364511,117.817719888,0.0,80.527626,75.0917375,36.4530035082,0.00270100684833,16.0284,20.4219025013
 06/09  14:00:00,306.853128231,23.5611170547,125.067151347,0.0,80.527626,75.0917375,33.4490044825,0.00260750891664,16.0284,17.4179969736
 06/09  15:00:00,313.237118006,24.5815674713,132.419309434,0.0,80.527626,73.092045,17.740144322,0.0,3.20568,14.534464322
 06/09  16:00:00,308.433085445,22.1014080789,130.088627243,0.0,80.527626,73.092045,6.10832283026,0.0156934760405,3.20568,2.88694935422
 06/09  17:00:00,238.519153336,14.8783251592,110.677292105,0.0,80.527626,29.818365,6.09246381219,0.0,3.20568,2.88678381219
 06/09  18:00:00,231.953368201,13.8142971475,105.184939326,0.0,80.527626,29.818365,8.97080157073,0.0,3.20568,5.76512157073
 06/09  19:00:00,223.217365511,12.7998794804,97.4777595128,0.0,80.527626,29.818365,8.97855851603,0.0,3.20568,5.77287851603
 06/09  20:00:00,210.950777089,11.2962917191,83.8751472269,0.0,80.527626,29.818365,8.97477352007,0.0,3.20568,5.76909352007
 06/09  21:00:00,55.8998281672,0.0,0.0,0.0,15.863942322,29.242365,8.97484160535,0.0,3.20568,5.76916160535
 06/09  22:00:00,55.8631623843,0.0,0.0,0.0,15.863942322,29.242365,6.09400450005,0.0,3.20568,2.88832450005
 06/09  23:00:00,56.5618635608,0.0,0.0,0.0,15.863942322,29.242365,6.09177624164,0.0,3.20568,2.88609624164
 06/09  24:00:00,55.84915341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.8359302359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.8201513527,0.0,0.0,0.0,15.863942322,29.242365,6.08809070809,0.0,3.20568,2.88241070809
 06/10  03:00:00,55.8057805166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.0516088847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.0246549995,0.0,0.0,0.0,15.863942322,29.242365,6.08801501182,0.0,3.20568,2.88233501182
 06/10  06:00:00,47.4504116355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.3899054054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4167630321,0.0,0.0,0.0,15.863942322,29.242365,6.08807017572,0.0,3.20568,2.88239017572
 06/10  09:00:00,47.4385066895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.4623333684,0.0,0.0,0.0,15.863942322,29.242365,6.08928862705,0.0,3.20568,2.88360862705
 06/10  11:00:00,48.1110800472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.4169767757,0.0,0.0,0.0,15.863942322,29.242365,6.08932792768,0.0,3.20568,2.88364792768
 06/10  13:00:00,47.4525776821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,47.4852801135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,60.1098069895,0.913882673387,11.7030483922,0.0,15.863942322,29.242365,6.08809967039,0.0,3.20568,2.88241967039
 06/10  16:00:00,56.9140245437,0.785807786441,8.68240760612,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,55.567220641,0.722829702126,7.43242168692,0.0,15.863942322,29.242365,6.08799637044,0.0,3.20568,2.88231637044
 06/10  18:00:00,56.4935183932,0.821987732527,8.29972783789,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,47.6041764291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,50.4308995775,0.0,0.0,0.0,15.863942322,29.242365,6.08805110051,0.0,3.20568,2.88237110051
 06/10  21:00:00,55.9820535441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.7826390169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,56.4603734317,0.0,0.0,0.0,15.863942322,29.242365,6.08810575717,0.0,3.20568,2.88242575717
 06/10  24:00:00,55.768874544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.7631366426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.7577899037,0.0,0.0,0.0,15.863942322,29.242365,6.08802459287,0.0,3.20568,2.88234459287
 06/11  03:00:00,55.7530045288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.9984760942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,55.9737726584,0.0,0.0,0.0,15.863942322,29.242365,6.08807412066,0.0,3.20568,2.88239412066
 06/11  06:00:00,47.4087103732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.3593718271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.3914394485,0.0,0.0,0.0,15.863942322,29.242365,6.08928987516,0.0,3.20568,2.88360987516
 06/11  09:00:00,47.4281303104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.4462004643,0.0,0.0,0.0,15.863942322,29.242365,6.08932259065,0.0,3.20568,2.88364259065
 06/11  11:00:00,48.1400376849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.4761019992,0.0,0.0,0.0,15.863942322,29.242365,6.0893553026,0.0,3.20568,2.8836753026
 06/11  13:00:00,56.7388959067,0.671349764305,8.56166296816,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,66.7162503961,1.46806194763,17.7326028123,0.0,15.863942322,29.242365,6.08809187937,0.0,3.20568,2.88241187937
 06/11  15:00:00,62.9410189929,1.29342704291,14.1636948949,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,62.668074263,1.39869396812,13.8321836609,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,60.9584908705,1.28675904637,12.2492832868,0.0,15.863942322,29.242365,6.08809700385,0.0,3.20568,2.88241700385
 06/11  18:00:00,49.0398336754,0.161443093434,1.51403709639,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,47.6124579438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,50.4116516637,0.0,0.0,0.0,15.863942322,29.242365,6.0880581056,0.0,3.20568,2.8823781056
 06/11  21:00:00,55.9599225099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.7663334756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.4421883884,0.0,0.0,0.0,15.863942322,29.242365,6.08810685988,0.0,3.20568,2.88242685988
 06/11  24:00:00,55.7405854451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.7184343752,0.0,0.0,0.0,15.863942322,29.242365,6.08937734469,0.0,3.20568,2.88369734469
 06/12  02:00:00,55.7111849862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.7058560961,0.0,0.0,0.0,15.863942322,29.242365,6.08920885059,0.0,3.20568,2.88352885059
 06/12  04:00:00,55.9323846073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,55.9025541916,0.0,0.0,0.0,15.863942322,29.242365,6.08923508748,0.0,3.20568,2.88355508748
 06/12  06:00:00,63.0335050998,7.76643527008,7.44180305076,0.0,15.863942322,29.818365,18.6784794196,15.4527994196,3.20568,0.02
 06/12  07:00:00,127.824947906,7.76411656101,7.42328091162,0.0,80.527626,29.818365,16.4032226224,10.3107894731,3.20568,2.88675314933
 06/12  08:00:00,172.952417106,8.74244905442,6.28734051493,0.0,80.527626,75.0917375,44.7798379916,12.069828532,24.0426,8.66740945956
 06/12  09:00:00,173.584631543,9.47214223014,6.17718353008,0.0,80.527626,75.0917375,52.5898261846,14.0335535673,24.0426,14.5136726173
 06/12  10:00:00,182.253356382,9.8801108039,10.4191421951,0.0,80.527626,79.0911225,56.4060276678,9.82509006511,32.0568,14.5241376027
 06/12  11:00:00,187.366028537,10.3960274606,14.2885322259,0.0,80.527626,79.0911225,49.5191007909,0.0,32.0568,17.4623007909
 06/12  12:00:00,195.553786922,11.5167439209,22.0170944039,0.0,80.527626,79.0911225,52.457290328,0.0,32.0568,20.400490328
 06/12  13:00:00,201.732821171,12.7797061035,30.8755385627,0.0,80.527626,75.0917375,36.4575399666,0.008017182151,16.0284,20.4211227844
 06/12  14:00:00,208.455186346,13.5618876123,36.7912929888,0.0,80.527626,75.0917375,30.5490345266,0.00313248657221,16.0284,14.5175020401
 06/12  15:00:00,204.733421537,13.5823945318,35.0785282635,0.0,80.527626,73.092045,17.7908312841,0.0538153919652,3.20568,14.5313358922
 06/12  16:00:00,193.92561617,10.1092826803,27.8713672099,0.0,80.527626,73.092045,6.11988665197,0.0274361873546,3.20568,2.88677046462
 06/12  17:00:00,142.568109393,8.46906764976,21.4442393497,0.0,80.527626,29.818365,6.09262111656,0.0,3.20568,2.88694111656
 06/12  18:00:00,138.514545318,8.22574466476,17.6644579697,0.0,80.527626,29.818365,8.9702895368,0.0,3.20568,5.7646095368
 06/12  19:00:00,136.761782098,8.05686753173,15.8459555243,0.0,80.527626,29.818365,9.05613824342,0.077613144578,3.20568,5.77284509884
 06/12  20:00:00,137.101513714,7.89567291115,13.5204361794,0.0,80.527626,29.818365,11.2664882706,2.29180156587,3.20568,5.76900670471
 06/12  21:00:00,55.8064660023,0.0,0.0,0.0,15.863942322,29.242365,8.97427884167,0.0,3.20568,5.76859884167
 06/12  22:00:00,55.6544764626,0.0,0.0,0.0,15.863942322,29.242365,6.09352885443,0.0,3.20568,2.88784885443
 06/12  23:00:00,56.3626790978,0.0,0.0,0.0,15.863942322,29.242365,6.09172067526,0.0,3.20568,2.88604067526
 06/12  24:00:00,55.6483694793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.6354420519,0.0,0.0,0.0,15.863942322,29.242365,6.08927576427,0.0,3.20568,2.88359576427
 06/13  02:00:00,55.6117629371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.5918112171,0.0,0.0,0.0,15.863942322,29.242365,6.08929538583,0.0,3.20568,2.88361538583
 06/13  04:00:00,56.6348122835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,56.4638959707,0.0,0.0,0.0,15.863942322,29.242365,6.08931510972,0.0,3.20568,2.88363510972
 06/13  06:00:00,55.8812436792,7.76411656101,0.0,0.0,15.863942322,29.818365,101.020267927,97.7945879272,3.20568,0.02
 06/13  07:00:00,120.323931164,7.76411656101,0.0019286289294,0.0,80.527626,29.818365,54.7700183067,48.6777161712,3.20568,2.88662213543
 06/13  08:00:00,168.746707696,7.98442917955,2.88175992158,0.0,80.527626,75.0917375,46.8663251314,14.1567246027,24.0426,8.66700052871
 06/13  09:00:00,176.866229374,8.83521092941,10.0803944351,0.0,80.527626,75.0917375,44.7859509523,6.23110188469,24.0426,14.5122490676
 06/13  10:00:00,187.993902945,9.68275882811,16.3229159182,0.0,80.527626,79.0911225,46.895558105,0.314224441401,32.0568,14.5245336636
 06/13  11:00:00,194.230577987,10.3954674606,21.0915443677,0.0,80.527626,79.0911225,49.5315494597,0.0152906380866,32.0568,17.4594588216
 06/13  12:00:00,201.011687246,11.7117594296,27.2373614969,0.0,80.527626,79.0911225,52.4568031668,0.0,32.0568,20.4000031668
 06/13  13:00:00,203.747392383,13.6063731793,32.0417518019,0.0,80.527626,75.0917375,33.5526784023,0.0217852362889,16.0284,17.502493166
 06/13  14:00:00,211.959977681,15.8039610111,38.0440963519,0.0,80.527626,75.0917375,33.4435886029,0.0,16.0284,17.4151886029
 06/13  15:00:00,218.332628247,18.1412079366,44.0885061529,0.0,80.527626,73.092045,17.7654360128,0.0286943411238,3.20568,14.5310616717
 06/13  16:00:00,210.253940941,14.4573997426,39.8022757126,0.0,80.527626,73.092045,6.14548847765,0.0531322258432,3.20568,2.88667625181
 06/13  17:00:00,159.347663599,11.5040544426,35.1253927875,0.0,80.527626,29.818365,6.09251793494,0.0,3.20568,2.88683793494
 06/13  18:00:00,156.959938091,11.0925325742,33.1496668225,0.0,80.527626,29.818365,6.09801662002,0.0,3.20568,2.89233662002
 06/13  19:00:00,152.19426171,10.3149490969,29.1797982367,0.0,80.527626,29.818365,11.8544544909,0.0,3.20568,8.64877449091
 06/13  20:00:00,148.696695188,9.3039789146,23.8616743137,0.0,80.527626,29.818365,6.09971100636,0.0,3.20568,2.89403100636
 06/13  21:00:00,55.6714910005,0.0,0.0,0.0,15.863942322,29.242365,8.97491369184,0.0,3.20568,5.76923369184
 06/13  22:00:00,55.6754773105,0.0,0.0,0.0,15.863942322,29.242365,6.09364643864,0.0,3.20568,2.88796643864
 06/13  23:00:00,56.393941981,0.0,0.0,0.0,15.863942322,29.242365,6.09189977037,0.0,3.20568,2.88621977037
 06/13  24:00:00,55.6690924789,0.0,0.0,0.0,15.863942322,29.242365,6.08932381953,0.0,3.20568,2.88364381953
 06/14  01:00:00,55.657985306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.6539917435,0.0,0.0,0.0,15.863942322,29.242365,6.08933571776,0.0,3.20568,2.88365571776
 06/14  03:00:00,55.6593471357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.8891170867,0.0,0.0,0.0,15.863942322,29.242365,6.08934897333,0.0,3.20568,2.88366897333
 06/14  05:00:00,55.8621447323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,56.7041285774,7.76411656101,1.16531218435,0.0,15.863942322,29.818365,37.9009578919,31.8115955889,3.20568,2.88368230309
 06/14  07:00:00,126.569970277,7.76411656101,6.19069181686,0.0,80.527626,29.818365,21.1423901049,15.0499335946,3.20568,2.88677651027
 06/14  08:00:00,182.088998493,8.50660337724,15.6160024516,0.0,80.527626,75.0917375,35.0804330291,2.37214193962,24.0426,8.66569108946
 06/14  09:00:00,191.784501806,9.51139873218,24.2361570958,0.0,80.527626,75.0917375,38.555262734,0.0,24.0426,14.512662734
 06/14  10:00:00,207.389194548,10.2904147675,34.9929805554,0.0,80.527626,79.0911225,46.580677745,0.0,32.0568,14.523877745
 06/14  11:00:00,226.909027857,11.6303046933,52.4083139831,0.0,80.527626,79.0911225,49.5124172964,0.00128791757522,32.0568,17.4543293788
 06/14  12:00:00,239.873483347,13.5215352009,64.1668778006,0.0,80.527626,79.0911225,49.5466076262,0.00499648028451,32.0568,17.4848111459
 06/14  13:00:00,244.390154497,15.4107976889,70.7768562944,0.0,80.527626,75.0917375,36.4712279952,0.0279771511315,16.0284,20.4148508441
 06/14  14:00:00,258.914164543,18.548202348,82.1463667186,0.0,80.527626,75.0917375,30.5544482761,0.00975880937351,16.0284,14.5162894667
 06/14  15:00:00,237.370245139,20.3089907383,60.9335851801,0.0,80.527626,73.092045,20.7021326862,0.0653311996078,3.20568,17.4311214866
 06/14  16:00:00,204.625873422,13.7799042621,34.8174674437,0.0,80.527626,73.092045,3.24536963881,0.019689638806,3.20568,0.02
 06/14  17:00:00,144.473683798,10.1245361137,21.7209425885,0.0,80.527626,29.818365,6.55903037148,0.466494637959,3.20568,2.88685573352
 06/14  18:00:00,139.93953123,9.35334504802,17.9759682156,0.0,80.527626,29.818365,10.769094168,1.7982528737,3.20568,5.7651612943
 06/14  19:00:00,136.36754197,8.55520370426,14.9646914544,0.0,80.527626,29.818365,12.9875439951,4.00896207776,3.20568,5.77290191735
 06/14  20:00:00,136.788388001,8.10647162361,12.997371214,0.0,80.527626,29.818365,14.0318062162,5.05764223684,3.20568,5.76848397936
 06/14  21:00:00,55.82788841,0.0,0.0,0.0,15.863942322,29.242365,8.97444703868,0.0,3.20568,5.76876703868
 06/14  22:00:00,55.6858934495,0.0,0.0,0.0,15.863942322,29.242365,6.09352870002,0.0,3.20568,2.88784870002
 06/14  23:00:00,56.3993361077,0.0,0.0,0.0,15.863942322,29.242365,6.09190999385,0.0,3.20568,2.88622999385
 06/14  24:00:00,55.6859587041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.6662878285,0.0,0.0,0.0,15.863942322,29.242365,6.08933723776,0.0,3.20568,2.88365723776
 06/15  02:00:00,55.6530305551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.6427534058,0.0,0.0,0.0,15.863942322,29.242365,6.08934414386,0.0,3.20568,2.88366414386
 06/15  04:00:00,55.8512713402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,55.8263584141,0.0,0.0,0.0,15.863942322,29.242365,6.08935117329,0.0,3.20568,2.88367117329
 06/15  06:00:00,55.5337410273,7.76411656101,0.00583240946433,0.0,15.863942322,29.818365,50.6290230664,47.4033430664,3.20568,0.02
 06/15  07:00:00,122.256705895,7.76411656101,1.9002120502,0.0,80.527626,29.818365,28.8576795288,22.7651271688,3.20568,2.88687235998
 06/15  08:00:00,177.25828027,8.35481529263,10.9578867727,0.0,80.527626,75.0917375,38.7465727008,6.03815223317,24.0426,8.66582046765
 06/15  09:00:00,190.172987648,9.48147534817,22.6661223132,0.0,80.527626,75.0917375,38.9232253265,0.369826739441,24.0426,14.5107985871
 06/15  10:00:00,207.628872045,10.408138342,35.1252685979,0.0,80.527626,79.0911225,46.5801391433,0.0,32.0568,14.5233391433
 06/15  11:00:00,223.361552819,11.5195280359,48.9928983976,0.0,80.527626,79.0911225,49.5178058038,0.0,32.0568,17.4610058038
 06/15  12:00:00,237.449707846,13.4891844235,61.7978737918,0.0,80.527626,79.0911225,52.4540430124,0.00171407901421,32.0568,20.3955289334
 06/15  13:00:00,247.271015701,16.2712127051,72.8151610072,0.0,80.527626,75.0917375,36.4661553808,0.0218991936546,16.0284,20.4158561871
 06/15  14:00:00,264.648598938,19.9117672129,86.533506553,0.0,80.527626,75.0917375,30.5478598339,0.00443722603779,16.0284,14.5150226079
 06/15  15:00:00,272.913049457,23.6242999531,93.0740792294,0.0,80.527626,73.092045,17.76094949,0.0267221012622,3.20568,14.5285473887
 06/15  16:00:00,261.716248139,19.5962383164,85.8994121069,0.0,80.527626,73.092045,6.13380099458,0.0413423918582,3.20568,2.88677860272
 06/15  17:00:00,203.341943553,15.0291978341,75.4132708041,0.0,80.527626,29.818365,6.09748931011,0.0052344278495,3.20568,2.88657488226
 06/15  18:00:00,195.97503992,14.0246284393,69.1173142527,0.0,80.527626,29.818365,6.11093295144,0.0128789841538,3.20568,2.89237396729
 06/15  19:00:00,187.291126338,12.622899968,61.5680751935,0.0,80.527626,29.818365,11.8641130124,0.010200473307,3.20568,8.64823253912
 06/15  20:00:00,178.817250647,11.0018798311,51.9163599811,0.0,80.527626,29.818365,6.77216115581,0.0,3.20568,3.56648115581
 06/15  21:00:00,55.9686064982,0.0,0.0,0.0,15.863942322,29.242365,8.30171630666,0.0,3.20568,5.09603630666
 06/15  22:00:00,55.7992365256,0.0,0.0,0.0,15.863942322,29.242365,6.09361195513,0.0,3.20568,2.88793195513
 06/15  23:00:00,56.5007164552,0.0,0.0,0.0,15.863942322,29.242365,6.09186289087,0.0,3.20568,2.88618289087
 06/15  24:00:00,55.772682801,0.0,0.0,0.0,15.863942322,29.242365,6.08929050685,0.0,3.20568,2.88361050685
 06/16  01:00:00,55.7455874139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.7195977746,0.0,0.0,0.0,15.863942322,29.242365,6.08928998157,0.0,3.20568,2.88360998157
 06/16  03:00:00,55.704054145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,56.8286987386,0.0,0.0,0.0,15.863942322,29.242365,6.08929080884,0.0,3.20568,2.88361080884
 06/16  05:00:00,56.6258671736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  06:00:00,57.1574135532,7.76411656101,1.24231362451,0.0,15.863942322,29.818365,31.6234131506,25.5341214315,3.20568,2.88361171913
 06/16  07:00:00,125.149101278,7.76411656101,4.76765393916,0.0,80.527626,29.818365,18.5184607464,12.4261083826,3.20568,2.88667236371
 06/16  08:00:00,183.377874655,9.16663606726,16.241875619,0.0,80.527626,75.0917375,35.2920493748,2.58445483689,24.0426,8.66499453791
 06/16  09:00:00,204.978282928,10.5193075383,36.3774845844,0.0,80.527626,75.0917375,38.5563397512,0.0,24.0426,14.5137397512
 06/16  10:00:00,231.889589365,11.9599632529,57.7785449989,0.0,80.527626,79.0911225,46.5781023472,0.0,32.0568,14.5213023472
 06/16  11:00:00,254.178884093,13.8563456006,77.4270573427,0.0,80.527626,79.0911225,49.5075156814,0.0,32.0568,17.4507156814
 06/16  12:00:00,272.302723327,16.5553862457,93.5363205624,0.0,80.527626,79.0911225,49.5490733078,0.0120683179517,32.0568,17.4802049899
 06/16  13:00:00,282.192867132,20.3654458635,103.584747023,0.0,80.527626,75.0917375,36.4500914578,0.00787932943103,16.0284,20.4138121283
 06/16  14:00:00,291.215575855,23.3770482178,109.582703956,0.0,80.527626,75.0917375,30.5477701104,0.00542787057313,16.0284,14.5139422398
 06/16  15:00:00,284.26486268,24.8138850001,103.207199191,0.0,80.527626,73.092045,17.7414922114,0.00876515760974,3.20568,14.5270470537
 06/16  16:00:00,274.96548647,22.4514943378,96.2810709358,0.0,80.527626,73.092045,6.11453120107,0.0219875983717,3.20568,2.8868636027
 06/16  17:00:00,216.960049403,16.7095226975,87.2953019997,0.0,80.527626,29.818365,6.10464231799,0.0121346446091,3.20568,2.88682767338
 06/16  18:00:00,209.370400076,15.5546948133,80.9134807383,0.0,80.527626,29.818365,8.98075963527,0.010222624623,3.20568,5.76485701064
 06/16  19:00:00,199.453203796,13.8526260419,72.7547850149,0.0,80.527626,29.818365,8.9879997652,0.0102716455402,3.20568,5.77204811966
 06/16  20:00:00,193.820005243,11.8108968941,66.3368825517,0.0,80.527626,29.818365,8.97564193242,0.000995236050736,3.20568,5.76896669637
 06/16  21:00:00,55.8095912893,0.0,0.0,0.0,15.863942322,29.242365,8.97414193508,0.0,3.20568,5.76846193508
 06/16  22:00:00,55.8230097502,0.0,0.0,0.0,15.863942322,29.242365,6.09349564871,0.0,3.20568,2.88781564871
 06/16  23:00:00,56.5244119516,0.0,0.0,0.0,15.863942322,29.242365,6.09168452332,0.0,3.20568,2.88600452332
 06/16  24:00:00,55.7912480515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.7600128325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.7469015089,0.0,0.0,0.0,15.863942322,29.242365,6.08804294145,0.0,3.20568,2.88236294145
 06/17  03:00:00,55.7272758469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,55.9467204677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,55.9177353933,0.0,0.0,0.0,15.863942322,29.242365,6.08805836617,0.0,3.20568,2.88237836617
 06/17  06:00:00,47.3420745269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.2835686082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.3212189372,0.0,0.0,0.0,15.863942322,29.242365,6.08794459458,0.0,3.20568,2.88226459458
 06/17  09:00:00,47.3969992092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,47.4500729638,0.0,0.0,0.0,15.863942322,29.242365,6.08928411291,0.0,3.20568,2.88360411291
 06/17  11:00:00,48.1724855748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,47.4986837275,0.0,0.0,0.0,15.863942322,29.242365,6.08927897154,0.0,3.20568,2.88359897154
 06/17  13:00:00,54.5327846688,0.954085773864,6.07051304403,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,67.4540144758,2.39057287628,17.5445587338,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,70.7480612573,3.89241042633,19.3274626485,0.0,15.863942322,29.242365,6.08805338037,0.0,3.20568,2.88237338037
 06/17  16:00:00,79.8727840597,4.65147849475,27.6895479676,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,75.6589792882,5.23444098028,22.896702869,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,78.6365308783,5.05702782051,26.0601722993,0.0,15.863942322,29.242365,6.08805084256,0.0,3.20568,2.88237084256
 06/17  19:00:00,73.5318767674,4.93803666867,20.7935845518,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,71.4333966692,3.13939513671,17.711017367,0.0,15.863942322,29.242365,3.76536518485,0.53968518485,3.20568,0.02
 06/17  21:00:00,61.2542553582,0.547684279499,4.61078830975,0.0,15.863942322,29.242365,6.08804396086,0.0,3.20568,2.88236396086
 06/17  22:00:00,55.8744332438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.4885066851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.789296668,0.0,0.0,0.0,15.863942322,29.242365,6.08799388981,0.0,3.20568,2.88231388981
 06/18  01:00:00,55.7749669542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.7433595764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.7212072638,0.0,0.0,0.0,15.863942322,29.242365,6.08800349962,0.0,3.20568,2.88232349962
 06/18  04:00:00,55.9481300806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,55.9156425629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,47.3469544554,0.0,0.0,0.0,15.863942322,29.242365,6.08801340522,0.0,3.20568,2.88233340522
 06/18  07:00:00,47.2919473614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.309138815,0.0,0.0,0.0,15.863942322,29.242365,6.08915861892,0.0,3.20568,2.88347861892
 06/18  09:00:00,47.3683523786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.4296799713,0.0,0.0,0.0,15.863942322,29.242365,6.08914751961,0.0,3.20568,2.88346751961
 06/18  11:00:00,48.1708017703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,51.2278308245,0.305263903568,3.41326241484,0.0,15.863942322,29.242365,6.08932954157,0.0,3.20568,2.88364954157
 06/18  13:00:00,63.6497061717,1.87754593991,14.2561642233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,71.8510408744,3.80215351739,20.5258693536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,74.0142982121,4.49210138859,21.9857027151,0.0,15.863942322,29.242365,6.08804240152,0.0,3.20568,2.88236240152
 06/18  16:00:00,74.9713464921,4.66385775175,22.7664473118,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,73.0350560247,4.64474683304,20.8544779531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,71.6831840434,4.12281857039,20.0331524594,0.0,15.863942322,29.242365,6.08805167485,0.0,3.20568,2.88237167485
 06/18  19:00:00,68.0028822768,3.35353332808,16.8379181315,0.0,15.863942322,29.242365,3.24540557078,0.0197255707784,3.20568,0.02
 06/18  20:00:00,60.5332352082,1.69983807839,8.22589842856,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,56.1080585647,0.0,0.0,0.0,15.863942322,29.242365,6.08800889313,0.0,3.20568,2.88232889313
 06/18  22:00:00,55.8364096674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.4847587038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.789242417,0.0,0.0,0.0,15.863942322,29.242365,6.08801816583,0.0,3.20568,2.88233816583
 06/19  01:00:00,55.7780983174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.7589945091,0.0,0.0,0.0,15.863942322,29.242365,6.08914829188,0.0,3.20568,2.88346829188
 06/19  03:00:00,55.7406549565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.9706895155,0.0,0.0,0.0,15.863942322,29.242365,6.08932186559,0.0,3.20568,2.88364186559
 06/19  05:00:00,55.9393500954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,66.5078120639,7.86982675287,10.7861497843,0.0,15.863942322,29.818365,15.0004960881,8.9111914753,3.20568,2.88362461281
 06/19  07:00:00,133.732231964,7.76411656101,13.2895988067,0.0,80.527626,29.818365,8.8995055038,2.80703297294,3.20568,2.88679253085
 06/19  08:00:00,204.681848771,9.94106729459,36.6798446075,0.0,80.527626,75.0917375,29.8366081376,0.0106015063573,24.0426,5.7834066312
 06/19  09:00:00,228.745389286,11.4874660762,59.1010762482,0.0,80.527626,75.0917375,38.5520612135,0.0,24.0426,14.5094612135
 06/19  10:00:00,253.150441913,13.3694638857,77.5775956857,0.0,80.527626,79.0911225,49.4767657345,0.00222386073052,32.0568,17.4177418737
 06/19  11:00:00,281.699262281,15.3755613532,103.369172285,0.0,80.527626,79.0911225,46.6119082371,0.00481628683484,32.0568,14.5502919503
 06/19  12:00:00,301.353102178,18.2455740809,120.842917605,0.0,80.527626,79.0911225,52.4519832064,0.0061370871213,32.0568,20.3890461192
 06/19  13:00:00,303.224713791,20.7342588619,124.216388683,0.0,80.527626,75.0917375,35.3889184594,0.00964710675403,16.0284,19.3508713527
 06/19  14:00:00,307.841685566,22.6731755462,126.885841627,0.0,80.527626,75.0917375,28.6993554688,0.00350676367808,16.0284,12.6674487051
 06/19  15:00:00,307.14048073,23.685373827,127.170538681,0.0,80.527626,73.092045,20.6381928974,0.00464668294005,3.20568,17.4278662144
 06/19  16:00:00,294.790494116,19.3196009325,119.187419502,0.0,80.527626,73.092045,6.10908505617,0.0168583218572,3.20568,2.88654673431
 06/19  17:00:00,236.83583869,14.7249641223,109.105971102,0.0,80.527626,29.818365,6.09692311628,0.00457778369379,3.20568,2.88666533258
 06/19  18:00:00,231.098671913,13.5066642653,104.589606569,0.0,80.527626,29.818365,6.10090773638,0.00293170030331,3.20568,2.89229603607
 06/19  19:00:00,226.680470555,12.43169771,100.97931253,0.0,80.527626,29.818365,8.97717084917,0.0,3.20568,5.77149084917
 06/19  20:00:00,222.234414811,11.1432190732,95.0770966634,0.0,80.527626,29.818365,8.97359636405,0.0,3.20568,5.76791636405
 06/19  21:00:00,56.0700348087,0.0,0.0,0.0,15.863942322,29.242365,8.97432914228,0.0,3.20568,5.76864914228
 06/19  22:00:00,55.8700239967,0.0,0.0,0.0,15.863942322,29.242365,6.09358624371,0.0,3.20568,2.88790624371
 06/19  23:00:00,56.5661475587,0.0,0.0,0.0,15.863942322,29.242365,6.09164469914,0.0,3.20568,2.88596469914
 06/19  24:00:00,55.840087603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.8203592761,0.0,0.0,0.0,15.863942322,29.242365,6.08920764967,0.0,3.20568,2.88352764967
 06/20  02:00:00,55.8048513029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.7944730563,0.0,0.0,0.0,15.863942322,29.242365,6.08918446666,0.0,3.20568,2.88350446666
 06/20  04:00:00,57.0493423429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,56.8618328857,0.0,0.0,0.0,15.863942322,29.242365,6.0891614263,0.0,3.20568,2.8834814263
 06/20  06:00:00,85.1788529156,8.16894509214,28.6343358325,0.0,15.863942322,29.818365,3.30701702735,0.0813370273498,3.20568,0.02
 06/20  07:00:00,148.774857382,7.76411656101,28.2141106469,0.0,80.527626,29.818365,6.09241556198,0.0,3.20568,2.88673556198
 06/20  08:00:00,221.098229676,10.6292129493,52.3490516421,0.0,80.527626,75.0917375,32.7164982336,0.00920346020291,24.0426,8.66469477337
 06/20  09:00:00,234.96209764,12.0254368642,64.7922499086,0.0,80.527626,75.0917375,38.5512955357,0.0,24.0426,14.5086955357
 06/20  10:00:00,257.86187025,13.5584281313,82.1285041849,0.0,80.527626,79.0911225,46.5760542102,0.0,32.0568,14.5192542102
