Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  11:00:00,283.742798137,15.4881166731,105.343180741,0.0,80.527626,79.0911225,49.509651463,0.0,32.0568,17.452851463
 06/20  12:00:00,306.183145808,18.0996995684,125.851511478,0.0,80.527626,79.0911225,49.5381016548,0.0,32.0568,17.4813016548
 06/20  13:00:00,315.715132039,21.3932040956,136.061787973,0.0,80.527626,75.0917375,36.4351734357,0.000732340162452,16.0284,20.4060410956
 06/20  14:00:00,323.086746895,22.8213284433,141.993272162,0.0,80.527626,75.0917375,30.539981615,0.0,16.0284,14.511581615
 06/20  15:00:00,322.413140683,24.0977777003,142.043018317,0.0,80.527626,73.092045,17.7292439072,0.0,3.20568,14.5235639072
 06/20  16:00:00,319.056321747,20.1857532936,142.58310851,0.0,80.527626,73.092045,6.12384589086,0.0313974501517,3.20568,2.88676844071
 06/20  17:00:00,262.815544489,14.5384287436,135.262585894,0.0,80.527626,29.818365,6.09221739346,0.0,3.20568,2.88653739346
 06/20  18:00:00,251.987362886,13.1087858559,125.882406363,0.0,80.527626,29.818365,8.97042659745,0.0,3.20568,5.76474659745
 06/20  19:00:00,244.641212847,12.4792478238,119.178488768,0.0,80.527626,29.818365,8.97741172818,0.0,3.20568,5.77173172818
 06/20  20:00:00,238.028985831,11.4126097852,112.217516568,0.0,80.527626,29.818365,8.9742589446,0.0,3.20568,5.7685789446
 06/20  21:00:00,55.9612402063,0.0,0.0,0.0,15.863942322,29.242365,8.97365076501,0.0,3.20568,5.76797076501
 06/20  22:00:00,55.8866748756,0.0,0.0,0.0,15.863942322,29.242365,6.09369900406,0.0,3.20568,2.88801900406
 06/20  23:00:00,56.5257306567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.7886908978,0.0,0.0,0.0,15.863942322,29.242365,6.08926677897,0.0,3.20568,2.88358677897
 06/21  01:00:00,55.7753309773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.7663684761,0.0,0.0,0.0,15.863942322,29.242365,6.08923751147,0.0,3.20568,2.88355751147
 06/21  03:00:00,55.759494656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,55.9936753172,0.0,0.0,0.0,15.863942322,29.242365,6.08920855066,0.0,3.20568,2.88352855066
 06/21  05:00:00,55.9607714485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  06:00:00,72.6986072917,7.85259599849,16.9530510304,0.0,15.863942322,29.818365,10.0520247889,3.9627294016,3.20568,2.88361538729
 06/21  07:00:00,141.879508821,7.76574189219,21.370762338,0.0,80.527626,29.818365,6.09219526014,0.0,3.20568,2.88651526014
 06/21  08:00:00,210.669098373,10.4426009706,42.1429618403,0.0,80.527626,75.0917375,32.7174713119,0.0107788595022,24.0426,8.66409245242
 06/21  09:00:00,225.471267002,11.9023937254,55.4507984891,0.0,80.527626,75.0917375,38.5506321994,0.0,24.0426,14.5080321994
 06/21  10:00:00,241.508720731,12.867145169,66.4981448243,0.0,80.527626,79.0911225,46.5744028221,0.0,32.0568,14.5176028221
 06/21  11:00:00,273.193297777,14.7191651685,95.576776086,0.0,80.527626,79.0911225,46.5979759654,0.0,32.0568,14.5411759654
 06/21  12:00:00,299.196639006,17.0190990721,119.954865719,0.0,80.527626,79.0911225,52.4421492209,0.0,32.0568,20.3853492209
 06/21  13:00:00,307.194507293,20.1464211765,128.802350149,0.0,80.527626,75.0917375,36.4375475186,0.000564082618478,16.0284,20.408583436
 06/21  14:00:00,315.666101819,22.9743221546,134.433316395,0.0,80.527626,75.0917375,27.6442002107,0.00311111114648,16.0284,11.6126890996
 06/21  15:00:00,316.431491622,24.8512102902,135.319297697,0.0,80.527626,73.092045,20.6332713011,0.00179784648523,3.20568,17.4257934547
 06/21  16:00:00,317.414307473,24.0976572217,137.045422999,0.0,80.527626,73.092045,6.12392953427,0.0315304546798,3.20568,2.88671907959
 06/21  17:00:00,253.695144766,18.0552866694,122.640795715,0.0,80.527626,29.818365,6.0967959966,0.0046367678507,3.20568,2.88647922875
 06/21  18:00:00,247.201037991,17.2765533304,116.930682683,0.0,80.527626,29.818365,6.10251018592,0.0047698969235,3.20568,2.892060289
 06/21  19:00:00,241.718561181,15.9117079865,112.527293368,0.0,80.527626,29.818365,8.97855437684,0.00112292222717,3.20568,5.77175145462
 06/21  20:00:00,231.258298935,13.548870154,103.046934678,0.0,80.527626,29.818365,8.9737274806,0.0,3.20568,5.7680474806
 06/21  21:00:00,56.1520061169,0.0,0.0,0.0,15.863942322,29.242365,8.97381638009,0.0,3.20568,5.76813638009
 06/21  22:00:00,55.8989626996,0.0,0.0,0.0,15.863942322,29.242365,6.09369064307,0.0,3.20568,2.88801064307
 06/21  23:00:00,56.5719608576,0.0,0.0,0.0,15.863942322,29.242365,6.09165417796,0.0,3.20568,2.88597417796
 06/21  24:00:00,55.8464936756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.8346103954,0.0,0.0,0.0,15.863942322,29.242365,6.08928487718,0.0,3.20568,2.88360487718
 06/22  02:00:00,55.8252516956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8093603172,0.0,0.0,0.0,15.863942322,29.242365,6.0892501441,0.0,3.20568,2.8835701441
 06/22  04:00:00,56.0500011169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,56.0161007545,0.0,0.0,0.0,15.863942322,29.242365,6.08921554808,0.0,3.20568,2.88353554808
 06/22  06:00:00,81.2786215348,8.21703677499,25.116929116,0.0,15.863942322,29.818365,3.32343323007,0.0977532300742,3.20568,0.02
 06/22  07:00:00,145.266575191,7.76411656101,24.7288459971,0.0,80.527626,29.818365,6.09228399571,0.0,3.20568,2.88660399571
 06/22  08:00:00,215.996808282,11.0629962193,46.8378542092,0.0,80.527626,75.0917375,32.7146849782,0.00852816116666,24.0426,8.66355681706
 06/22  09:00:00,235.55978601,12.5255415728,64.8884873436,0.0,80.527626,75.0917375,38.5509629784,0.0,24.0426,14.5083629784
 06/22  10:00:00,256.671508762,13.7585088022,80.7374206236,0.0,80.527626,79.0911225,46.5744546917,0.0,32.0568,14.5176546917
 06/22  11:00:00,281.445367534,15.5630351628,102.972149382,0.0,80.527626,79.0911225,49.5046955496,0.0,32.0568,17.4478955496
 06/22  12:00:00,295.474833996,18.2266208588,115.027413951,0.0,80.527626,79.0911225,49.5339195427,0.00174353175172,32.0568,17.475376011
 06/22  13:00:00,292.928200618,20.2970912497,114.401130959,0.0,80.527626,75.0917375,36.4353341928,0.000591457753637,16.0284,20.406342735
 06/22  14:00:00,302.117158496,22.8319401211,121.050700408,0.0,80.527626,75.0917375,30.5414626385,0.00292206456782,16.0284,14.510140574
 06/22  15:00:00,301.945423349,23.7999800513,121.91147768,0.0,80.527626,73.092045,17.7524426953,0.0227118730751,3.20568,14.5240508222
 06/22  16:00:00,289.665537929,18.6145172824,114.813280005,0.0,80.527626,73.092045,6.11084481838,0.0186523584029,3.20568,2.88651245998
 06/22  17:00:00,232.009884032,13.7860351651,105.256415807,0.0,80.527626,29.818365,6.09229106198,0.0,3.20568,2.88661106198
 06/22  18:00:00,205.907652407,12.687725992,80.3067725167,0.0,80.527626,29.818365,6.09757189761,0.0,3.20568,2.89189189761
 06/22  19:00:00,176.804278266,10.9288162968,52.765504767,0.0,80.527626,29.818365,8.99443231705,0.0169507691156,3.20568,5.77180154794
 06/22  20:00:00,167.248488927,9.76253741419,43.0225978396,0.0,80.527626,29.818365,9.00807448137,0.03421623855,3.20568,5.76817824282
 06/22  21:00:00,55.9464218424,0.0,0.0,0.0,15.863942322,29.242365,8.97364061779,0.0,3.20568,5.76796061779
 06/22  22:00:00,55.7914948063,0.0,0.0,0.0,15.863942322,29.242365,6.09329629419,0.0,3.20568,2.88761629419
 06/22  23:00:00,56.5034243227,0.0,0.0,0.0,15.863942322,29.242365,6.09175943491,0.0,3.20568,2.88607943491
 06/22  24:00:00,55.7834590181,0.0,0.0,0.0,15.863942322,29.242365,6.08914060629,0.0,3.20568,2.88346060629
 06/23  01:00:00,55.7727858237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  02:00:00,55.7692272305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.762879761,0.0,0.0,0.0,15.863942322,29.242365,6.08928651315,0.0,3.20568,2.88360651315
 06/23  04:00:00,57.0062467803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,56.8178410148,0.0,0.0,0.0,15.863942322,29.242365,6.08924625002,0.0,3.20568,2.88356625002
 06/23  06:00:00,80.7990115362,7.84141683999,24.6120233775,0.0,15.863942322,29.818365,3.28548350683,0.0598035068327,3.20568,0.02
 06/23  07:00:00,146.579999734,7.76411656101,26.0383138404,0.0,80.527626,29.818365,6.09233849056,0.0,3.20568,2.88665849056
 06/23  08:00:00,211.576925451,9.83310055727,43.640450372,0.0,80.527626,75.0917375,32.7167068929,0.00988123399838,24.0426,8.66422565887
 06/23  09:00:00,219.462635163,10.9252371279,50.4163230668,0.0,80.527626,75.0917375,38.5494187445,0.0,24.0426,14.5068187445
 06/23  10:00:00,233.913314387,12.4120309007,59.3687406776,0.0,80.527626,79.0911225,46.573549051,0.0,32.0568,14.516749051
 06/23  11:00:00,256.706189404,14.4800583761,79.3616166844,0.0,80.527626,79.0911225,49.5056492902,0.0,32.0568,17.4488492902
 06/23  12:00:00,268.07644486,16.7324284947,89.1704859352,0.0,80.527626,79.0911225,49.5329213231,0.0,32.0568,17.4761213231
 06/23  13:00:00,270.385937363,19.2803048925,92.9230331013,0.0,80.527626,75.0917375,36.4365513861,0.00415335434741,16.0284,20.4039980318
 06/23  14:00:00,281.622393181,21.2286028357,102.195778911,0.0,80.527626,75.0917375,30.542321277,0.00348723323664,16.0284,14.5104340437
 06/23  15:00:00,286.848522581,22.0491372519,108.588359852,0.0,80.527626,73.092045,17.7510104597,0.0232675387427,3.20568,14.522062921
 06/23  16:00:00,254.875473954,15.5087248202,83.1911255064,0.0,80.527626,73.092045,6.10866128371,0.0163734001652,3.20568,2.88660788354
 06/23  17:00:00,190.378191206,11.352694425,66.1470397098,0.0,80.527626,29.818365,6.09238035335,0.0,3.20568,2.88670035335
 06/23  18:00:00,190.522232395,10.5145142558,67.1239255569,0.0,80.527626,29.818365,6.09763770174,0.0,3.20568,2.89195770174
 06/23  19:00:00,187.057804371,9.91665357965,64.2566310903,0.0,80.527626,29.818365,8.97757288084,0.0,3.20568,5.77189288084
 06/23  20:00:00,176.907092284,9.34666354633,53.3254926049,0.0,80.527626,29.818365,8.97393165904,0.0,3.20568,5.76825165904
 06/23  21:00:00,55.8036024913,0.0,0.0,0.0,15.863942322,29.242365,8.97354400209,0.0,3.20568,5.76786400209
 06/23  22:00:00,55.8194266465,0.0,0.0,0.0,15.863942322,29.242365,6.09332922199,0.0,3.20568,2.88764922199
 06/23  23:00:00,56.5198010732,0.0,0.0,0.0,15.863942322,29.242365,6.09143535012,0.0,3.20568,2.88575535012
 06/23  24:00:00,55.7981051315,0.0,0.0,0.0,15.863942322,29.242365,6.08917406085,0.0,3.20568,2.88349406085
 06/24  01:00:00,55.7770559596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.7662220101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.7542153912,0.0,0.0,0.0,15.863942322,29.242365,6.08796298272,0.0,3.20568,2.88228298272
 06/24  04:00:00,55.994600248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,55.9728755536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.4009841784,0.0,0.0,0.0,15.863942322,29.242365,6.08794175695,0.0,3.20568,2.88226175695
 06/24  07:00:00,47.3444612721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.3725772177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.41168387,0.0,0.0,0.0,15.863942322,29.242365,6.08909830634,0.0,3.20568,2.88341830634
 06/24  10:00:00,47.4534826656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,48.172674118,0.0,0.0,0.0,15.863942322,29.242365,6.08924107725,0.0,3.20568,2.88356107725
 06/24  12:00:00,47.4932477967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,49.4250048558,0.141357287471,1.77665371123,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,64.1358941104,1.33180676095,15.303099172,0.0,15.863942322,29.242365,6.08800759295,0.0,3.20568,2.88232759295
 06/24  15:00:00,67.6504416991,1.76732755644,18.3885905905,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,70.8527318301,3.73117079786,19.6058091671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,64.1304147332,1.69111331928,14.9553082615,0.0,15.863942322,29.242365,6.08801121448,0.0,3.20568,2.88233121448
 06/24  18:00:00,61.0523554746,1.29128044276,12.3108390196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,55.5309042602,0.750293230006,7.07561599011,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,49.0782707311,0.0,0.0,0.0,15.863942322,29.242365,6.0879765655,0.0,3.20568,2.8822965655
 06/24  21:00:00,56.046511916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.8347678311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.5031074463,0.0,0.0,0.0,15.863942322,29.242365,6.08801781487,0.0,3.20568,2.88233781487
 06/24  24:00:00,55.8105654062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.8004811922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.7918371109,0.0,0.0,0.0,15.863942322,29.242365,6.08799274113,0.0,3.20568,2.88231274113
 06/25  03:00:00,55.7815517559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.0250691063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,55.9992785546,0.0,0.0,0.0,15.863942322,29.242365,6.08796675304,0.0,3.20568,2.88228675304
 06/25  06:00:00,47.4323688698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.3658992451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.3732539663,0.0,0.0,0.0,15.863942322,29.242365,6.08924450251,0.0,3.20568,2.88356450251
 06/25  09:00:00,47.4223549061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,47.4619911338,0.0,0.0,0.0,15.863942322,29.242365,6.08919337691,0.0,3.20568,2.88351337691
 06/25  11:00:00,48.1675224943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  12:00:00,52.1518968766,0.338914098099,4.32815721589,0.0,15.863942322,29.242365,6.08914231103,0.0,3.20568,2.88346231103
 06/25  13:00:00,65.9856131422,1.91159823486,16.5836395442,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,69.8787564578,2.47624892462,19.8874725963,0.0,15.863942322,29.242365,6.08801571254,0.0,3.20568,2.88233571254
 06/25  15:00:00,74.7462234281,4.70720533339,22.5084541643,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,82.5499810586,4.90009844016,30.1184507231,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,77.0464202765,5.24366906121,24.2752480419,0.0,15.863942322,29.242365,6.08801430128,0.0,3.20568,2.88233430128
 06/25  18:00:00,81.2702635019,5.08376246828,28.6675608866,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  19:00:00,71.5765921007,4.74055854149,19.0361111097,0.0,15.863942322,29.242365,3.25165884293,0.0259788429331,3.20568,0.02
 06/25  20:00:00,69.0861198553,3.32862446281,16.5701567723,0.0,15.863942322,29.242365,6.17443172739,0.0864186462315,3.20568,2.88233308116
 06/25  21:00:00,63.8383498207,0.745618005007,6.95277673491,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.8806768769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.5330470186,0.0,0.0,0.0,15.863942322,29.242365,6.0879605355,0.0,3.20568,2.8822805355
 06/25  24:00:00,55.831855071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.8184391792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.808107918,0.0,0.0,0.0,15.863942322,29.242365,6.08915963563,0.0,3.20568,2.88347963563
 06/26  03:00:00,55.7940218854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.0436591776,0.0,0.0,0.0,15.863942322,29.242365,6.08910308139,0.0,3.20568,2.88342308139
 06/26  05:00:00,56.0224909865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,89.0280835588,8.29671590557,32.7483331601,0.0,15.863942322,29.818365,6.14980639322,0.0605712078166,3.20568,2.8835551854
 06/26  07:00:00,154.058125854,7.76508160962,33.4626832913,0.0,80.527626,29.818365,6.09232803144,0.0,3.20568,2.88664803144
 06/26  08:00:00,233.064488469,11.4071648372,63.5232316147,0.0,80.527626,75.0917375,32.7145426282,0.00880044354842,24.0426,8.66314218468
 06/26  09:00:00,247.443002669,12.8923405488,76.3900942534,0.0,80.527626,75.0917375,35.6504183574,0.0,24.0426,11.6078183574
 06/26  10:00:00,263.755774101,14.1116340839,87.4670604187,0.0,80.527626,79.0911225,46.5708995708,0.0,32.0568,14.5140995708
 06/26  11:00:00,282.413059133,15.4049609192,104.121532672,0.0,80.527626,79.0911225,49.5075464537,0.0,32.0568,17.4507464537
 06/26  12:00:00,285.943335393,16.5339903335,107.231363975,0.0,80.527626,79.0911225,49.5339338918,0.0,32.0568,17.4771338918
 06/26  13:00:00,282.858189914,17.9612981819,106.709012383,0.0,80.527626,75.0917375,36.4268029215,0.0,16.0284,20.3984029215
 06/26  14:00:00,299.384587997,21.0690341155,120.099714508,0.0,80.527626,75.0917375,30.5368979397,0.0,16.0284,14.5084979397
 06/26  15:00:00,306.954875557,23.3642101463,127.359039009,0.0,80.527626,73.092045,17.7483769271,0.0213010719145,3.20568,14.5213958552
 06/26  16:00:00,289.98435594,16.9585935712,116.786419566,0.0,80.527626,73.092045,6.10667111941,0.0146193430394,3.20568,2.88637177637
 06/26  17:00:00,230.842451453,12.4070575105,105.467085449,0.0,80.527626,29.818365,6.09212575722,0.0,3.20568,2.88644575722
 06/26  18:00:00,227.22557893,11.5476701588,102.719664245,0.0,80.527626,29.818365,6.09765819235,0.0,3.20568,2.89197819235
 06/26  19:00:00,220.310742128,10.7919273118,96.2804400413,0.0,80.527626,29.818365,11.8527128603,0.0,3.20568,8.64703286028
 06/26  20:00:00,209.60837377,9.94231752265,85.0422949392,0.0,80.527626,29.818365,6.09964047335,0.0,3.20568,2.89396047335
 06/26  21:00:00,56.1333890465,0.0,0.0,0.0,15.863942322,29.242365,8.97333508539,0.0,3.20568,5.76765508539
 06/26  22:00:00,55.9095874449,0.0,0.0,0.0,15.863942322,29.242365,6.09325189201,0.0,3.20568,2.88757189201
 06/26  23:00:00,56.5672051924,0.0,0.0,0.0,15.863942322,29.242365,6.09170875868,0.0,3.20568,2.88602875868
 06/26  24:00:00,55.8539873502,0.0,0.0,0.0,15.863942322,29.242365,6.08909720814,0.0,3.20568,2.88341720814
 06/27  01:00:00,55.8378564661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.8276906557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.8175276056,0.0,0.0,0.0,15.863942322,29.242365,6.08921990365,0.0,3.20568,2.88353990365
 06/27  04:00:00,57.110381214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,56.8948202022,0.0,0.0,0.0,15.863942322,29.242365,6.0891581144,0.0,3.20568,2.8834781144
 06/27  06:00:00,88.6531783009,8.09727863559,32.1479801624,0.0,15.863942322,29.818365,3.26541461638,0.0397346163817,3.20568,0.02
 06/27  07:00:00,153.083667546,7.79556454854,32.4573997263,0.0,80.527626,29.818365,6.09230555901,0.0,3.20568,2.88662555901
 06/27  08:00:00,233.488508247,11.0989381308,64.2447981883,0.0,80.527626,75.0917375,32.7158953718,0.0101283428042,24.0426,8.66316702896
 06/27  09:00:00,256.693223315,12.9265096279,85.5832518286,0.0,80.527626,75.0917375,38.5479348208,0.0,24.0426,14.5053348208
 06/27  10:00:00,277.385587094,14.7146024686,100.466162469,0.0,80.527626,79.0911225,46.5713873023,0.0,32.0568,14.5145873023
 06/27  11:00:00,298.79503505,16.7885713092,119.091326332,0.0,80.527626,79.0911225,49.4995001741,0.0,32.0568,17.4427001741
 06/27  12:00:00,312.61959822,19.4099470611,130.978492104,0.0,80.527626,79.0911225,49.5259132871,0.000705026387508,32.0568,17.4684082607
 06/27  13:00:00,317.044356272,22.2117423972,136.583795678,0.0,80.527626,75.0917375,33.518223325,0.000286785769143,16.0284,17.4895365392
 06/27  14:00:00,315.724297369,23.3425578446,134.12337838,0.0,80.527626,75.0917375,30.5386552919,0.0027687941589,16.0284,14.5074864977
 06/27  15:00:00,310.769564391,24.6610843723,129.849024221,0.0,80.527626,73.092045,18.0610412982,0.00430200578301,3.20568,14.8510592925
 06/27  16:00:00,308.875851611,22.6025245545,130.008962418,0.0,80.527626,73.092045,5.80063747111,0.0362903552556,3.20568,2.55866711585
 06/27  17:00:00,244.641336858,16.7871783138,114.865435745,0.0,80.527626,29.818365,6.09462708812,0.00256230861602,3.20568,2.8863847795
 06/27  18:00:00,233.411872348,15.1643734098,105.278771233,0.0,80.527626,29.818365,8.96976736381,0.000572850847756,3.20568,5.76351451297
 06/27  19:00:00,220.243767378,13.7197917782,93.5867785666,0.0,80.527626,29.818365,8.9762826571,0.0,3.20568,5.7706026571
 06/27  20:00:00,201.265784039,11.7890235634,75.1530279285,0.0,80.527626,29.818365,8.97310913882,0.0,3.20568,5.76742913882
 06/27  21:00:00,55.8919089164,0.0,0.0,0.0,15.863942322,29.242365,8.97303769871,0.0,3.20568,5.76735769871
 06/27  22:00:00,55.8536506564,0.0,0.0,0.0,15.863942322,29.242365,6.09344977485,0.0,3.20568,2.88776977485
 06/27  23:00:00,56.5492814089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.8346110685,0.0,0.0,0.0,15.863942322,29.242365,6.0890669305,0.0,3.20568,2.8833869305
 06/28  01:00:00,55.825018629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.8169527476,0.0,0.0,0.0,15.863942322,29.242365,6.08918629158,0.0,3.20568,2.88350629158
 06/28  03:00:00,55.8051579714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  04:00:00,56.0567123338,0.0,0.0,0.0,15.863942322,29.242365,6.08911931334,0.0,3.20568,2.88343931334
 06/28  05:00:00,56.0271258022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,85.1365314415,8.02840760833,29.1401287342,0.0,15.863942322,29.818365,6.1423681205,0.0531291536569,3.20568,2.88355896684
 06/28  07:00:00,149.191802524,7.76411656101,28.6205584263,0.0,80.527626,29.818365,6.09211707992,0.0,3.20568,2.88643707992
 06/28  08:00:00,219.567357248,10.5037628503,50.9386846124,0.0,80.527626,75.0917375,29.8351977159,0.0107641599551,24.0426,5.78183355591
 06/28  09:00:00,239.686012693,11.8653692453,69.6521657269,0.0,80.527626,75.0917375,38.5481357727,0.0,24.0426,14.5055357727
 06/28  10:00:00,263.463980831,13.7770136086,87.4922519034,0.0,80.527626,79.0911225,46.5701568042,0.0,32.0568,14.5133568042
 06/28  11:00:00,286.659235072,15.9947360886,107.744296549,0.0,80.527626,79.0911225,49.5035511103,0.0,32.0568,17.4467511103
 06/28  12:00:00,307.584516135,18.7677256827,126.576809418,0.0,80.527626,79.0911225,49.5307472474,0.0014908234815,32.0568,17.4724564239
 06/28  13:00:00,312.565050747,22.5616442682,131.751144129,0.0,80.527626,75.0917375,36.4310193594,0.00204270540364,16.0284,20.400576654
 06/28  14:00:00,317.676748032,23.8513349114,135.567891635,0.0,80.527626,75.0917375,30.5399795414,0.0054646754339,16.0284,14.506114866
 06/28  15:00:00,318.533245659,24.9261676785,137.340346733,0.0,80.527626,73.092045,17.7311170609,0.00468153876614,3.20568,14.5207555222
 06/28  16:00:00,308.560011395,22.7259044543,129.565429139,0.0,80.527626,73.092045,6.13128922002,0.0389821335773,3.20568,2.88662708644
 06/28  17:00:00,249.205438236,16.8892275755,119.32783753,0.0,80.527626,29.818365,6.09492140531,0.00289222201076,3.20568,2.8863491833
 06/28  18:00:00,241.123192322,15.6366199115,112.511515738,0.0,80.527626,29.818365,6.09773275659,0.000281318776519,3.20568,2.89177143781
 06/28  19:00:00,226.070814397,13.7768764053,99.0484322231,0.0,80.527626,29.818365,8.9773581528,0.0,3.20568,5.7716781528
 06/28  20:00:00,207.721499458,11.9506314613,81.1573878232,0.0,80.527626,29.818365,8.97345470999,0.0,3.20568,5.76777470999
 06/28  21:00:00,56.0840587508,0.0,0.0,0.0,15.863942322,29.242365,8.97313193668,0.0,3.20568,5.76745193668
 06/28  22:00:00,55.862748559,0.0,0.0,0.0,15.863942322,29.242365,6.09317052569,0.0,3.20568,2.88749052569
 06/28  23:00:00,56.5652313534,0.0,0.0,0.0,15.863942322,29.242365,6.09144198774,0.0,3.20568,2.88576198774
 06/28  24:00:00,55.848219093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.840240483,0.0,0.0,0.0,15.863942322,29.242365,6.08914681024,0.0,3.20568,2.88346681024
 06/29  02:00:00,55.8312586891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8157254682,0.0,0.0,0.0,15.863942322,29.242365,6.08907478985,0.0,3.20568,2.88339478985
 06/29  04:00:00,56.06928314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.040854486,0.0,0.0,0.0,15.863942322,29.242365,6.08918901378,0.0,3.20568,2.88350901378
 06/29  06:00:00,83.9540457712,8.16162936216,27.8166080247,0.0,15.863942322,29.818365,3.28033965779,0.0546596577925,3.20568,0.02
 06/29  07:00:00,148.103364725,7.76411656101,27.5320797889,0.0,80.527626,29.818365,6.09227452153,0.0,3.20568,2.88659452153
 06/29  08:00:00,221.422005305,10.5995417557,52.685322699,0.0,80.527626,75.0917375,32.7151064224,0.00952328470448,24.0426,8.66298313768
 06/29  09:00:00,237.736496341,11.9547821469,67.6126801579,0.0,80.527626,75.0917375,35.6501013416,0.0,24.0426,11.6075013416
 06/29  10:00:00,258.561445588,13.3540035106,83.0127623824,0.0,80.527626,79.0911225,46.5699969781,0.0,32.0568,14.5131969781
 06/29  11:00:00,282.893757247,15.1482918037,104.822633353,0.0,80.527626,79.0911225,49.5055012955,0.0,32.0568,17.4487012955
 06/29  12:00:00,299.118355728,17.5608615196,119.323009398,0.0,80.527626,79.0911225,49.5320414282,0.00115026876215,32.0568,17.4740911595
 06/29  13:00:00,305.754174703,20.7026727898,126.803187893,0.0,80.527626,75.0917375,36.4309799058,0.0059523217586,16.0284,20.396627584
 06/29  14:00:00,316.807520521,23.4667177039,135.077247867,0.0,80.527626,75.0917375,30.536155126,0.0010090632906,16.0284,14.5067460627
 06/29  15:00:00,309.275188418,23.5867699555,129.428945103,0.0,80.527626,73.092045,17.7273595572,0.00208409672935,3.20568,14.5195954605
 06/29  16:00:00,262.030414426,16.8832809297,88.9623395709,0.0,80.527626,73.092045,6.12414381448,0.0319331258653,3.20568,2.88653068861
 06/29  17:00:00,177.697102957,11.3812919598,53.4743201942,0.0,80.527626,29.818365,6.09226553644,0.0,3.20568,2.88658553644
 06/29  18:00:00,173.217894197,10.1997451671,50.1853759887,0.0,80.527626,29.818365,6.11386010561,0.0161925692415,3.20568,2.89198753637
 06/29  19:00:00,172.138147562,9.3935384106,49.6379871556,0.0,80.527626,29.818365,8.97615776957,0.0,3.20568,5.77047776957
 06/29  20:00:00,167.340174949,8.83882171745,44.0332234888,0.0,80.527626,29.818365,8.9731340605,0.0,3.20568,5.7674540605
 06/29  21:00:00,55.9686489848,0.0,0.0,0.0,15.863942322,29.242365,8.97301060788,0.0,3.20568,5.76733060788
 06/29  22:00:00,55.7998435235,0.0,0.0,0.0,15.863942322,29.242365,6.09335640981,0.0,3.20568,2.88767640981
 06/29  23:00:00,56.5039712528,0.0,0.0,0.0,15.863942322,29.242365,6.09162676908,0.0,3.20568,2.88594676908
 06/29  24:00:00,55.7890134397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.7734947057,0.0,0.0,0.0,15.863942322,29.242365,6.08914642489,0.0,3.20568,2.88346642489
 06/30  02:00:00,55.7646353704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.7538391675,0.0,0.0,0.0,15.863942322,29.242365,6.08906943158,0.0,3.20568,2.88338943158
 06/30  04:00:00,56.9926780296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,56.8133988979,0.0,0.0,0.0,15.863942322,29.242365,6.08917826598,0.0,3.20568,2.88349826598
 06/30  06:00:00,79.9583464802,7.79199357318,23.8256962531,0.0,15.863942322,29.818365,3.33446683045,0.108786830445,3.20568,0.02
 06/30  07:00:00,145.22937213,7.76411656101,24.6983297761,0.0,80.527626,29.818365,6.09209866115,0.0,3.20568,2.88641866115
 06/30  08:00:00,207.718660702,9.57317584154,40.0589312029,0.0,80.527626,75.0917375,32.7153002575,0.0093856962773,24.0426,8.66331456124
 06/30  09:00:00,219.985709377,10.5667461685,51.3012813959,0.0,80.527626,75.0917375,38.2410756762,0.0,24.0426,14.1984756762
 06/30  10:00:00,239.589952284,11.5863922698,65.8579361467,0.0,80.527626,79.0911225,43.9738482704,0.0,32.0568,11.9170482704
 06/30  11:00:00,264.020333184,12.8661741801,88.2791078814,0.0,80.527626,79.0911225,49.5053080854,0.0,32.0568,17.4485080854
 06/30  12:00:00,275.438111104,14.379833333,98.8672453979,0.0,80.527626,79.0911225,49.5303701521,0.0,32.0568,17.4735701521
 06/30  13:00:00,284.13586535,16.4670903125,109.447995293,0.0,80.527626,75.0917375,36.4240829494,0.0,16.0284,20.3956829494
 06/30  14:00:00,291.262722684,17.7955057075,115.236557841,0.0,80.527626,75.0917375,30.5349158049,0.0,16.0284,14.5065158049
 06/30  15:00:00,274.179239757,18.1465276238,99.8453545763,0.0,80.527626,73.092045,17.7515765063,0.0271613835885,3.20568,14.5187351227
 06/30  16:00:00,259.673352342,13.2891486037,90.2074563613,0.0,80.527626,73.092045,6.14338885584,0.0512740380021,3.20568,2.88643481783
 06/30  17:00:00,214.819360664,10.5765046322,91.316539584,0.0,80.527626,29.818365,6.09216386207,0.0,3.20568,2.88648386207
 06/30  18:00:00,208.336200981,10.2334472714,85.1739375031,0.0,80.527626,29.818365,6.09754482055,0.0,3.20568,2.89186482055
 06/30  19:00:00,196.22466655,9.75691103351,73.5536766354,0.0,80.527626,29.818365,8.9758798251,0.0,3.20568,5.7701998251
 06/30  20:00:00,186.57956315,9.24979761676,63.0113030262,0.0,80.527626,29.818365,8.97283560887,0.0,3.20568,5.76715560887
 06/30  21:00:00,55.8212389627,0.0,0.0,0.0,15.863942322,29.242365,8.97304179762,0.0,3.20568,5.76736179762
 06/30  22:00:00,55.8253722593,0.0,0.0,0.0,15.863942322,29.242365,6.09320433104,0.0,3.20568,2.88752433104
 06/30  23:00:00,56.5108213937,0.0,0.0,0.0,15.863942322,29.242365,6.09147396724,0.0,3.20568,2.88579396724
 06/30  24:00:00,55.7904498327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.5555709976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.5335967201,0.0,0.0,0.0,15.863942322,22.030085,6.08796572672,0.0,3.20568,2.88228572672
 07/01  03:00:00,48.5119775626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.7271453966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.6975643127,0.0,0.0,0.0,15.863942322,22.030085,6.08791205893,0.0,3.20568,2.88223205893
 07/01  06:00:00,40.1211733832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.0677557948,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.1127434523,0.0,0.0,0.0,15.863942322,22.030085,6.08798309475,0.0,3.20568,2.88230309475
 07/01  09:00:00,40.1774089426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,40.2244698678,0.0,0.0,0.0,15.863942322,22.030085,6.0891941157,0.0,3.20568,2.8835141157
 07/01  11:00:00,40.937655224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,40.2661725815,0.0,0.0,0.0,15.863942322,22.030085,6.08911235757,0.0,3.20568,2.88343235757
 07/01  13:00:00,41.579640201,0.703579373334,0.586802791689,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,59.8204995371,2.80414694605,16.7202435242,0.0,15.863942322,22.030085,3.24543931848,0.019759318484,3.20568,0.02
 07/01  15:00:00,68.482432193,4.74301617505,23.4307947139,0.0,15.863942322,22.030085,6.08799152223,0.0,3.20568,2.88231152223
 07/01  16:00:00,67.1094824623,4.66837185394,22.1255477725,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,72.4494179905,5.41077665004,26.7312846143,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,68.3422928634,4.96693074198,23.076341657,0.0,15.863942322,22.030085,6.08796206344,0.0,3.20568,2.88228206344
 07/01  19:00:00,70.2364233197,5.36685822262,24.2913595987,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,58.5103316034,3.07253901399,13.4866923066,0.0,15.863942322,22.030085,3.50187934376,0.276199343759,3.20568,0.02
 07/01  21:00:00,48.9036888703,0.0,0.0,0.0,15.863942322,22.030085,6.08790742919,0.0,3.20568,2.88222742919
 07/01  22:00:00,48.6836674769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.345634207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.6466469162,0.0,0.0,0.0,15.863942322,22.030085,6.08797813696,0.0,3.20568,2.88229813696
 07/02  01:00:00,48.5885039621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.5544461636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.5382517695,0.0,0.0,0.0,15.863942322,22.030085,6.08791918472,0.0,3.20568,2.88223918472
 07/02  04:00:00,48.782924255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.7541474189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.1849295991,0.0,0.0,0.0,15.863942322,22.030085,6.08798580142,0.0,3.20568,2.88230580142
 07/02  07:00:00,40.1320429064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.1706197559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.2229601417,0.0,0.0,0.0,15.863942322,22.030085,6.08906901794,0.0,3.20568,2.88338901794
 07/02  10:00:00,40.2629053552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,40.9647806129,0.0,0.0,0.0,15.863942322,22.030085,6.08916743277,0.0,3.20568,2.88348743277
 07/02  12:00:00,40.2998061451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,47.7620493899,0.562017550439,6.87567188686,0.0,15.863942322,22.030085,6.08908093414,0.0,3.20568,2.88340093414
 07/02  14:00:00,49.4540415525,0.725532199043,8.40242240547,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,57.6094488674,1.41415314083,15.8687560084,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,59.0507539508,2.48202395592,16.2477372687,0.0,15.863942322,22.030085,6.08798111495,0.0,3.20568,2.88230111495
 07/02  17:00:00,58.2681770838,2.43380179979,15.5114220637,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,55.1934544558,2.03381137674,12.8464007739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,51.8037493551,0.989519893251,10.2459824368,0.0,15.863942322,22.030085,6.08798471013,0.0,3.20568,2.88230471013
 07/02  20:00:00,41.9357419976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,48.8673744306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.6161480261,0.0,0.0,0.0,15.863942322,22.030085,6.08792579993,0.0,3.20568,2.88224579993
 07/02  23:00:00,49.2751082737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.589402579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.5832264459,0.0,0.0,0.0,15.863942322,22.030085,6.08920258452,0.0,3.20568,2.88352258452
 07/03  02:00:00,48.5697000515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.5613217639,0.0,0.0,0.0,15.863942322,22.030085,6.08911126316,0.0,3.20568,2.88343126316
 07/03  04:00:00,48.8127961322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.7869298645,0.0,0.0,0.0,15.863942322,22.030085,6.08902007799,0.0,3.20568,2.88334007799
 07/03  06:00:00,72.5796627352,7.76411656101,24.0841976702,0.0,15.863942322,22.606085,3.28698030944,0.0613003094437,3.20568,0.02
 07/03  07:00:00,73.7435759476,7.76411656101,25.3390758197,0.0,15.863942322,22.606085,6.09193646691,0.0,3.20568,2.88625646691
 07/03  08:00:00,124.076923794,7.76411656101,27.4257565218,0.0,44.73757,41.8366005,18.9146896912,0.0,16.0284,2.88628969123
 07/03  09:00:00,129.45347072,7.7645665501,32.7395901871,0.0,44.73757,41.8366005,18.9147231507,0.0,16.0284,2.88632315069
 07/03  10:00:00,140.71564138,7.77738705156,41.1463765953,0.0,44.73757,44.63617,26.9289567011,0.0,24.0426,2.88635670113
 07/03  11:00:00,144.606430771,7.85200692887,44.2862669088,0.0,44.73757,44.63617,26.9289902816,0.0,24.0426,2.88639028163
 07/03  12:00:00,148.926285314,8.03762679896,49.1007110075,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  13:00:00,149.322221061,8.29400790973,52.0135228647,0.0,44.73757,41.8366005,18.9367731526,0.0219492967669,16.0284,2.88642385579
 07/03  14:00:00,151.358447403,8.4961936445,53.848826133,0.0,44.73757,41.8366005,18.9148574068,0.0,16.0284,2.88645740678
 07/03  15:00:00,150.66136352,8.6781769309,54.1646628143,0.0,44.73757,40.636785,6.10875154328,0.0165806164713,3.20568,2.88649092681
 07/03  16:00:00,153.604845449,8.96097669709,56.8810787156,0.0,44.73757,40.636785,6.09220441229,0.0,3.20568,2.88652441229
 07/03  17:00:00,135.984311416,8.65736573175,57.6207285529,0.0,44.73757,22.606085,6.09223786157,0.0,3.20568,2.88655786157
 07/03  18:00:00,118.204138043,7.76411656101,40.6988638259,0.0,44.73757,22.606085,6.11383099268,0.016540883947,3.20568,2.89161010873
 07/03  19:00:00,120.068487676,7.76411656101,42.2652543598,0.0,44.73757,22.606085,8.97647267826,0.0,3.20568,5.77079267826
 07/03  20:00:00,89.9972484156,7.76411656101,39.7913914613,0.0,15.863942322,22.606085,8.99173583648,0.0190430025865,3.20568,5.76701283389
 07/03  21:00:00,48.8385240064,0.0,0.0,0.0,15.863942322,22.030085,8.97317472725,0.0,3.20568,5.76749472725
 07/03  22:00:00,48.6350027537,0.0,0.0,0.0,15.863942322,22.030085,6.09307293828,0.0,3.20568,2.88739293828
 07/03  23:00:00,49.3265008149,0.0,0.0,0.0,15.863942322,22.030085,6.09142939542,0.0,3.20568,2.88574939542
 07/03  24:00:00,48.5999966844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.5809316082,0.0,0.0,0.0,15.863942322,22.030085,6.08786604394,0.0,3.20568,2.88218604394
 07/04  02:00:00,48.5688700589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5499221133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.795170298,0.0,0.0,0.0,15.863942322,22.030085,6.08792416751,0.0,3.20568,2.88224416751
 07/04  05:00:00,48.7728024294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2023250196,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.1368945434,0.0,0.0,0.0,15.863942322,22.030085,6.08785766336,0.0,3.20568,2.88217766336
 07/04  08:00:00,40.1507668818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2063563216,0.0,0.0,0.0,15.863942322,22.030085,6.08903981924,0.0,3.20568,2.88335981924
 07/04  10:00:00,40.2698118798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9878493462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,47.350593338,0.485032858308,6.54596545886,0.0,15.863942322,22.030085,6.08912829259,0.0,3.20568,2.88344829259
 07/04  13:00:00,53.0966604128,0.928780156427,11.8282360704,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,65.0964133735,2.86819105727,21.8745411412,0.0,15.863942322,22.030085,6.08797014663,0.0,3.20568,2.88229014663
 07/04  15:00:00,70.119574081,4.32645630173,25.4215262705,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,76.8887721401,5.21861595006,31.294848172,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,76.456590827,5.17047136235,30.9184191655,0.0,15.863942322,22.030085,6.08876191411,0.000783966960831,3.20568,2.88229794715
 07/04  18:00:00,75.0853458584,5.28257786599,29.4427976066,0.0,15.863942322,22.030085,3.22616633284,0.000486332837369,3.20568,0.02
 07/04  19:00:00,74.5931848121,5.13011281654,28.8058234601,0.0,15.863942322,22.030085,3.22590458658,0.00022458658182,3.20568,0.02
 07/04  20:00:00,72.1083189002,4.77803842222,25.2867041364,0.0,15.863942322,22.030085,6.0879608805,0.0,3.20568,2.8822808805
 07/04  21:00:00,69.6106403082,3.59300980335,17.0471916076,0.0,15.863942322,22.030085,3.25128709541,0.0256070954072,3.20568,0.02
 07/04  22:00:00,61.4773718333,1.18977567338,11.5585725065,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,50.537459666,0.112399046315,1.04756866222,0.0,15.863942322,22.030085,6.08793113323,0.0,3.20568,2.88225113323
 07/04  24:00:00,48.6822153678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6817701785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.6752572418,0.0,0.0,0.0,15.863942322,22.030085,6.08912042174,0.0,3.20568,2.88344042174
 07/05  03:00:00,48.6612433909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.9197049579,0.0,0.0,0.0,15.863942322,22.030085,6.08902015681,0.0,3.20568,2.88334015681
 07/05  05:00:00,48.8878122834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,85.7896648747,7.76411656101,37.1717671542,0.0,15.863942322,22.606085,6.10332245835,0.0142175548502,3.20568,2.8834249035
 07/05  07:00:00,93.3641062126,7.76411656101,44.8281076909,0.0,15.863942322,22.606085,6.09207613281,0.0,3.20568,2.88639613281
 07/05  08:00:00,154.686968219,8.17671216143,57.4872130208,0.0,44.73757,41.8366005,18.9148187787,0.0,16.0284,2.88641877869
 07/05  09:00:00,168.539121793,8.60046126835,70.8894632742,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  10:00:00,185.128696712,9.02471585996,84.2325156324,0.0,44.73757,44.63617,26.9290416053,0.0,24.0426,2.88644160527
 07/05  11:00:00,198.489728046,9.4014419159,96.4951284089,0.0,44.73757,44.63617,26.9290645074,0.0,24.0426,2.88646450739
 07/05  12:00:00,216.763644224,10.1524693957,114.697612871,0.0,44.73757,44.63617,26.9290874313,0.0,24.0426,2.88648743129
 07/05  13:00:00,232.401078973,11.5391492206,131.732821199,0.0,44.73757,41.8366005,18.9360355772,0.0211252251829,16.0284,2.88651035198
 07/05  14:00:00,242.319670602,12.8128815776,140.369604175,0.0,44.73757,41.8366005,18.9142714811,0.0,16.0284,2.88587148106
 07/05  15:00:00,248.07789464,14.1768027716,145.960497939,0.0,44.73757,40.636785,6.10853823322,0.0166347843711,3.20568,2.88622344885
 07/05  16:00:00,246.021852265,15.1639602734,142.922880034,0.0,44.73757,40.636785,6.09219381872,0.00026719941124,3.20568,2.88624661931
 07/05  17:00:00,222.009875716,14.0782712954,138.031771031,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/05  18:00:00,152.981592346,7.76411656101,75.3185356954,0.0,44.73757,22.606085,8.96948312955,0.0,3.20568,5.76380312955
 07/05  19:00:00,152.977950265,7.76411656101,75.0504849962,0.0,44.73757,22.606085,8.97597162754,0.0,3.20568,5.77029162754
 07/05  20:00:00,120.264439496,7.76411656101,69.9414736499,0.0,15.863942322,22.606085,8.97268333258,0.0,3.20568,5.76700333258
 07/05  21:00:00,62.6069055699,2.4335861636,11.2307132334,0.0,15.863942322,22.030085,8.97300793254,0.0,3.20568,5.76732793254
 07/05  22:00:00,48.7299884407,0.0,0.0,0.0,15.863942322,22.030085,6.09320129741,0.0,3.20568,2.88752129741
 07/05  23:00:00,49.4172593864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  24:00:00,48.6963976528,0.0,0.0,0.0,15.863942322,22.030085,6.08905124697,0.0,3.20568,2.88337124697
 07/06  01:00:00,48.6801537795,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.6684758763,0.0,0.0,0.0,15.863942322,22.030085,6.08912937506,0.0,3.20568,2.88344937506
 07/06  03:00:00,48.653718066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9188521689,0.0,0.0,0.0,15.863942322,22.030085,6.0890247811,0.0,3.20568,2.8833447811
 07/06  05:00:00,48.8836744208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,89.3045823264,7.76411656101,40.6862980031,0.0,15.863942322,22.606085,6.11313336701,0.0240297089268,3.20568,2.88342365808
 07/06  07:00:00,98.2307012063,7.76411656101,49.6812953723,0.0,15.863942322,22.606085,6.09202870312,0.0,3.20568,2.88634870312
 07/06  08:00:00,163.18227698,8.21901356376,65.9313927373,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  09:00:00,180.586186626,8.68838219198,82.8323108,0.0,44.73757,41.8366005,18.9147664573,0.0,16.0284,2.88636645731
 07/06  10:00:00,197.996730144,9.18877634635,96.9176555478,0.0,44.73757,44.63617,26.9289843214,0.0,24.0426,2.88638432138
 07/06  11:00:00,215.195099374,9.73220334828,112.840467675,0.0,44.73757,44.63617,26.92900223,0.0,24.0426,2.88640222996
 07/06  12:00:00,231.692939961,10.8267343685,128.924016265,0.0,44.73757,44.63617,26.929020149,0.0,24.0426,2.88642014897
 07/06  13:00:00,243.380253215,12.3706253609,141.851665368,0.0,44.73757,41.8366005,18.9148380626,0.0,16.0284,2.88643806255
 07/06  14:00:00,250.709784477,13.8788613235,147.670900328,0.0,44.73757,41.8366005,18.9157792523,0.000923288939597,16.0284,2.88645596333
 07/06  15:00:00,251.077311044,15.2902727421,147.836077539,0.0,44.73757,40.636785,3.24743284326,0.0217528432597,3.20568,0.02
 07/06  16:00:00,252.324588425,15.8625779275,148.524402197,0.0,44.73757,40.636785,6.09247822091,0.000324373024127,3.20568,2.88647384789
 07/06  17:00:00,229.548548336,13.6314659254,146.016236579,0.0,44.73757,22.606085,6.09217171463,0.0,3.20568,2.88649171463
 07/06  18:00:00,158.941011764,7.76411656101,81.2812999872,0.0,44.73757,22.606085,8.96895512695,0.0,3.20568,5.76327512695
 07/06  19:00:00,155.73496995,7.76411656101,77.7900090365,0.0,44.73757,22.606085,8.97661369066,0.0,3.20568,5.77093369066
 07/06  20:00:00,124.519825299,7.76411656101,74.179761807,0.0,15.863942322,22.606085,8.9724359021,0.0,3.20568,5.7667559021
 07/06  21:00:00,51.5345206089,1.2391809636,1.32768114921,0.0,15.863942322,22.030085,6.09938298417,0.0,3.20568,2.89370298417
 07/06  22:00:00,48.7482811617,0.0,0.0,0.0,15.863942322,22.030085,6.09308550462,0.0,3.20568,2.88740550462
 07/06  23:00:00,49.426398752,0.0,0.0,0.0,15.863942322,22.030085,6.09131561987,0.0,3.20568,2.88563561987
 07/06  24:00:00,48.7054659984,0.0,0.0,0.0,15.863942322,22.030085,6.08914189933,0.0,3.20568,2.88346189933
 07/07  01:00:00,48.6952280584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6870891262,0.0,0.0,0.0,15.863942322,22.030085,6.08903133723,0.0,3.20568,2.88335133723
 07/07  03:00:00,48.6390606936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.9040441429,0.0,0.0,0.0,15.863942322,22.030085,6.08910557987,0.0,3.20568,2.88342557987
 07/07  05:00:00,49.7088351949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,83.6443006309,7.76411656101,33.2290889426,0.0,15.863942322,22.606085,6.14425610475,0.0552592823573,3.20568,2.8833168224
 07/07  07:00:00,84.7254240096,7.76411656101,36.2467952948,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/07  08:00:00,137.164275787,7.76602808866,40.4321308671,0.0,44.73757,41.8366005,18.9147641102,0.0,16.0284,2.88636411017
 07/07  09:00:00,144.486990682,7.80880221736,47.6857797411,0.0,44.73757,41.8366005,18.9146074541,0.0,16.0284,2.88620745414
 07/07  10:00:00,159.747454582,7.99661749988,59.9298768332,0.0,44.73757,44.63617,26.9288206491,0.0,24.0426,2.8862206491
 07/07  11:00:00,174.797421225,8.35560227255,73.8955193792,0.0,44.73757,44.63617,26.9288338285,0.0,24.0426,2.88623382847
 07/07  12:00:00,188.391488227,8.77694235754,87.7462479815,0.0,44.73757,44.63617,26.9288469931,0.0,24.0426,2.88624699313
 07/07  13:00:00,198.994883802,9.13610345011,100.768423798,0.0,44.73757,41.8366005,18.935589624,0.0209294805243,16.0284,2.88626014348
 07/07  14:00:00,221.900054462,10.3164588645,122.469276679,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  15:00:00,219.554093337,10.610929181,121.028573584,0.0,44.73757,40.636785,6.10984330765,0.0178900279207,3.20568,2.88627327973
 07/07  16:00:00,208.185925545,11.0535976584,109.25696049,0.0,44.73757,40.636785,6.09196640196,0.0,3.20568,2.88628640196
 07/07  17:00:00,190.816813118,10.4541208496,110.501088423,0.0,44.73757,22.606085,6.09197951025,0.0,3.20568,2.88629951025
 07/07  18:00:00,148.743146292,7.76411656101,71.1390356107,0.0,44.73757,22.606085,8.96845637094,0.0,3.20568,5.76277637094
 07/07  19:00:00,147.63891413,7.76411656101,70.0418398522,0.0,44.73757,22.606085,8.97548605138,0.0,3.20568,5.76980605138
 07/07  20:00:00,111.384145242,7.76411656101,61.3669400484,0.0,15.863942322,22.606085,6.09930455827,0.0,3.20568,2.89362455827
