Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  21:00:00,48.7034936239,0.0,0.0,0.0,15.863942322,22.030085,8.97248189698,0.0,3.20568,5.76680189698
 07/07  22:00:00,48.6947760165,0.0,0.0,0.0,15.863942322,22.030085,6.09330105368,0.0,3.20568,2.88762105368
 07/07  23:00:00,49.3824937421,0.0,0.0,0.0,15.863942322,22.030085,6.09135207189,0.0,3.20568,2.88567207189
 07/07  24:00:00,48.6714617963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  01:00:00,48.6507607235,0.0,0.0,0.0,15.863942322,22.030085,6.0878603308,0.0,3.20568,2.8821803308
 07/08  02:00:00,48.6369398226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6253440251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.8848591325,0.0,0.0,0.0,15.863942322,22.030085,6.08790214312,0.0,3.20568,2.88222214312
 07/08  05:00:00,48.8562038561,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,41.7114459671,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2152844739,0.0,0.0,0.0,15.863942322,22.030085,6.08794357326,0.0,3.20568,2.88226357326
 07/08  08:00:00,40.2433071247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.271220182,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,49.0261252594,1.87994580997,6.8524051973,0.0,15.863942322,22.030085,6.08904847101,0.0,3.20568,2.88336847101
 07/08  11:00:00,42.4606829194,0.8261206424,0.641633387053,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,65.3171471137,4.18003784875,20.8213256935,0.0,15.863942322,22.030085,6.08915651515,0.0,3.20568,2.88347651515
 07/08  13:00:00,64.5292364267,3.98134487975,20.2283725275,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,67.6597580106,4.67885065348,22.6555967498,0.0,15.863942322,22.030085,6.0879575986,0.0,3.20568,2.8822775986
 07/08  15:00:00,66.7374183168,4.3557624632,22.0521735417,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,70.6194877359,4.86555970681,25.413931076,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,74.0194232187,5.10412289108,28.5778160058,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,71.721881761,5.0514701026,26.3456428095,0.0,15.863942322,22.030085,6.0879493387,0.0,3.20568,2.8822693387
 07/08  19:00:00,68.4001966532,4.60996981526,23.1855563269,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,61.1661028887,3.58451413315,15.6010326448,0.0,15.863942322,22.030085,3.32193211034,0.0962521103402,3.20568,0.02
 07/08  21:00:00,58.9916180167,0.979288532829,9.07187271892,0.0,15.863942322,22.030085,6.0879038573,0.0,3.20568,2.8822238573
 07/08  22:00:00,48.72061329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.3904546009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7095502215,0.0,0.0,0.0,15.863942322,22.030085,6.08788289046,0.0,3.20568,2.88220289046
 07/09  01:00:00,48.7173409732,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.7155831045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.7099751703,0.0,0.0,0.0,15.863942322,22.030085,6.08792035383,0.0,3.20568,2.88224035383
 07/09  04:00:00,48.922398321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.8937226567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,41.747763745,0.0,0.0,0.0,15.863942322,22.030085,6.0878325526,0.0,3.20568,2.8821525526
 07/09  07:00:00,40.2320436782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.252254452,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,46.1891273525,0.48783649,5.43057625771,0.0,15.863942322,22.030085,6.08905644402,0.0,3.20568,2.88337644402
 07/09  10:00:00,40.2795243155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,40.9049725815,0.0,0.0,0.0,15.863942322,22.030085,6.08912183435,0.0,3.20568,2.88344183435
 07/09  12:00:00,40.2011734299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,40.2174717757,0.0,0.0,0.0,15.863942322,22.030085,6.08900495234,0.0,3.20568,2.88332495234
 07/09  14:00:00,40.2450638476,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  15:00:00,40.2297394068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,40.2093670869,0.0,0.0,0.0,15.863942322,22.030085,6.08789186612,0.0,3.20568,2.88221186612
 07/09  17:00:00,40.2045493003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  18:00:00,40.1958431779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,40.4582959514,0.0,0.0,0.0,15.863942322,22.030085,6.08792909952,0.0,3.20568,2.88224909952
 07/09  20:00:00,43.2991224014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,48.8464987585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.5981884117,0.0,0.0,0.0,15.863942322,22.030085,6.08784317681,0.0,3.20568,2.88216317681
 07/09  23:00:00,49.2733273488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.5780137608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.5715367548,0.0,0.0,0.0,15.863942322,22.030085,6.08901175895,0.0,3.20568,2.88333175895
 07/10  02:00:00,48.5727407791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.5686049591,0.0,0.0,0.0,15.863942322,22.030085,6.08907289973,0.0,3.20568,2.88339289973
 07/10  04:00:00,48.8105380765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.7759102956,0.0,0.0,0.0,15.863942322,22.030085,6.08913402639,0.0,3.20568,2.88345402639
 07/10  06:00:00,73.2522898454,7.76411656101,23.3381911953,0.0,15.863942322,22.606085,3.28478678995,0.059106789953,3.20568,0.02
 07/10  07:00:00,73.2209092549,7.76411656101,24.8263925914,0.0,15.863942322,22.606085,6.11373706825,0.0216192346917,3.20568,2.88643783355
 07/10  08:00:00,123.362783018,7.76411656101,26.7213792374,0.0,44.73757,41.8366005,18.9148363326,0.0,16.0284,2.88643633263
 07/10  09:00:00,125.200222437,7.76411656101,28.5114590301,0.0,44.73757,41.8366005,18.9148350124,0.0,16.0284,2.88643501242
 07/10  10:00:00,132.386672981,7.76463556271,32.8684524277,0.0,44.73757,44.63617,26.9290337795,0.0,24.0426,2.88643377953
 07/10  11:00:00,138.643079052,7.79168147209,38.388664955,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  12:00:00,146.564116639,8.07744652938,46.695279974,0.0,44.73757,44.63617,26.9290325913,0.0,24.0426,2.88643259131
 07/10  13:00:00,148.568074978,8.48587982534,51.0526468606,0.0,44.73757,41.8366005,18.9360768661,0.0212454368167,16.0284,2.88643142927
 07/10  14:00:00,154.070203491,8.96733228899,56.0642922385,0.0,44.73757,41.8366005,18.9148302801,0.0,16.0284,2.88643028009
 07/10  15:00:00,155.904924659,9.52139875169,58.5535849751,0.0,44.73757,40.636785,6.10988520764,0.0177760700915,3.20568,2.88642913755
 07/10  16:00:00,152.824739716,9.51993784007,55.5807536355,0.0,44.73757,40.636785,6.09210799872,0.0,3.20568,2.88642799872
 07/10  17:00:00,126.252254572,8.9011727827,47.6810392559,0.0,44.73757,22.606085,6.09210686224,0.0,3.20568,2.88642686224
 07/10  18:00:00,109.161680058,7.76411656101,31.7191170911,0.0,44.73757,22.606085,6.10329793815,0.0059934424974,3.20568,2.89162449566
 07/10  19:00:00,107.920745209,7.76411656101,30.2053211713,0.0,44.73757,22.606085,8.97508343232,0.0,3.20568,5.76940343232
 07/10  20:00:00,78.4963130515,7.76411656101,26.981447131,0.0,15.863942322,22.606085,9.0443958155,0.0718133895765,3.20568,5.76690242592
 07/10  21:00:00,48.7361183044,0.0,0.0,0.0,15.863942322,22.030085,8.97257415801,0.0,3.20568,5.76689415801
 07/10  22:00:00,48.5622589157,0.0,0.0,0.0,15.863942322,22.030085,6.09308793818,0.0,3.20568,2.88740793818
 07/10  23:00:00,49.2699378239,0.0,0.0,0.0,15.863942322,22.030085,6.09126104602,0.0,3.20568,2.88558104602
 07/10  24:00:00,48.5523532537,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5278912736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.5085479342,0.0,0.0,0.0,15.863942322,22.030085,6.08904244047,0.0,3.20568,2.88336244047
 07/11  03:00:00,48.4883676227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,49.6185461273,0.0,0.0,0.0,15.863942322,22.030085,6.08909943165,0.0,3.20568,2.88341943165
 07/11  05:00:00,49.4330393745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,55.072047953,7.76411656101,4.93513738671,0.0,15.863942322,22.606085,6.25660206731,0.167535301051,3.20568,2.88338676626
 07/11  07:00:00,55.5562381527,7.76411656101,7.28802075744,0.0,15.863942322,22.606085,31.5560598325,25.4641805337,3.20568,2.88619929876
 07/11  08:00:00,109.181429376,7.76411656101,12.6478297082,0.0,44.73757,41.8366005,25.3509879573,6.43639436434,16.0284,2.88619359296
 07/11  09:00:00,115.386023687,7.76692056665,18.7746973498,0.0,44.73757,41.8366005,16.0869627462,0.0385627461916,16.0284,0.02
 07/11  10:00:00,124.702864981,7.7972719246,25.1998285283,0.0,44.73757,44.63617,26.9289564798,0.0,24.0426,2.88635647977
 07/11  11:00:00,130.633420077,7.83167131259,30.3671676916,0.0,44.73757,44.63617,26.9287826027,0.0,24.0426,2.88618260274
 07/11  12:00:00,133.852019342,7.89919805468,34.2071640729,0.0,44.73757,44.63617,26.9287772585,0.0,24.0426,2.88617725847
 07/11  13:00:00,136.460311517,8.24692347062,39.2221518148,0.0,44.73757,41.8366005,18.9355229894,0.0209510587597,16.0284,2.88617193067
 07/11  14:00:00,142.632141682,8.82317480693,44.7917105958,0.0,44.73757,41.8366005,18.9145666134,0.0,16.0284,2.88616661339
 07/11  15:00:00,145.286282677,9.47027412624,48.0118130162,0.0,44.73757,40.636785,6.10815385451,0.0163125506643,3.20568,2.88616130385
 07/11  16:00:00,150.904312154,10.4459024173,52.7588742186,0.0,44.73757,40.636785,3.23400253304,0.00832253303512,3.20568,0.02
 07/11  17:00:00,131.315493307,9.94881168933,51.6918600649,0.0,44.73757,22.606085,6.09183600075,0.0,3.20568,2.88615600075
 07/11  18:00:00,109.662162848,7.76411656101,32.2014074031,0.0,44.73757,22.606085,8.98336645231,0.0146132224266,3.20568,5.76307322988
 07/11  19:00:00,109.100811983,7.76411656101,31.6421405032,0.0,44.73757,22.606085,8.97622593313,0.0,3.20568,5.77054593313
 07/11  20:00:00,79.8216353262,7.76411656101,28.5333602027,0.0,15.863942322,22.606085,9.04637540116,0.0740012308437,3.20568,5.76669417031
 07/11  21:00:00,48.5692462975,0.0,0.0,0.0,15.863942322,22.030085,6.09912088681,0.0,3.20568,2.89344088681
 07/11  22:00:00,48.5797201253,0.0,0.0,0.0,15.863942322,22.030085,6.09326009317,0.0,3.20568,2.88758009317
 07/11  23:00:00,49.2752567903,0.0,0.0,0.0,15.863942322,22.030085,6.09139783214,0.0,3.20568,2.88571783214
 07/11  24:00:00,48.5512423685,0.0,0.0,0.0,15.863942322,22.030085,6.08910871285,0.0,3.20568,2.88342871285
 07/12  01:00:00,48.5279594607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.5127374376,0.0,0.0,0.0,15.863942322,22.030085,6.08897855576,0.0,3.20568,2.88329855576
 07/12  03:00:00,48.5052786865,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.7386791299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.6987448093,0.0,0.0,0.0,15.863942322,22.030085,6.08903167346,0.0,3.20568,2.88335167346
 07/12  06:00:00,54.9758412738,7.76411656101,5.19835178945,0.0,15.863942322,22.606085,3.4067444806,0.181064480597,3.20568,0.02
 07/12  07:00:00,56.9512207819,7.76411656101,8.67153238986,0.0,15.863942322,22.606085,26.0121777311,19.9200928977,3.20568,2.88640483341
 07/12  08:00:00,115.738184995,7.76411656101,19.1564076145,0.0,44.73757,41.8366005,20.4385511823,1.52379149239,16.0284,2.88635968993
 07/12  09:00:00,127.551276171,7.80703320005,30.8085139919,0.0,44.73757,41.8366005,18.9147500224,0.0,16.0284,2.88635002237
 07/12  10:00:00,142.413542737,7.92617562524,42.6917575617,0.0,44.73757,44.63617,26.9287722563,0.0,24.0426,2.88617225628
 07/12  11:00:00,150.895466927,7.98828354844,50.3831702534,0.0,44.73757,44.63617,26.9287626546,0.0,24.0426,2.88616265464
 07/12  12:00:00,154.735351241,8.29083237233,54.6103708753,0.0,44.73757,44.63617,26.9287530553,0.0,24.0426,2.88615305529
 07/12  13:00:00,162.77955571,9.14054136554,64.5726556311,0.0,44.73757,41.8366005,16.0684748141,0.0200748140859,16.0284,0.02
 07/12  14:00:00,174.96437598,10.1199374553,75.7661139711,0.0,44.73757,41.8366005,18.914543462,0.0,16.0284,2.88614346205
 07/12  15:00:00,183.60298602,11.4940607791,84.2225516781,0.0,44.73757,40.636785,6.0941777001,0.00236382341124,3.20568,2.88613387669
 07/12  16:00:00,190.586718074,12.8897354682,89.8597960056,0.0,44.73757,40.636785,6.09904235006,0.00723805000615,3.20568,2.88612430005
 07/12  17:00:00,169.99561973,11.8737366014,88.3518416681,0.0,44.73757,22.606085,6.09982420517,0.00802947266481,3.20568,2.88611473251
 07/12  18:00:00,126.146917091,7.76411656101,48.5992234756,0.0,44.73757,22.606085,6.09702609696,0.0,3.20568,2.89134609696
 07/12  19:00:00,125.338117942,7.76411656101,47.5009774513,0.0,44.73757,22.606085,8.97565113105,0.0,3.20568,5.76997113105
 07/12  20:00:00,92.2522209918,7.76411656101,40.5996166774,0.0,15.863942322,22.606085,8.97280849584,0.0,3.20568,5.76712849584
 07/12  21:00:00,48.8652890856,0.0,0.0,0.0,15.863942322,22.030085,8.97206067399,0.0,3.20568,5.76638067399
 07/12  22:00:00,48.6654360287,0.0,0.0,0.0,15.863942322,22.030085,6.0929673996,0.0,3.20568,2.8872873996
 07/12  23:00:00,49.3586572127,0.0,0.0,0.0,15.863942322,22.030085,6.09122761123,0.0,3.20568,2.88554761123
 07/12  24:00:00,48.6290807474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6044738701,0.0,0.0,0.0,15.863942322,22.030085,6.08912812774,0.0,3.20568,2.88344812774
 07/13  02:00:00,48.5983558811,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5930270625,0.0,0.0,0.0,15.863942322,22.030085,6.08899621806,0.0,3.20568,2.88331621806
 07/13  04:00:00,48.8419230024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.817707511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,76.9371860133,7.76411656101,26.9848574164,0.0,15.863942322,22.606085,6.14620261782,0.0570830013434,3.20568,2.88343961648
 07/13  07:00:00,79.3487474142,7.76411656101,30.9010549971,0.0,15.863942322,22.606085,6.09178368432,0.0,3.20568,2.88610368432
 07/13  08:00:00,138.395659966,7.90080204421,41.5281221153,0.0,44.73757,41.8366005,18.9148169037,0.0,16.0284,2.8864169037
 07/13  09:00:00,152.799002239,8.10329499433,55.6854783953,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  10:00:00,166.96245267,8.36965051277,66.7564109014,0.0,44.73757,44.63617,26.9290026463,0.0,24.0426,2.88640264627
 07/13  11:00:00,177.585565977,8.82656335998,76.2015942772,0.0,44.73757,44.63617,26.9289885296,0.0,24.0426,2.88638852955
 07/13  12:00:00,188.416986874,9.63090294938,86.9197203,0.0,44.73757,44.63617,26.928974486,0.0,24.0426,2.88637448602
 07/13  13:00:00,194.663044207,10.1288047717,95.4491002731,0.0,44.73757,41.8366005,18.9363035177,0.0215430337541,16.0284,2.886360484
 07/13  14:00:00,206.946610845,11.0544208732,106.796285452,0.0,44.73757,41.8366005,18.9147465086,0.0,16.0284,2.88634650862
 07/13  15:00:00,210.814837183,12.2501772069,110.669191995,0.0,44.73757,40.636785,6.10882636511,0.0168138122097,3.20568,2.8863325529
 07/13  16:00:00,209.420980211,13.0301046397,108.506276063,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/13  17:00:00,171.211276002,10.7271504862,90.7030322487,0.0,44.73757,22.606085,6.09199861356,0.0,3.20568,2.88631861356
 07/13  18:00:00,123.712795287,7.76411656101,46.2109845315,0.0,44.73757,22.606085,8.97537719731,0.00659776902658,3.20568,5.76309942828
 07/13  19:00:00,122.288628169,7.76411656101,44.5180753664,0.0,44.73757,22.606085,8.97495435193,0.0,3.20568,5.76927435193
 07/13  20:00:00,93.760770588,7.76411656101,42.1717892727,0.0,15.863942322,22.606085,8.99598728371,0.0238216679993,3.20568,5.76648561571
 07/13  21:00:00,48.8259990982,0.0,0.0,0.0,15.863942322,22.030085,6.09919321557,0.0,3.20568,2.89351321557
 07/13  22:00:00,48.6499057346,0.0,0.0,0.0,15.863942322,22.030085,6.09295945825,0.0,3.20568,2.88727945825
 07/13  23:00:00,49.3485942413,0.0,0.0,0.0,15.863942322,22.030085,6.09148280605,0.0,3.20568,2.88580280605
 07/13  24:00:00,48.6408319307,0.0,0.0,0.0,15.863942322,22.030085,6.08901395405,0.0,3.20568,2.88333395405
 07/14  01:00:00,48.6341024632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.6286065587,0.0,0.0,0.0,15.863942322,22.030085,6.08905797623,0.0,3.20568,2.88337797623
 07/14  03:00:00,48.6210810795,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,49.9419371027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.7388984483,0.0,0.0,0.0,15.863942322,22.030085,6.08910338396,0.0,3.20568,2.88342338396
 07/14  06:00:00,90.5259403843,7.76411656101,40.0707300959,0.0,15.863942322,22.606085,3.24807514266,0.0223951426559,3.20568,0.02
 07/14  07:00:00,89.1388407794,7.76411656101,40.627195615,0.0,15.863942322,22.606085,6.09193373057,0.0,3.20568,2.88625373057
 07/14  08:00:00,139.832538344,7.76411656101,43.0875836575,0.0,44.73757,41.8366005,18.9146359084,0.0,16.0284,2.88623590844
 07/14  09:00:00,142.696164882,7.80745999888,45.9116866593,0.0,44.73757,41.8366005,18.9146180577,0.0,16.0284,2.88621805765
 07/14  10:00:00,150.722011984,7.95327385634,50.9856547581,0.0,44.73757,44.63617,26.9288002128,0.0,24.0426,2.88620021277
 07/14  11:00:00,164.270648603,8.21750771937,63.5519526895,0.0,44.73757,44.63617,26.9287823797,0.0,24.0426,2.88618237971
 07/14  12:00:00,171.600543349,8.66897380859,71.1271929029,0.0,44.73757,44.63617,26.9287645612,0.0,24.0426,2.88616456124
 07/14  13:00:00,177.921099248,9.16391652561,79.7403398525,0.0,44.73757,41.8366005,16.0704870801,0.0220870801112,16.0284,0.02
 07/14  14:00:00,183.302628055,9.43833286099,84.8362636063,0.0,44.73757,41.8366005,18.9145467587,0.0,16.0284,2.88614675867
 07/14  15:00:00,181.618242085,9.62882390782,84.1675113303,0.0,44.73757,40.636785,6.11100396083,0.0191949882347,3.20568,2.88612897259
 07/14  16:00:00,190.367334793,10.1499831341,92.3779716194,0.0,44.73757,40.636785,6.09179120329,0.0,3.20568,2.88611120329
 07/14  17:00:00,174.114116701,9.70681409267,94.5806266452,0.0,44.73757,22.606085,6.09177345089,0.0,3.20568,2.88609345089
 07/14  18:00:00,136.567198638,7.76411656101,59.0113298824,0.0,44.73757,22.606085,6.1161709606,0.0191952802049,3.20568,2.8912956804
 07/14  19:00:00,132.818758315,7.76411656101,55.2668795953,0.0,44.73757,22.606085,8.97549453832,0.0,3.20568,5.76981453832
 07/14  20:00:00,101.21652405,7.76411656101,49.8244174021,0.0,15.863942322,22.606085,8.98676890822,0.0141411598216,3.20568,5.7669477484
 07/14  21:00:00,48.6643665052,0.0,0.0,0.0,15.863942322,22.030085,8.97185012008,0.0,3.20568,5.76617012008
 07/14  22:00:00,48.6668356251,0.0,0.0,0.0,15.863942322,22.030085,6.09325761991,0.0,3.20568,2.88757761991
 07/14  23:00:00,49.3508982036,0.0,0.0,0.0,15.863942322,22.030085,6.09142848357,0.0,3.20568,2.88574848357
 07/14  24:00:00,48.6418565877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.625102591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6143201956,0.0,0.0,0.0,15.863942322,22.030085,6.08792191526,0.0,3.20568,2.88224191526
 07/15  03:00:00,48.6083952782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.8725934625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.8506443482,0.0,0.0,0.0,15.863942322,22.030085,6.08781681282,0.0,3.20568,2.88213681282
 07/15  06:00:00,41.7048787189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2018125981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.2123089034,0.0,0.0,0.0,15.863942322,22.030085,6.08783369651,0.0,3.20568,2.88215369651
 07/15  09:00:00,40.2344487458,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2478072297,0.0,0.0,0.0,15.863942322,22.030085,6.08906537751,0.0,3.20568,2.88338537751
 07/15  11:00:00,40.9473797398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.284405388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,42.667702103,0.141357287471,2.21444471216,0.0,15.863942322,22.030085,6.08792428072,0.0,3.20568,2.88224428072
 07/15  14:00:00,50.8263760882,0.688895717332,9.82141089443,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,67.5034440634,2.5175763758,24.6631719201,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  16:00:00,61.4823314304,2.82974367152,18.3819576932,0.0,15.863942322,22.030085,6.08791721422,0.0,3.20568,2.88223721422
 07/15  17:00:00,45.6683526585,0.498317776294,4.95076311053,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,41.3840582491,0.112399046315,1.05985613481,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  19:00:00,48.0288067845,0.696596276752,6.88180691216,0.0,15.863942322,22.030085,6.08789707119,0.0,3.20568,2.88221707119
 07/15  20:00:00,43.2597959978,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,48.8087801705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  22:00:00,48.6041846137,0.0,0.0,0.0,15.863942322,22.030085,6.08785232944,0.0,3.20568,2.88217232944
 07/15  23:00:00,49.2795136877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.5831792366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.5788923644,0.0,0.0,0.0,15.863942322,22.030085,6.08786751983,0.0,3.20568,2.88218751983
 07/16  02:00:00,48.5821879747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.5813016586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.8418545344,0.0,0.0,0.0,15.863942322,22.030085,6.08788157156,0.0,3.20568,2.88220157156
 07/16  05:00:00,48.8220432298,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,41.6777412956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.1764861637,0.0,0.0,0.0,15.863942322,22.030085,6.08789537437,0.0,3.20568,2.88221537437
 07/16  08:00:00,40.1898560922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  09:00:00,40.2163018341,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2401091164,0.0,0.0,0.0,15.863942322,22.030085,6.08905740841,0.0,3.20568,2.88337740841
 07/16  11:00:00,40.9081435632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.2419030645,0.0,0.0,0.0,15.863942322,22.030085,6.08909576979,0.0,3.20568,2.88341576979
 07/16  13:00:00,42.9272324479,0.186316905997,2.46467077242,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,53.6910763798,1.01562512141,12.3947752509,0.0,15.863942322,22.030085,6.0878520425,0.0,3.20568,2.8821720425
 07/16  15:00:00,60.3714142231,1.62052536878,18.4588991502,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,62.4346401154,2.95485368812,19.1842822934,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,62.5122813947,3.58927664048,18.6320545894,0.0,15.863942322,22.030085,6.14871863469,0.0607948986645,3.20568,2.88224373603
 07/16  18:00:00,64.7671552651,3.90588853491,20.5750498787,0.0,15.863942322,22.030085,3.27614430047,0.0504643004745,3.20568,0.02
 07/16  19:00:00,58.0873738198,2.61054684817,14.9479116639,0.0,15.863942322,22.030085,3.37988873769,0.154208737694,3.20568,0.02
 07/16  20:00:00,45.8996633562,0.253756333786,2.30479443274,0.0,15.863942322,22.030085,6.08786356571,0.0,3.20568,2.88218356571
 07/16  21:00:00,48.8658488322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.6463791561,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3021284263,0.0,0.0,0.0,15.863942322,22.030085,6.08787713128,0.0,3.20568,2.88219713128
 07/16  24:00:00,48.6053528815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.590119998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  02:00:00,48.5727585165,0.0,0.0,0.0,15.863942322,22.030085,6.08904693626,0.0,3.20568,2.88336693626
 07/17  03:00:00,48.5590030077,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.8035685876,0.0,0.0,0.0,15.863942322,22.030085,6.08908186839,0.0,3.20568,2.88340186839
 07/17  05:00:00,48.7755427018,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,70.5456564263,7.76411656101,20.6459042828,0.0,15.863942322,22.606085,6.19291610279,0.103979170381,3.20568,2.88325693241
 07/17  07:00:00,72.7167350975,7.76411656101,24.3282909744,0.0,15.863942322,22.606085,6.10983097247,0.0180812662146,3.20568,2.88606970626
 07/17  08:00:00,127.930123605,7.78514585156,31.2389950389,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  09:00:00,140.404412332,7.92565859687,43.4986271231,0.0,44.73757,41.8366005,18.9147656962,0.0,16.0284,2.88636569625
 07/17  10:00:00,158.81592611,8.0944424693,58.8967471932,0.0,44.73757,44.63617,26.9289362585,0.0,24.0426,2.88633625853
 07/17  11:00:00,173.338677552,8.62195595161,72.1539113388,0.0,44.73757,44.63617,26.928906941,0.0,24.0426,2.88630694102
 07/17  12:00:00,181.972650545,9.22316032117,80.8751277566,0.0,44.73757,44.63617,26.9288777027,0.0,24.0426,2.88627770266
 07/17  13:00:00,186.590375979,9.94103658296,87.5668442061,0.0,44.73757,41.8366005,18.9362454896,0.0215969738848,16.0284,2.88624851567
 07/17  14:00:00,194.449784419,10.9191398842,94.4456308456,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  15:00:00,197.193802128,11.7442389474,97.5599317097,0.0,44.73757,40.636785,6.10818069736,0.0162813304021,3.20568,2.88621936696
 07/17  16:00:00,201.659625459,12.7671535204,101.006842841,0.0,44.73757,40.636785,6.09187025038,0.0,3.20568,2.88619025038
 07/17  17:00:00,178.616172737,11.7618132389,97.0850099686,0.0,44.73757,22.606085,6.09184116303,0.0,3.20568,2.88616116303
 07/17  18:00:00,131.776184204,7.76411656101,54.2213486884,0.0,44.73757,22.606085,6.09732957425,0.0,3.20568,2.89164957425
 07/17  19:00:00,131.922826563,7.76411656101,54.0686231022,0.0,44.73757,22.606085,8.97612861723,0.0,3.20568,5.77044861723
 07/17  20:00:00,99.0285470951,7.76411656101,47.3535517127,0.0,15.863942322,22.606085,8.97219057233,0.0,3.20568,5.76651057233
 07/17  21:00:00,48.8756309005,0.0,0.0,0.0,15.863942322,22.030085,8.97227597739,0.0,3.20568,5.76659597739
 07/17  22:00:00,48.6714574759,0.0,0.0,0.0,15.863942322,22.030085,6.09316205537,0.0,3.20568,2.88748205537
 07/17  23:00:00,49.3663895762,0.0,0.0,0.0,15.863942322,22.030085,6.09141879515,0.0,3.20568,2.88573879515
 07/17  24:00:00,48.652644268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.6392443738,0.0,0.0,0.0,15.863942322,22.030085,6.08896231551,0.0,3.20568,2.88328231551
 07/18  02:00:00,48.6241789872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6192510414,0.0,0.0,0.0,15.863942322,22.030085,6.08899411298,0.0,3.20568,2.88331411298
 07/18  04:00:00,49.9323905292,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.7283592821,0.0,0.0,0.0,15.863942322,22.030085,6.08902591598,0.0,3.20568,2.88334591598
 07/18  06:00:00,87.087873836,7.76411656101,36.6515148053,0.0,15.863942322,22.606085,3.25877789169,0.0330978916912,3.20568,0.02
 07/18  07:00:00,86.5612036302,7.76411656101,38.06734529,0.0,15.863942322,22.606085,6.09190024911,0.0,3.20568,2.88622024911
 07/18  08:00:00,140.995490672,7.76411656101,44.2432759335,0.0,44.73757,41.8366005,18.9145873112,0.0,16.0284,2.88618731118
 07/18  09:00:00,147.591902088,7.77583358046,50.7975559091,0.0,44.73757,41.8366005,18.914554585,0.0,16.0284,2.88615458502
 07/18  10:00:00,157.017880937,7.88878780476,57.2983296778,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  11:00:00,163.211256548,8.14789179631,62.5176007917,0.0,44.73757,44.63617,26.9287219796,0.0,24.0426,2.88612197958
 07/18  12:00:00,168.875377457,8.37937986342,68.6287082115,0.0,44.73757,44.63617,26.9286894464,0.0,24.0426,2.88608944642
 07/18  13:00:00,182.801173349,9.24013530311,84.4726776803,0.0,44.73757,41.8366005,18.933688252,0.0192312892369,16.0284,2.8860569628
 07/18  14:00:00,184.478687676,9.63399511275,85.7553814903,0.0,44.73757,41.8366005,18.9147491219,0.0,16.0284,2.88634912186
 07/18  15:00:00,189.332551141,10.5193154495,90.9238010738,0.0,44.73757,40.636785,6.10800669751,0.0160103918532,3.20568,2.88631630566
 07/18  16:00:00,195.563342191,11.6833808079,96.0024732124,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/18  17:00:00,172.47486844,11.2149907576,91.4956483897,0.0,44.73757,22.606085,6.09196358024,0.0,3.20568,2.88628358024
 07/18  18:00:00,130.938656274,7.76411656101,53.3862980581,0.0,44.73757,22.606085,8.96855528558,0.0,3.20568,5.76287528558
 07/18  19:00:00,128.987878859,7.76411656101,51.4385676669,0.0,44.73757,22.606085,8.976043166,0.0,3.20568,5.770363166
 07/18  20:00:00,97.6201009953,7.76411656101,46.2242513487,0.0,15.863942322,22.606085,8.97175015805,0.0,3.20568,5.76607015805
 07/18  21:00:00,48.6613859329,0.0,0.0,0.0,15.863942322,22.030085,6.09895065667,0.0,3.20568,2.89327065667
 07/18  22:00:00,48.6572215231,0.0,0.0,0.0,15.863942322,22.030085,6.09313881147,0.0,3.20568,2.88745881147
 07/18  23:00:00,49.3535690113,0.0,0.0,0.0,15.863942322,22.030085,6.09127358127,0.0,3.20568,2.88559358127
 07/18  24:00:00,48.6336126704,0.0,0.0,0.0,15.863942322,22.030085,6.08898881309,0.0,3.20568,2.88330881309
 07/19  01:00:00,48.6158873004,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.600205281,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.5793236603,0.0,0.0,0.0,15.863942322,22.030085,6.08901606754,0.0,3.20568,2.88333606754
 07/19  04:00:00,48.8151380791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,48.7888001676,0.0,0.0,0.0,15.863942322,22.030085,6.08904473654,0.0,3.20568,2.88336473654
 07/19  06:00:00,71.6881299453,7.76411656101,21.7756978238,0.0,15.863942322,22.606085,3.31296971989,0.0872897198858,3.20568,0.02
 07/19  07:00:00,72.7300936091,7.76411656101,24.3355410682,0.0,15.863942322,22.606085,6.11457243617,0.0225933669032,3.20568,2.88629906927
 07/19  08:00:00,129.768596242,7.76411656101,33.0913105337,0.0,44.73757,41.8366005,18.9146628919,0.0,16.0284,2.88626289186
 07/19  09:00:00,145.914188152,7.87143503233,49.0455282852,0.0,44.73757,41.8366005,18.9146268392,0.0,16.0284,2.88622683915
 07/19  10:00:00,158.070276329,7.96663140345,58.2608360512,0.0,44.73757,44.63617,26.928790866,0.0,24.0426,2.88619086603
 07/19  11:00:00,172.311738292,8.26850277116,71.4637481682,0.0,44.73757,44.63617,26.928754953,0.0,24.0426,2.88615495297
 07/19  12:00:00,182.929812312,8.84685685715,82.1849258862,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  13:00:00,187.869332278,9.77647721002,88.9844521463,0.0,44.73757,41.8366005,18.9351953731,0.0206762880224,16.0284,2.88611908512
 07/19  14:00:00,200.44293533,10.9328428461,100.393842076,0.0,44.73757,41.8366005,18.9144832555,0.0,16.0284,2.88608325548
 07/19  15:00:00,208.473930482,12.2133359809,108.340987867,0.0,44.73757,40.636785,6.10811562137,0.0163881605761,3.20568,2.88604746079
 07/19  16:00:00,213.589021263,13.5790778607,112.095906683,0.0,44.73757,40.636785,6.09319657466,0.00118077445442,3.20568,2.88633580021
 07/19  17:00:00,190.854051906,12.8130725817,108.239152654,0.0,44.73757,22.606085,6.09382250935,0.00184284630712,3.20568,2.88629966305
 07/19  18:00:00,139.318794917,7.76411656101,61.7343563334,0.0,44.73757,22.606085,6.09705205524,0.0,3.20568,2.89137205524
 07/19  19:00:00,138.321737128,7.76411656101,60.4370675879,0.0,44.73757,22.606085,8.97587930842,0.0,3.20568,5.77019930842
 07/19  20:00:00,107.742222843,7.76411656101,56.0331130969,0.0,15.863942322,22.606085,8.97175463814,0.0,3.20568,5.76607463814
 07/19  21:00:00,48.9146855736,0.0,0.0,0.0,15.863942322,22.030085,8.97193265478,0.0,3.20568,5.76625265478
 07/19  22:00:00,48.7040144016,0.0,0.0,0.0,15.863942322,22.030085,6.09303080839,0.0,3.20568,2.88735080839
 07/19  23:00:00,49.3980404858,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  24:00:00,48.6735935039,0.0,0.0,0.0,15.863942322,22.030085,6.08894049138,0.0,3.20568,2.88326049138
 07/20  01:00:00,48.6533831715,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.6428072553,0.0,0.0,0.0,15.863942322,22.030085,6.08896580451,0.0,3.20568,2.88328580451
 07/20  03:00:00,48.6309472645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.8905212256,0.0,0.0,0.0,15.863942322,22.030085,6.08899153933,0.0,3.20568,2.88331153933
 07/20  05:00:00,48.8680375685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,88.8787910047,7.76411656101,38.8449987996,0.0,15.863942322,22.606085,6.1133359415,0.0243186692583,3.20568,2.88333727224
 07/20  07:00:00,91.8877668846,7.76411656101,43.357662695,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/20  08:00:00,151.775090246,7.92520722952,54.8351340855,0.0,44.73757,41.8366005,18.9146759282,0.0,16.0284,2.8862759282
 07/20  09:00:00,167.621543765,8.29117484246,70.2829709831,0.0,44.73757,41.8366005,18.9146312274,0.0,16.0284,2.88623122737
 07/20  10:00:00,184.960093751,8.69138188838,84.3961766521,0.0,44.73757,44.63617,26.928792076,0.0,24.0426,2.88619207596
 07/20  11:00:00,202.499905323,9.24821155721,100.652443447,0.0,44.73757,44.63617,26.92875298,0.0,24.0426,2.88615297996
 07/20  12:00:00,219.640752479,10.1290114123,117.593753186,0.0,44.73757,44.63617,26.9287139283,0.0,24.0426,2.88611392826
 07/20  13:00:00,231.631813532,11.2629908765,131.239570393,0.0,44.73757,41.8366005,18.935872089,0.0213971733898,16.0284,2.88607491565
 07/20  14:00:00,239.565263486,12.3688309827,138.064311289,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  15:00:00,244.794100454,13.9337767491,142.923382545,0.0,44.73757,40.636785,6.09171593965,0.0,3.20568,2.88603593965
 07/20  16:00:00,248.800485353,15.2678211126,145.592371525,0.0,44.73757,40.636785,6.09344532098,0.00144471298109,3.20568,2.886320608
 07/20  17:00:00,221.234351362,13.4565043214,137.878363361,0.0,44.73757,22.606085,6.09196129754,0.0,3.20568,2.88628129754
 07/20  18:00:00,150.78345097,7.76411656101,73.1285609046,0.0,44.73757,22.606085,6.09708715459,0.0,3.20568,2.89140715459
 07/20  19:00:00,124.68388082,7.76411656101,46.8629503916,0.0,44.73757,22.606085,9.00002519541,0.0244294899294,3.20568,5.76991570549
 07/20  20:00:00,85.1992603155,7.76411656101,33.6511787644,0.0,15.863942322,22.606085,9.01403255212,0.042409702531,3.20568,5.76594284959
 07/20  21:00:00,48.8056496363,0.0,0.0,0.0,15.863942322,22.030085,8.97178477412,0.0,3.20568,5.76610477412
 07/20  22:00:00,48.6435552162,0.0,0.0,0.0,15.863942322,22.030085,6.0928679602,0.0,3.20568,2.8871879602
 07/20  23:00:00,49.3492427921,0.0,0.0,0.0,15.863942322,22.030085,6.09141826479,0.0,3.20568,2.88573826479
 07/20  24:00:00,48.6354131171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.6289040178,0.0,0.0,0.0,15.863942322,22.030085,6.08902808263,0.0,3.20568,2.88334808263
 07/21  02:00:00,48.61596091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.5992047227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.8904887952,0.0,0.0,0.0,15.863942322,22.030085,6.08905091211,0.0,3.20568,2.88337091211
 07/21  05:00:00,49.694551381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,82.6812024375,7.76411656101,30.8600097327,0.0,15.863942322,22.606085,6.13991539339,0.0508405771593,3.20568,2.88339481624
 07/21  07:00:00,79.6217409463,7.76411656101,31.169638185,0.0,15.863942322,22.606085,6.09189066619,0.0,3.20568,2.88621066619
 07/21  08:00:00,133.403909822,7.76411656101,36.6949532213,0.0,44.73757,41.8366005,18.9145681988,0.0,16.0284,2.8861681988
 07/21  09:00:00,147.060471696,7.77115297708,50.2786806604,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,160.743236898,7.94075067212,60.9651859573,0.0,44.73757,44.63617,26.9288915614,0.0,24.0426,2.88629156141
 07/21  11:00:00,173.157535448,8.51532951093,72.0862018097,0.0,44.73757,44.63617,26.9286837181,0.0,24.0426,2.88608371811
 07/21  12:00:00,181.82761233,8.95945996552,81.0061655644,0.0,44.73757,44.63617,26.9286416908,0.0,24.0426,2.88604169076
 07/21  13:00:00,191.10633105,9.68520234577,92.3486580954,0.0,44.73757,41.8366005,18.9356169894,0.0208940843302,16.0284,2.88632290506
 07/21  14:00:00,200.959409491,10.5194252185,101.360651659,0.0,44.73757,41.8366005,18.9146805046,0.0,16.0284,2.88628050457
 07/21  15:00:00,209.171426919,10.9223964408,110.35425689,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/21  16:00:00,215.543398422,11.3260669365,116.316596196,0.0,44.73757,40.636785,6.09191822794,0.0,3.20568,2.88623822794
 07/21  17:00:00,171.181573785,9.82115611602,91.5590886294,0.0,44.73757,22.606085,6.09187602906,0.0,3.20568,2.88619602906
 07/21  18:00:00,119.078039677,7.76411656101,41.5999295418,0.0,44.73757,22.606085,9.02669799662,0.0582193344434,3.20568,5.76279866217
 07/21  19:00:00,114.513650111,7.76411656101,37.090164693,0.0,44.73757,22.606085,8.9750600186,0.0,3.20568,5.7693800186
 07/21  20:00:00,87.025240058,7.76411656101,35.75004752,0.0,15.863942322,22.606085,6.13326113575,0.0342199369668,3.20568,2.89336119878
 07/21  21:00:00,48.5772207779,0.0,0.0,0.0,15.863942322,22.030085,8.97178733175,0.0,3.20568,5.76610733175
 07/21  22:00:00,48.5985805796,0.0,0.0,0.0,15.863942322,22.030085,6.09302182229,0.0,3.20568,2.88734182229
 07/21  23:00:00,49.3054474089,0.0,0.0,0.0,15.863942322,22.030085,6.09136388998,0.0,3.20568,2.88568388998
 07/21  24:00:00,48.6001976723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.5985395779,0.0,0.0,0.0,15.863942322,22.030085,6.08786170852,0.0,3.20568,2.88218170852
 07/22  02:00:00,48.5916344082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.5833384508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8430201295,0.0,0.0,0.0,15.863942322,22.030085,6.0878596604,0.0,3.20568,2.8821796604
 07/22  05:00:00,48.8221866457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,43.1038445264,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.1745896402,0.0,0.0,0.0,15.863942322,22.030085,6.08785745213,0.0,3.20568,2.88217745213
 07/22  08:00:00,40.1887888372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2034371007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,40.2133839147,0.0,0.0,0.0,15.863942322,22.030085,6.08900302201,0.0,3.20568,2.88332302201
 07/22  11:00:00,40.9044667182,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,40.2072611839,0.0,0.0,0.0,15.863942322,22.030085,6.08902322501,0.0,3.20568,2.88334322501
 07/22  13:00:00,40.2126423497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,50.6709854459,1.31483826842,9.12554090302,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,58.8205901359,2.07214255527,16.4995826068,0.0,15.863942322,22.030085,6.08790169143,0.0,3.20568,2.88222169143
 07/22  16:00:00,65.9953652111,3.89980297579,21.833136452,0.0,15.863942322,22.030085,3.42853039649,0.202850396489,3.20568,0.02
 07/22  17:00:00,64.28920858,4.34134199744,19.6815877891,0.0,15.863942322,22.030085,3.36251061809,0.136830618088,3.20568,0.02
 07/22  18:00:00,66.6199159487,4.22980871116,22.1235961836,0.0,15.863942322,22.030085,6.22639246268,0.138492702023,3.20568,2.88221976066
 07/22  19:00:00,57.1573165551,3.04516827251,13.5637903345,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  20:00:00,52.8410665746,0.919127409375,8.55274229036,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.8937973722,0.0,0.0,0.0,15.863942322,22.030085,6.08789684498,0.0,3.20568,2.88221684498
 07/22  22:00:00,48.6498058159,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.3239842661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.633627713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6224711323,0.0,0.0,0.0,15.863942322,22.030085,6.08789361309,0.0,3.20568,2.88221361309
 07/23  02:00:00,48.6132879668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6038239903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.8561958438,0.0,0.0,0.0,15.863942322,22.030085,6.08788933459,0.0,3.20568,2.88220933459
 07/23  05:00:00,48.8247798309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,43.1048275606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.1733024162,0.0,0.0,0.0,15.863942322,22.030085,6.08788487468,0.0,3.20568,2.88220487468
 07/23  08:00:00,40.1738818769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.188978539,0.0,0.0,0.0,15.863942322,22.030085,6.08902030925,0.0,3.20568,2.88334030925
 07/23  10:00:00,40.2180080212,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.9348143314,0.0,0.0,0.0,15.863942322,22.030085,6.08903793125,0.0,3.20568,2.88335793125
 07/23  12:00:00,40.2699958396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,49.8292347018,0.693829573568,8.84012819858,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,60.1463525948,2.31661718312,17.5300191077,0.0,15.863942322,22.030085,6.08791248471,0.0,3.20568,2.88223248471
 07/23  15:00:00,66.6999602767,4.7278058702,21.67128342,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,69.2241233867,4.58714855914,24.3398469496,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  17:00:00,70.0097180771,5.31155359211,24.3936196697,0.0,15.863942322,22.030085,6.0879079917,0.0,3.20568,2.8822279917
 07/23  18:00:00,69.8042808284,4.59460428497,24.9031732758,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,68.9080786972,5.08142777209,23.2392214938,0.0,15.863942322,22.030085,3.23824124439,0.0125612443854,3.20568,0.02
 07/23  20:00:00,62.6900501361,2.86540222656,16.4338159283,0.0,15.863942322,22.030085,6.19945934694,0.111555913242,3.20568,2.88222343369
 07/23  21:00:00,52.7297635693,0.382851905486,3.45000922774,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  22:00:00,48.6453288407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3121882908,0.0,0.0,0.0,15.863942322,22.030085,6.08787405999,0.0,3.20568,2.88219405999
 07/23  24:00:00,48.6199244675,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.6033949986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.5844331938,0.0,0.0,0.0,15.863942322,22.030085,6.08907620436,0.0,3.20568,2.88339620436
 07/24  03:00:00,48.573923754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8195589957,0.0,0.0,0.0,15.863942322,22.030085,6.0889129795,0.0,3.20568,2.8832329795
 07/24  05:00:00,48.7925355521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,76.4836787712,7.76411656101,25.1231150773,0.0,15.863942322,22.606085,6.14632729966,0.0573990459276,3.20568,2.88324825373
 07/24  07:00:00,75.3867564393,7.76411656101,26.9738072923,0.0,15.863942322,22.606085,6.09186885317,0.0,3.20568,2.88618885317
 07/24  08:00:00,130.915234795,7.76535323912,34.2239385516,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,144.072692716,7.83743077661,47.2353087363,0.0,44.73757,41.8366005,18.9145382059,0.0,16.0284,2.88613820593
 07/24  10:00:00,158.246183074,8.03037548266,58.383892489,0.0,44.73757,44.63617,26.9286877401,0.0,24.0426,2.88608774007
 07/24  11:00:00,170.292075648,8.45371052118,69.2820717593,0.0,44.73757,44.63617,26.9286373711,0.0,24.0426,2.88603737114
 07/24  12:00:00,180.772747557,9.21684122141,79.6846239171,0.0,44.73757,44.63617,26.9289091074,0.0,24.0426,2.88630910736
 07/24  13:00:00,187.514145013,10.275143165,88.1615280335,0.0,44.73757,41.8366005,18.9363008256,0.0216424531418,16.0284,2.88625837249
 07/24  14:00:00,201.292309135,11.4955283113,100.70936754,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  15:00:00,205.671096097,12.5095315826,105.267350202,0.0,44.73757,40.636785,6.10826316129,0.016375350596,3.20568,2.88620781069
 07/24  16:00:00,211.368926113,13.2490562399,110.220725869,0.0,44.73757,40.636785,6.09183735293,0.0,3.20568,2.88615735293
 07/24  17:00:00,183.078511725,11.7155049069,101.581931259,0.0,44.73757,22.606085,6.09178696661,0.0,3.20568,2.88610696661
 07/24  18:00:00,131.477166065,7.76411656101,53.9265917592,0.0,44.73757,22.606085,6.09719542054,0.0,3.20568,2.89151542054
 07/24  19:00:00,131.156980824,7.76411656101,53.3157690476,0.0,44.73757,22.606085,8.97571515315,0.0,3.20568,5.77003515315
 07/24  20:00:00,98.3335143974,7.76411656101,46.6703877186,0.0,15.863942322,22.606085,8.98902164183,0.0172923238099,3.20568,5.76604931802
 07/24  21:00:00,48.8592939628,0.0,0.0,0.0,15.863942322,22.030085,8.97184320277,0.0,3.20568,5.76616320277
 07/24  22:00:00,48.6610345879,0.0,0.0,0.0,15.863942322,22.030085,6.09291229605,0.0,3.20568,2.88723229605
 07/24  23:00:00,49.3612838002,0.0,0.0,0.0,15.863942322,22.030085,6.09116600171,0.0,3.20568,2.88548600171
 07/24  24:00:00,48.6494755121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.6319366438,0.0,0.0,0.0,15.863942322,22.030085,6.0890724803,0.0,3.20568,2.8833924803
 07/25  02:00:00,48.6129558364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6030269909,0.0,0.0,0.0,15.863942322,22.030085,6.08890715166,0.0,3.20568,2.88322715166
 07/25  04:00:00,49.8866254567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.6737470089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,74.6137580487,7.76411656101,22.8420778678,0.0,15.863942322,22.606085,6.18609216339,0.0970277692117,3.20568,2.88338439418
 07/25  07:00:00,70.3860156752,7.76411656101,22.0004449763,0.0,15.863942322,22.606085,6.10821212355,0.0163224709439,3.20568,2.8862096526
 07/25  08:00:00,122.683343747,7.76411656101,26.0458681679,0.0,44.73757,41.8366005,18.9145564188,0.0,16.0284,2.88615641877
 07/25  09:00:00,125.65300908,7.76411656101,28.9611021089,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  10:00:00,131.410251449,7.76474398434,31.8989040181,0.0,44.73757,44.63617,26.9287034129,0.0,24.0426,2.88610341288
 07/25  11:00:00,141.057457331,7.78512092674,40.8032865617,0.0,44.73757,44.63617,26.928650544,0.0,24.0426,2.886050544
 07/25  12:00:00,157.483242313,8.11347265867,57.5532913055,0.0,44.73757,44.63617,26.9285977661,0.0,24.0426,2.8859977661
 07/25  13:00:00,168.521163215,8.61556925393,70.8439998314,0.0,44.73757,41.8366005,18.9345566992,0.0198901181838,16.0284,2.88626658105
 07/25  14:00:00,172.221225673,9.00140276096,74.1628620145,0.0,44.73757,41.8366005,18.9146135047,0.0,16.0284,2.88621350469
 07/25  15:00:00,165.646463826,9.10004909819,68.7120232469,0.0,44.73757,40.636785,3.2450256802,0.0193456801988,3.20568,0.02
