Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  16:00:00,142.257580432,8.87768965343,45.6434146321,0.0,44.73757,40.636785,6.12925610339,0.0374155462362,3.20568,2.88616055715
 07/25  17:00:00,107.44929305,8.10187470142,29.7709759537,0.0,44.73757,22.606085,6.09178769708,0.0,3.20568,2.88610769708
 07/25  18:00:00,104.438484111,7.76411656101,27.094935658,0.0,44.73757,22.606085,8.96818596211,0.0,3.20568,5.76250596211
 07/25  19:00:00,103.684173901,7.76411656101,26.3504530826,0.0,44.73757,22.606085,8.97471417343,0.0,3.20568,5.76903417343
 07/25  20:00:00,77.0021819074,7.76411656101,25.8105585747,0.0,15.863942322,22.606085,6.11577902394,0.0169240605226,3.20568,2.89317496342
 07/25  21:00:00,48.5182807095,0.0,0.0,0.0,15.863942322,22.030085,8.97218793086,0.0,3.20568,5.76650793086
 07/25  22:00:00,48.5434527717,0.0,0.0,0.0,15.863942322,22.030085,6.09283505752,0.0,3.20568,2.88715505752
 07/25  23:00:00,49.2475412926,0.0,0.0,0.0,15.863942322,22.030085,6.09117466472,0.0,3.20568,2.88549466472
 07/25  24:00:00,48.53800281,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.5344443715,0.0,0.0,0.0,15.863942322,22.030085,6.08901843427,0.0,3.20568,2.88333843427
 07/26  02:00:00,48.5288715695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.5263480353,0.0,0.0,0.0,15.863942322,22.030085,6.08902913197,0.0,3.20568,2.88334913197
 07/26  04:00:00,48.7727274439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.7478828849,0.0,0.0,0.0,15.863942322,22.030085,6.08903984198,0.0,3.20568,2.88335984198
 07/26  06:00:00,69.303303728,7.76411656101,18.0053417147,0.0,15.863942322,22.606085,3.32693299882,0.101252998824,3.20568,0.02
 07/26  07:00:00,67.1220562959,7.76411656101,18.7736693359,0.0,15.863942322,22.606085,16.715012363,10.6231522246,3.20568,2.88618013837
 07/26  08:00:00,120.273125173,7.76411656101,23.6725128305,0.0,44.73757,41.8366005,19.8197254013,0.905200784292,16.0284,2.88612461705
 07/26  09:00:00,124.875944461,7.76411656101,28.2092945704,0.0,44.73757,41.8366005,18.9144693221,0.0,16.0284,2.8860693221
 07/26  10:00:00,135.295609407,7.76411656101,35.7732313588,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,146.700999656,7.76720255098,46.4387304144,0.0,44.73757,44.63617,26.9286141601,0.0,24.0426,2.88601416011
 07/26  12:00:00,151.740994296,7.83776635706,52.0866047915,0.0,44.73757,44.63617,26.9288803528,0.0,24.0426,2.88628035284
 07/26  13:00:00,153.441273707,8.19964686825,56.2025090586,0.0,44.73757,41.8366005,18.9358733603,0.0212484898493,16.0284,2.88622487045
 07/26  14:00:00,159.743840789,8.75556424373,61.9474478594,0.0,44.73757,41.8366005,18.9145695594,0.0,16.0284,2.88616955936
 07/26  15:00:00,161.982672284,9.22363235972,64.9245418517,0.0,44.73757,40.636785,6.10910225475,0.0173079016144,3.20568,2.88611435314
 07/26  16:00:00,165.178458348,9.73660234967,67.6524714086,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/26  17:00:00,140.041743072,8.9104466664,61.4197022784,0.0,44.73757,22.606085,6.09173922039,0.0,3.20568,2.88605922039
 07/26  18:00:00,114.530647141,7.76411656101,37.0418814975,0.0,44.73757,22.606085,8.978086213,0.00935636913025,3.20568,5.76304984387
 07/26  19:00:00,110.412331466,7.76411656101,32.660506077,0.0,44.73757,22.606085,8.97521992333,0.0,3.20568,5.76953992333
 07/26  20:00:00,80.165373038,7.76411656101,28.6237927129,0.0,15.863942322,22.606085,6.17350727257,0.0747168852702,3.20568,2.8931103873
 07/26  21:00:00,48.7470877486,0.0,0.0,0.0,15.863942322,22.030085,8.97175141852,0.0,3.20568,5.76607141852
 07/26  22:00:00,48.5650091366,0.0,0.0,0.0,15.863942322,22.030085,6.09308659505,0.0,3.20568,2.88740659505
 07/26  23:00:00,49.2735560667,0.0,0.0,0.0,15.863942322,22.030085,6.09113272982,0.0,3.20568,2.88545272982
 07/26  24:00:00,48.557027032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.5417362338,0.0,0.0,0.0,15.863942322,22.030085,6.08891374636,0.0,3.20568,2.88323374636
 07/27  02:00:00,48.5394240444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.5370117984,0.0,0.0,0.0,15.863942322,22.030085,6.08892253003,0.0,3.20568,2.88324253003
 07/27  04:00:00,48.7825913547,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.762459512,0.0,0.0,0.0,15.863942322,22.030085,6.08893132787,0.0,3.20568,2.88325132787
 07/27  06:00:00,72.0941591945,7.76411656101,20.7730331027,0.0,15.863942322,22.606085,3.30985383028,0.0841738302841,3.20568,0.02
 07/27  07:00:00,70.7085332076,7.76411656101,22.3345560708,0.0,15.863942322,22.606085,9.9864535914,3.89467271199,3.20568,2.88610087941
 07/27  08:00:00,120.08208532,7.76411656101,23.4756012715,0.0,44.73757,41.8366005,18.9144433625,0.0,16.0284,2.88604336246
 07/27  09:00:00,120.10758911,7.76411656101,23.4753145351,0.0,44.73757,41.8366005,18.9143860149,0.0,16.0284,2.88598601493
 07/27  10:00:00,123.658440967,7.76411656101,24.2184596291,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,125.47176032,7.76411656101,25.3427778539,0.0,44.73757,44.63617,26.9288496226,0.0,24.0426,2.88624962263
 07/27  12:00:00,125.358041422,7.76411656101,25.914380451,0.0,44.73757,44.63617,26.9287920416,0.0,24.0426,2.8861920416
 07/27  13:00:00,123.314588438,7.76411656101,26.6344447713,0.0,44.73757,41.8366005,18.9332609676,0.018726358701,16.0284,2.88613460886
 07/27  14:00:00,122.327871286,7.76411656101,25.6324236035,0.0,44.73757,41.8366005,18.9144772708,0.0,16.0284,2.88607727082
 07/27  15:00:00,122.143088834,7.76411656101,26.671642809,0.0,44.73757,40.636785,6.10681676282,0.01511676105,3.20568,2.88602000177
 07/27  16:00:00,123.452356626,7.76473448658,28.0755874122,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/27  17:00:00,105.840037382,7.76411656101,28.4880480663,0.0,44.73757,22.606085,6.09196377126,0.0,3.20568,2.88628377126
 07/27  18:00:00,104.317458432,7.76411656101,26.9676794275,0.0,44.73757,22.606085,8.96828395987,0.0,3.20568,5.76260395987
 07/27  19:00:00,103.215558299,7.76411656101,25.6177871258,0.0,44.73757,22.606085,8.97563920801,0.0,3.20568,5.76995920801
 07/27  20:00:00,76.443788005,7.76411656101,23.5908361538,0.0,15.863942322,22.606085,9.00374374991,0.0324494890257,3.20568,5.76561426089
 07/27  21:00:00,48.6834380302,0.0,0.0,0.0,15.863942322,22.030085,6.09867783699,0.0,3.20568,2.89299783699
 07/27  22:00:00,48.5265870772,0.0,0.0,0.0,15.863942322,22.030085,6.09291214744,0.0,3.20568,2.88723214744
 07/27  23:00:00,49.2281075132,0.0,0.0,0.0,15.863942322,22.030085,6.09133677091,0.0,3.20568,2.88565677091
 07/27  24:00:00,48.5186334885,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.5053873119,0.0,0.0,0.0,15.863942322,22.030085,6.08894018997,0.0,3.20568,2.88326018997
 07/28  02:00:00,48.4977615632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.4941252904,0.0,0.0,0.0,15.863942322,22.030085,6.08894705727,0.0,3.20568,2.88326705727
 07/28  04:00:00,49.6892854615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.4993887933,0.0,0.0,0.0,15.863942322,22.030085,6.08895394141,0.0,3.20568,2.88327394141
 07/28  06:00:00,65.6623912994,7.76411656101,14.0132062027,0.0,15.863942322,22.606085,3.33642544909,0.110745449089,3.20568,0.02
 07/28  07:00:00,62.3129512032,7.76411656101,13.9933004099,0.0,15.863942322,22.606085,26.4771090341,20.3854536821,3.20568,2.88597535197
 07/28  08:00:00,111.722729414,7.76411656101,15.1743710847,0.0,44.73757,41.8366005,29.7602112263,10.8455747305,16.0284,2.88623649579
 07/28  09:00:00,112.594233745,7.76411656101,16.0199487334,0.0,44.73757,41.8366005,22.9689014891,4.05432463082,16.0284,2.88617685826
 07/28  10:00:00,118.104726268,7.76411656101,18.7140645727,0.0,44.73757,44.63617,27.3299125084,0.401195114362,24.0426,2.88611739402
 07/28  11:00:00,122.987855287,7.76411656101,22.8689528776,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  12:00:00,128.635518629,7.76411656101,29.1616774203,0.0,44.73757,44.63617,26.9286580369,0.0,24.0426,2.88605803693
 07/28  13:00:00,130.227319643,7.76411656101,33.4883019012,0.0,44.73757,41.8366005,18.9312725922,0.0168738409047,16.0284,2.88599875131
 07/28  14:00:00,132.508741204,7.76925409886,35.7474410233,0.0,44.73757,41.8366005,18.9146601399,0.0,16.0284,2.88626013991
 07/28  15:00:00,136.717189985,7.97247862929,40.948494509,0.0,44.73757,40.636785,6.0918804925,0.0,3.20568,2.8862004925
 07/28  16:00:00,142.7615637,8.51726812447,46.5409315409,0.0,44.73757,40.636785,6.09182101346,0.0,3.20568,2.88614101346
 07/28  17:00:00,120.464072009,8.21250060806,42.5876537117,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,109.08242212,7.76411656101,31.6529609804,0.0,44.73757,22.606085,8.96845918572,0.0,3.20568,5.76277918572
 07/28  19:00:00,109.055298497,7.76411656101,31.640442275,0.0,44.73757,22.606085,8.97445998902,0.0,3.20568,5.76877998902
 07/28  20:00:00,83.5395899373,7.76411656101,30.8444692483,0.0,15.863942322,22.606085,9.00914011444,0.0375262029929,3.20568,5.76593391145
 07/28  21:00:00,48.5616390819,0.0,0.0,0.0,15.863942322,22.030085,6.09883670016,0.0,3.20568,2.89315670016
 07/28  22:00:00,48.5766356915,0.0,0.0,0.0,15.863942322,22.030085,6.09307254929,0.0,3.20568,2.88739254929
 07/28  23:00:00,49.2661768943,0.0,0.0,0.0,15.863942322,22.030085,6.09120426785,0.0,3.20568,2.88552426785
 07/28  24:00:00,48.5491978129,0.0,0.0,0.0,15.863942322,22.030085,6.08892381233,0.0,3.20568,2.88324381233
 07/29  01:00:00,48.5413868773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.5297015468,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.5162259335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.7534314652,0.0,0.0,0.0,15.863942322,22.030085,6.08780342003,0.0,3.20568,2.88212342003
 07/29  05:00:00,48.7336570826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,43.0216641382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.0951458363,0.0,0.0,0.0,15.863942322,22.030085,6.08778802105,0.0,3.20568,2.88210802105
 07/29  08:00:00,40.0997161424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.1424681393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,40.1706293073,0.0,0.0,0.0,15.863942322,22.030085,6.08903644981,0.0,3.20568,2.88335644981
 07/29  11:00:00,40.892753809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,40.233781863,0.0,0.0,0.0,15.863942322,22.030085,6.0890414943,0.0,3.20568,2.8833614943
 07/29  13:00:00,40.26670057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,49.1757695528,0.705069478199,8.18811952792,0.0,15.863942322,22.030085,6.08788573096,0.0,3.20568,2.88220573096
 07/29  15:00:00,51.9673355293,0.954775155219,10.7216133346,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,62.4148106801,2.40273085225,19.7201455039,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,53.2203414385,1.16732102282,11.7707431807,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,54.2509273607,1.39197088416,12.6764382337,0.0,15.863942322,22.030085,6.08789401714,0.0,3.20568,2.88221401714
 07/29  19:00:00,40.3521889491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,44.6232249162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,48.7541999102,0.0,0.0,0.0,15.863942322,22.030085,6.08787786702,0.0,3.20568,2.88219786702
 07/29  22:00:00,48.5626518038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.2417365249,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.544921599,0.0,0.0,0.0,15.863942322,22.030085,6.08786219438,0.0,3.20568,2.88218219438
 07/30  01:00:00,48.5360239999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.5308648324,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.5262328542,0.0,0.0,0.0,15.863942322,22.030085,6.08784506229,0.0,3.20568,2.88216506229
 07/30  04:00:00,48.7699676056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.7377369355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,43.0167272238,0.0,0.0,0.0,15.863942322,22.030085,6.08782815828,0.0,3.20568,2.88214815828
 07/30  07:00:00,40.0911241035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.1016838873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.1272359843,0.0,0.0,0.0,15.863942322,22.030085,6.08894756938,0.0,3.20568,2.88326756938
 07/30  10:00:00,40.1305646441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.8185465021,0.0,0.0,0.0,15.863942322,22.030085,6.08895110024,0.0,3.20568,2.88327110024
 07/30  12:00:00,40.1437722122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,40.2085667943,0.0,0.0,0.0,15.863942322,22.030085,6.08895463595,0.0,3.20568,2.88327463595
 07/30  14:00:00,40.2289945624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,40.2445510682,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  16:00:00,52.6224019629,1.04861146433,11.3453650955,0.0,15.863942322,22.030085,6.08789199605,0.0,3.20568,2.88221199605
 07/30  17:00:00,55.5238601507,1.38309340262,13.9483541936,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,53.6421852089,1.27890064444,12.1752297604,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,51.0089732769,1.04117920274,9.50593182698,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,48.5266382622,0.391724340677,3.42221079975,0.0,15.863942322,22.030085,6.08787517771,0.0,3.20568,2.88219517771
 07/30  21:00:00,48.804511387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,48.5807135934,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.252448778,0.0,0.0,0.0,15.863942322,22.030085,6.08785760157,0.0,3.20568,2.88217760157
 07/30  24:00:00,48.5511253188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.5345973446,0.0,0.0,0.0,15.863942322,22.030085,6.08892438048,0.0,3.20568,2.88324438048
 07/31  02:00:00,48.5212213258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.5178187778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.7654960936,0.0,0.0,0.0,15.863942322,22.030085,6.08892643458,0.0,3.20568,2.88324643458
 07/31  05:00:00,48.7393643273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,66.0201451829,7.76411656101,14.7397550771,0.0,15.863942322,22.606085,6.22233916265,0.133320940249,3.20568,2.8833382224
 07/31  07:00:00,63.3847137041,7.76411656101,15.0601311205,0.0,15.863942322,22.606085,16.1662182334,10.0745263433,3.20568,2.88601189011
 07/31  08:00:00,115.167519537,7.76411656101,18.5973608766,0.0,44.73757,41.8366005,19.8753237061,3.8269237061,16.0284,0.02
 07/31  09:00:00,120.885258217,7.76411656101,24.2534796741,0.0,44.73757,41.8366005,18.9146709395,0.0,16.0284,2.88627093951
 07/31  10:00:00,131.960302062,7.76411656101,32.4517120706,0.0,44.73757,44.63617,26.9288062953,0.0,24.0426,2.88620629533
 07/31  11:00:00,140.447403526,7.7673652315,40.1991192472,0.0,44.73757,44.63617,26.9287376672,0.0,24.0426,2.88613766716
 07/31  12:00:00,143.891465768,7.86394119287,44.2285496863,0.0,44.73757,44.63617,26.928673092,0.0,24.0426,2.88607309198
 07/31  13:00:00,146.784281796,8.25763794111,49.486188382,0.0,44.73757,41.8366005,18.9348235952,0.0204149862891,16.0284,2.88600860894
 07/31  14:00:00,154.422209507,8.79624772599,56.5749336169,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,163.289540922,9.65017969785,65.7802651825,0.0,44.73757,40.636785,6.09194412928,0.0,3.20568,2.88626412928
 07/31  16:00:00,178.340083414,10.9805558309,79.5909338758,0.0,44.73757,40.636785,6.09187922898,0.0,3.20568,2.88619922898
 07/31  17:00:00,164.206153127,10.6673263332,83.7976910268,0.0,44.73757,22.606085,6.09181453978,0.0,3.20568,2.88613453978
 07/31  18:00:00,120.633659542,7.76411656101,43.1089033307,0.0,44.73757,22.606085,6.09717043697,0.0,3.20568,2.89149043697
 07/31  19:00:00,116.564887003,7.76411656101,38.7924010093,0.0,44.73757,22.606085,9.0073607851,0.031775534567,3.20568,5.76990525054
 07/31  20:00:00,91.3735097846,7.76411656101,38.3496210307,0.0,15.863942322,22.606085,8.9831173095,0.0115523580687,3.20568,5.76588495143
 07/31  21:00:00,48.823364113,0.0,0.0,0.0,15.863942322,22.030085,8.97160118438,0.0,3.20568,5.76592118438
 07/31  22:00:00,48.6358896329,0.0,0.0,0.0,15.863942322,22.030085,6.0928099856,0.0,3.20568,2.8871299856
 07/31  23:00:00,49.336582051,0.0,0.0,0.0,15.863942322,22.030085,6.09135294119,0.0,3.20568,2.88567294119
 07/31  24:00:00,48.6186319136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.6034848797,0.0,0.0,0.0,15.863942322,22.030085,6.08897042779,0.0,3.20568,2.88329042779
 08/01  02:00:00,48.5899272032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.5771420305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.8315778058,0.0,0.0,0.0,15.863942322,22.030085,6.08897111833,0.0,3.20568,2.88329111833
 08/01  05:00:00,49.6344393776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,72.9062498859,7.76411656101,21.1604360716,0.0,15.863942322,22.606085,6.17001090792,0.0810379695648,3.20568,2.88329293835
 08/01  07:00:00,71.1781511373,7.76411656101,22.7931336981,0.0,15.863942322,22.606085,6.21604523522,0.124313444934,3.20568,2.88605179029
 08/01  08:00:00,125.346051496,7.76411656101,28.6821442749,0.0,44.73757,41.8366005,18.9143856997,0.0,16.0284,2.88598569973
 08/01  09:00:00,135.455214321,7.81225190226,38.6624752205,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  10:00:00,150.168191993,7.96565640386,50.3796225968,0.0,44.73757,44.63617,26.9288394073,0.0,24.0426,2.88623940734
 08/01  11:00:00,163.187464085,8.2316786077,62.4028607167,0.0,44.73757,44.63617,26.9287730931,0.0,24.0426,2.88617309315
 08/01  12:00:00,180.230983805,8.9264790716,79.4220439917,0.0,44.73757,44.63617,26.9287069947,0.0,24.0426,2.88610699469
 08/01  13:00:00,193.319137784,9.98951273353,94.2197943745,0.0,44.73757,41.8366005,18.9347516951,0.0203106695416,16.0284,2.88604102551
 08/01  14:00:00,206.472393413,11.3345299583,106.010517869,0.0,44.73757,41.8366005,18.9146785474,0.000303402668706,16.0284,2.88597514473
 08/01  15:00:00,209.504701644,12.9413462338,108.632213479,0.0,44.73757,40.636785,3.245773877,0.0200938770046,3.20568,0.02
 08/01  16:00:00,214.298497519,14.4952000708,111.883014837,0.0,44.73757,40.636785,6.0952280257,0.00331909188151,3.20568,2.88622893381
 08/01  17:00:00,192.811230798,13.5245123782,109.476651039,0.0,44.73757,22.606085,6.09287120079,0.00102848948335,3.20568,2.88616271131
 08/01  18:00:00,136.254606826,7.76411656101,58.6714049199,0.0,44.73757,22.606085,8.96785025504,0.0,3.20568,5.76217025504
 08/01  19:00:00,134.215569389,7.76411656101,56.6463367749,0.0,44.73757,22.606085,6.10061100344,0.0,3.20568,2.89493100344
 08/01  20:00:00,103.484181681,7.76411656101,50.6461992596,0.0,15.863942322,22.606085,8.97160256049,0.0,3.20568,5.76592256049
 08/01  21:00:00,48.6816725424,0.0,0.0,0.0,15.863942322,22.030085,8.97163453328,0.0,3.20568,5.76595453328
 08/01  22:00:00,48.6775722998,0.0,0.0,0.0,15.863942322,22.030085,6.09282872457,0.0,3.20568,2.88714872457
 08/01  23:00:00,49.3716429327,0.0,0.0,0.0,15.863942322,22.030085,6.09122554175,0.0,3.20568,2.88554554175
 08/01  24:00:00,48.6454707667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6187463995,0.0,0.0,0.0,15.863942322,22.030085,6.08898921157,0.0,3.20568,2.88330921157
 08/02  02:00:00,48.6028439284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.5851613471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.82012536,0.0,0.0,0.0,15.863942322,22.030085,6.08898869594,0.0,3.20568,2.88330869594
 08/02  05:00:00,48.7926542597,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,75.1493001108,7.76411656101,22.3708710577,0.0,15.863942322,22.606085,6.17489187253,0.0859025806109,3.20568,2.88330929192
 08/02  07:00:00,71.2709743881,7.76411656101,22.883884381,0.0,15.863942322,22.606085,6.09174508887,0.0,3.20568,2.88606508887
 08/02  08:00:00,126.711794769,7.76962753673,30.0479349943,0.0,44.73757,41.8366005,18.914561547,0.0,16.0284,2.88616154699
 08/02  09:00:00,145.067793858,7.9060989827,48.1634090383,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  10:00:00,164.535938428,8.17847729741,64.5007019335,0.0,44.73757,44.63617,26.9288499421,0.0,24.0426,2.88624994211
 08/02  11:00:00,178.212440184,8.70834093903,76.9063404443,0.0,44.73757,44.63617,26.9287823032,0.0,24.0426,2.88618230323
 08/02  12:00:00,189.478816412,9.59468954833,87.9745618807,0.0,44.73757,44.63617,26.928714902,0.0,24.0426,2.88611490201
 08/02  13:00:00,205.109767536,11.0549500479,104.927515468,0.0,44.73757,41.8366005,18.9340665845,0.0196189436361,16.0284,2.88604764085
 08/02  14:00:00,224.118579289,12.6862169018,122.289440912,0.0,44.73757,41.8366005,18.9160159788,0.0016355052729,16.0284,2.88598047356
 08/02  15:00:00,236.351163854,14.1532038127,134.246658904,0.0,44.73757,40.636785,3.22986546696,0.00418546696336,3.20568,0.02
 08/02  16:00:00,239.208986677,15.4453612431,135.813491871,0.0,44.73757,40.636785,6.09777006675,0.00585724558454,3.20568,2.88623282117
 08/02  17:00:00,211.628325298,14.1568155099,127.599986099,0.0,44.73757,22.606085,6.09714611169,0.00530081989435,3.20568,2.88616529179
 08/02  18:00:00,144.691839478,7.76411656101,67.0819874515,0.0,44.73757,22.606085,8.9678448675,0.0,3.20568,5.7621648675
 08/02  19:00:00,141.759804821,7.76411656101,63.8445184257,0.0,44.73757,22.606085,6.10060384504,0.0,3.20568,2.89492384504
 08/02  20:00:00,110.727659031,7.76411656101,57.5872221143,0.0,15.863942322,22.606085,8.97158640739,0.0,3.20568,5.76590640739
 08/02  21:00:00,48.9107610125,0.0,0.0,0.0,15.863942322,22.030085,8.97161913777,0.0,3.20568,5.76593913777
 08/02  22:00:00,48.6914345396,0.0,0.0,0.0,15.863942322,22.030085,6.09281960291,0.0,3.20568,2.88713960291
 08/02  23:00:00,49.3694883217,0.0,0.0,0.0,15.863942322,22.030085,6.09136184543,0.0,3.20568,2.88568184543
 08/02  24:00:00,48.6410856077,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6184336841,0.0,0.0,0.0,15.863942322,22.030085,6.08898019699,0.0,3.20568,2.88330019699
 08/03  02:00:00,48.6002659366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5836080399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.8287791289,0.0,0.0,0.0,15.863942322,22.030085,6.08897864217,0.0,3.20568,2.88329864217
 08/03  05:00:00,48.7985201845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,73.224333951,7.76411656101,20.452844642,0.0,15.863942322,22.606085,6.17560676715,0.0866285610755,3.20568,2.88329820607
 08/03  07:00:00,72.2269659181,7.76411656101,23.8310669757,0.0,15.863942322,22.606085,6.09717962749,0.005448325006,3.20568,2.88605130248
 08/03  08:00:00,130.932534913,7.78675182044,34.2102769994,0.0,44.73757,41.8366005,18.9143828146,0.0,16.0284,2.88598281463
 08/03  09:00:00,148.582431665,7.95043810403,51.610098906,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  10:00:00,166.215792013,8.16071136995,66.1863087797,0.0,44.73757,44.63617,26.9288337717,0.0,24.0426,2.8862337717
 08/03  11:00:00,181.405065373,8.64920661654,80.1344132111,0.0,44.73757,44.63617,26.9287650465,0.0,24.0426,2.88616504646
 08/03  12:00:00,189.450906803,9.55674793808,87.9601137738,0.0,44.73757,44.63617,26.9286965453,0.0,24.0426,2.88609654529
 08/03  13:00:00,198.954520638,10.9706507376,98.8485026247,0.0,44.73757,41.8366005,18.9402266392,0.0257984611566,16.0284,2.88602817805
 08/03  14:00:00,209.434829074,12.4187530827,107.875276041,0.0,44.73757,41.8366005,18.9179989347,0.00363903257358,16.0284,2.88595990211
 08/03  15:00:00,221.683656804,14.1800265505,119.54638186,0.0,44.73757,40.636785,3.2301418394,0.00446183939783,3.20568,0.02
 08/03  16:00:00,232.24496792,15.9274636398,128.362814561,0.0,44.73757,40.636785,6.09731998268,0.00542908161177,3.20568,2.88621090106
 08/03  17:00:00,208.203540911,14.7964875202,123.56270051,0.0,44.73757,22.606085,6.09611009696,0.00428778964682,3.20568,2.88614230731
 08/03  18:00:00,140.628943656,7.76411656101,63.0197014536,0.0,44.73757,22.606085,6.09648133851,0.0,3.20568,2.89080133851
 08/03  19:00:00,140.08618928,7.76411656101,62.195201017,0.0,44.73757,22.606085,8.97552960805,0.0,3.20568,5.76984960805
 08/03  20:00:00,107.122111777,7.76411656101,53.9908610391,0.0,15.863942322,22.606085,8.97151465461,0.0,3.20568,5.76583465461
 08/03  21:00:00,48.8931101899,0.0,0.0,0.0,15.863942322,22.030085,8.971535798,0.0,3.20568,5.765855798
 08/03  22:00:00,48.684680944,0.0,0.0,0.0,15.863942322,22.030085,6.09278251421,0.0,3.20568,2.88710251421
 08/03  23:00:00,49.386258339,0.0,0.0,0.0,15.863942322,22.030085,6.09132434753,0.0,3.20568,2.88564434753
 08/03  24:00:00,48.6596674839,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.6371625947,0.0,0.0,0.0,15.863942322,22.030085,6.0889432684,0.0,3.20568,2.8832632684
 08/04  02:00:00,48.6200801749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.6034643016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.8667897337,0.0,0.0,0.0,15.863942322,22.030085,6.08894084098,0.0,3.20568,2.88326084098
 08/04  05:00:00,49.6645968438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,78.4646309563,7.76411656101,25.2437933822,0.0,15.863942322,22.606085,6.16178122324,0.072753284535,3.20568,2.8833479387
 08/04  07:00:00,76.1977794111,7.76411656101,27.7689230799,0.0,15.863942322,22.606085,6.09169024518,0.0,3.20568,2.88601024518
 08/04  08:00:00,133.711059944,7.78637149942,36.9707824841,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,149.418492894,7.94527764571,52.4501055337,0.0,44.73757,41.8366005,18.9146600843,0.0,16.0284,2.88626008429
 08/04  10:00:00,165.170025552,8.18925982101,65.1175904137,0.0,44.73757,44.63617,26.9287902415,0.0,24.0426,2.88619024148
 08/04  11:00:00,183.281523499,8.73847485961,81.9367701529,0.0,44.73757,44.63617,26.9287206876,0.0,24.0426,2.88612068759
 08/04  12:00:00,200.623957401,9.6836885212,99.0059320783,0.0,44.73757,44.63617,26.9286512986,0.0,24.0426,2.88605129863
 08/04  13:00:00,215.883195717,11.1658088575,115.560812046,0.0,44.73757,41.8366005,18.9349526159,0.0205705999477,16.0284,2.88598201591
 08/04  14:00:00,225.499728221,12.7044393184,123.632570763,0.0,44.73757,41.8366005,16.0525668972,0.0041668971737,16.0284,0.02
 08/04  15:00:00,226.405848278,14.3657540509,124.079050931,0.0,44.73757,40.636785,6.11193459257,0.020022626803,3.20568,2.88623196577
 08/04  16:00:00,233.246384716,15.8585849557,129.42777575,0.0,44.73757,40.636785,6.09691021579,0.00506790662948,3.20568,2.88616230916
 08/04  17:00:00,210.144466309,14.27848912,125.993955063,0.0,44.73757,22.606085,6.0951649724,0.00339211773197,3.20568,2.88609285467
 08/04  18:00:00,142.169754004,7.76411656101,64.5629414837,0.0,44.73757,22.606085,6.09711057755,0.0,3.20568,2.89143057755
 08/04  19:00:00,140.374921661,7.76411656101,62.7863735213,0.0,44.73757,22.606085,8.97541575157,0.0,3.20568,5.76973575157
 08/04  20:00:00,111.295219868,7.76411656101,58.4304394219,0.0,15.863942322,22.606085,8.97138600075,0.0,3.20568,5.76570600075
 08/04  21:00:00,48.7151834587,0.0,0.0,0.0,15.863942322,22.030085,8.97142391313,0.0,3.20568,5.76574391313
 08/04  22:00:00,48.7250744693,0.0,0.0,0.0,15.863942322,22.030085,6.09239289608,0.0,3.20568,2.88671289608
 08/04  23:00:00,49.4184865455,0.0,0.0,0.0,15.863942322,22.030085,6.09126528914,0.0,3.20568,2.88558528914
 08/04  24:00:00,48.6865218532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.6623125844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6557848144,0.0,0.0,0.0,15.863942322,22.030085,6.0878037977,0.0,3.20568,2.8821237977
 08/05  03:00:00,48.6482624199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.9145206069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.8916984996,0.0,0.0,0.0,15.863942322,22.030085,6.08778093591,0.0,3.20568,2.88210093591
 08/05  06:00:00,44.6012586842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.2226194866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.225681002,0.0,0.0,0.0,15.863942322,22.030085,6.08787798676,0.0,3.20568,2.88219798676
 08/05  09:00:00,40.2208945719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.2279902043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,40.9360012309,0.0,0.0,0.0,15.863942322,22.030085,6.0889734882,0.0,3.20568,2.8832934882
 08/05  12:00:00,40.2537403351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,40.2643688317,0.0,0.0,0.0,15.863942322,22.030085,6.0878781321,0.0,3.20568,2.8821981321
 08/05  14:00:00,40.2673600704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,40.2690077433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,40.2679564691,0.0,0.0,0.0,15.863942322,22.030085,6.08785521206,0.0,3.20568,2.88217521206
 08/05  17:00:00,49.8075621176,0.70337483791,8.83938756719,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,49.443286187,0.725532199043,8.4876607665,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,48.8491195392,0.693184677309,7.66015020609,0.0,15.863942322,22.030085,6.08788083873,0.0,3.20568,2.88220083873
 08/05  20:00:00,44.7421860052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.842846843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.6378578222,0.0,0.0,0.0,15.863942322,22.030085,6.08780937645,0.0,3.20568,2.88212937645
 08/05  23:00:00,49.3021298258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.6030185691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.594609328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.5859072847,0.0,0.0,0.0,15.863942322,22.030085,6.087786127,0.0,3.20568,2.882106127
 08/06  03:00:00,48.5734388372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.8342569463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.8189476101,0.0,0.0,0.0,15.863942322,22.030085,6.0878826421,0.0,3.20568,2.8822026421
 08/06  06:00:00,44.5327218775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.1701234833,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.177473216,0.0,0.0,0.0,15.863942322,22.030085,6.08900806307,0.0,3.20568,2.88332806307
 08/06  09:00:00,40.1990713927,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2181404439,0.0,0.0,0.0,15.863942322,22.030085,6.08900419757,0.0,3.20568,2.88332419757
 08/06  11:00:00,40.9416974051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,40.2739194666,0.0,0.0,0.0,15.863942322,22.030085,6.0890003346,0.0,3.20568,2.8833203346
 08/06  13:00:00,43.4476767832,0.231276524523,2.93448502745,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,51.8341409564,0.898232240231,10.6487092404,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,57.428360312,1.38970370255,15.7372617519,0.0,15.863942322,22.030085,6.087886703,0.0,3.20568,2.882206703
 08/06  16:00:00,62.0836574746,2.9059189826,18.8730014413,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,59.7033333094,2.53349676856,16.8633155842,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,59.1594136667,2.51414400498,16.3413624159,0.0,15.863942322,22.030085,6.08753681635,0.0,3.20568,2.88185681635
 08/06  19:00:00,40.5446476927,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,46.2096767774,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.8582081758,0.0,0.0,0.0,15.863942322,22.030085,6.08786906458,0.0,3.20568,2.88218906458
 08/06  22:00:00,48.6361484731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3019987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.6036752172,0.0,0.0,0.0,15.863942322,22.030085,6.08784553672,0.0,3.20568,2.88216553672
 08/07  01:00:00,48.5900096186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5759078222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.5624460703,0.0,0.0,0.0,15.863942322,22.030085,6.08893918756,0.0,3.20568,2.88325918756
 08/07  04:00:00,48.8103994379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,48.7893837654,0.0,0.0,0.0,15.863942322,22.030085,6.08893490525,0.0,3.20568,2.88325490525
 08/07  06:00:00,75.9443742339,7.76411656101,23.1625495531,0.0,15.863942322,22.606085,3.27974268494,0.0540626849434,3.20568,0.02
 08/07  07:00:00,73.8034601907,7.76411656101,25.3981180758,0.0,15.863942322,22.606085,6.09238993795,0.000605438630839,3.20568,2.88610449932
 08/07  08:00:00,127.703014412,7.76411656101,31.0260096614,0.0,44.73757,41.8366005,18.9144331843,0.0,16.0284,2.88603318426
 08/07  09:00:00,134.92235264,7.79460897927,38.1499789655,0.0,44.73757,41.8366005,18.9143619242,0.0,16.0284,2.88596192417
 08/07  10:00:00,149.238184947,7.97664697424,49.4480203851,0.0,44.73757,44.63617,26.928809519,0.0,24.0426,2.88620951904
 08/07  11:00:00,166.199706273,8.46093452234,65.1964171646,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,180.170469189,9.28667404434,79.015729577,0.0,44.73757,44.63617,26.9287378944,0.0,24.0426,2.88613789435
 08/07  13:00:00,192.792605653,10.5143156084,93.1762903911,0.0,44.73757,41.8366005,18.9336176735,0.019151219015,16.0284,2.88606645451
 08/07  14:00:00,200.96568862,11.6607781965,100.203509253,0.0,44.73757,41.8366005,18.9143951309,0.0,16.0284,2.88599513088
 08/07  15:00:00,182.825092497,11.1489268859,83.8185795945,0.0,44.73757,40.636785,6.11397287738,0.0220500636194,3.20568,2.88624281376
 08/07  16:00:00,165.725617058,10.4806642665,67.4480794258,0.0,44.73757,40.636785,6.09185107241,0.0,3.20568,2.88617107241
 08/07  17:00:00,138.295942234,9.26141655841,59.3446968108,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,116.546666194,7.76411656101,39.0615723846,0.0,44.73757,22.606085,8.97563049525,0.00721312403376,3.20568,5.76273737121
 08/07  19:00:00,119.712002906,7.76411656101,41.9263587483,0.0,44.73757,22.606085,8.97432911421,0.0,3.20568,5.76864911421
 08/07  20:00:00,96.7470113187,7.76411656101,42.2610102177,0.0,15.863942322,22.606085,8.99062595744,0.0191774549728,3.20568,5.76576850247
 08/07  21:00:00,48.8381983554,0.0,0.0,0.0,15.863942322,22.030085,6.09873272596,0.0,3.20568,2.89305272596
 08/07  22:00:00,48.6435912725,0.0,0.0,0.0,15.863942322,22.030085,6.09299068725,0.0,3.20568,2.88731068725
 08/07  23:00:00,49.3428677897,0.0,0.0,0.0,15.863942322,22.030085,6.09112119481,0.0,3.20568,2.88544119481
 08/07  24:00:00,48.631541975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.6242901768,0.0,0.0,0.0,15.863942322,22.030085,6.08901922791,0.0,3.20568,2.88333922791
 08/08  02:00:00,48.6092398817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.5973322942,0.0,0.0,0.0,15.863942322,22.030085,6.08901451271,0.0,3.20568,2.88333451271
 08/08  04:00:00,49.9084022144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.7233130714,0.0,0.0,0.0,15.863942322,22.030085,6.08900980334,0.0,3.20568,2.88332980334
 08/08  06:00:00,86.0130867305,7.76411656101,32.7270090665,0.0,15.863942322,22.606085,3.24651256339,0.020832563386,3.20568,0.02
 08/08  07:00:00,79.8301546185,7.76411656101,31.3662971622,0.0,15.863942322,22.606085,6.29629450212,0.204612439942,3.20568,2.88600206218
 08/08  08:00:00,127.315786803,7.76411656101,30.6336700658,0.0,44.73757,41.8366005,18.9146493476,0.0,16.0284,2.88624934759
 08/08  09:00:00,127.815589937,7.76411656101,31.1073481383,0.0,44.73757,41.8366005,18.9145772009,0.0,16.0284,2.88617720088
 08/08  10:00:00,134.116660272,7.76411656101,34.5888088922,0.0,44.73757,44.63617,26.9287052973,0.0,24.0426,2.88610529727
 08/08  11:00:00,143.158398212,7.77205065298,42.9019639835,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  12:00:00,150.715411631,8.00405443466,50.9079176189,0.0,44.73757,44.63617,26.9286335432,0.0,24.0426,2.88603354322
 08/08  13:00:00,157.534416566,8.61782944213,59.8721184153,0.0,44.73757,41.8366005,18.9334017404,0.0190398515946,16.0284,2.8859618888
 08/08  14:00:00,168.473091236,9.34608571581,70.0638789476,0.0,44.73757,41.8366005,18.9146090501,0.0,16.0284,2.88620905007
 08/08  15:00:00,174.727326855,10.1237891892,76.7369002798,0.0,44.73757,40.636785,6.10784789873,0.0160308468328,3.20568,2.8861370519
 08/08  16:00:00,178.969886708,10.8044824554,80.3507100154,0.0,44.73757,40.636785,6.09174524035,0.0,3.20568,2.88606524035
 08/08  17:00:00,151.263459894,9.83156500494,71.7033033995,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/08  18:00:00,120.914954422,7.76411656101,43.398473271,0.0,44.73757,22.606085,8.98620358021,0.0178855331354,3.20568,5.76263804708
 08/08  19:00:00,119.09198864,7.76411656101,41.5740086159,0.0,44.73757,22.606085,8.97486155291,0.0,3.20568,5.76918155291
 08/08  20:00:00,89.3359351676,7.76411656101,35.1315716129,0.0,15.863942322,22.606085,9.04093592562,0.0697067834344,3.20568,5.76554914218
 08/08  21:00:00,48.6170400168,0.0,0.0,0.0,15.863942322,22.030085,6.09862127618,0.0,3.20568,2.89294127618
 08/08  22:00:00,48.6331057201,0.0,0.0,0.0,15.863942322,22.030085,6.09288129845,0.0,3.20568,2.88720129845
 08/08  23:00:00,49.3374945831,0.0,0.0,0.0,15.863942322,22.030085,6.09130238333,0.0,3.20568,2.88562238333
 08/08  24:00:00,48.6239583884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6083548375,0.0,0.0,0.0,15.863942322,22.030085,6.08890983626,0.0,3.20568,2.88322983626
 08/09  02:00:00,48.5994456431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.5942381793,0.0,0.0,0.0,15.863942322,22.030085,6.08890502836,0.0,3.20568,2.88322502836
 08/09  04:00:00,48.8470575038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.8138604923,0.0,0.0,0.0,15.863942322,22.030085,6.0889002235,0.0,3.20568,2.8832202235
 08/09  06:00:00,78.6466925628,7.76411656101,25.8444515591,0.0,15.863942322,22.606085,3.27911381602,0.0534338160228,3.20568,0.02
 08/09  07:00:00,77.395563938,7.76411656101,28.9669739919,0.0,15.863942322,22.606085,6.10943499332,0.0175437506963,3.20568,2.88621124263
 08/09  08:00:00,131.702685394,7.76411656101,35.0024033669,0.0,44.73757,41.8366005,18.9145389437,0.0,16.0284,2.88613894366
 08/09  09:00:00,137.367541837,7.76411656101,40.6143596658,0.0,44.73757,41.8366005,18.9144668664,0.0,16.0284,2.88606686638
 08/09  10:00:00,143.256931077,7.77175576344,43.6828805298,0.0,44.73757,44.63617,26.9285949301,0.0,24.0426,2.88599493008
 08/09  11:00:00,151.583818141,7.91015906636,51.162731658,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  12:00:00,167.425884869,8.4753061168,67.1017297521,0.0,44.73757,44.63617,26.9288419276,0.0,24.0426,2.88624192763
 08/09  13:00:00,178.776485151,9.22230464852,80.4710588794,0.0,44.73757,41.8366005,18.934820423,0.0202508357632,16.0284,2.88616958728
 08/09  14:00:00,190.318060798,10.1560276949,91.0652995845,0.0,44.73757,41.8366005,18.9144974852,0.0,16.0284,2.88609748521
 08/09  15:00:00,198.146798478,11.3674156923,98.8713913959,0.0,44.73757,40.636785,6.09170552483,0.0,3.20568,2.88602552483
 08/09  16:00:00,198.934283636,12.4517615895,98.6067352941,0.0,44.73757,40.636785,6.09163366041,0.0,3.20568,2.88595366041
 08/09  17:00:00,175.183174049,11.7156804245,93.6939583746,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/09  18:00:00,130.792205488,7.76411656101,53.2297729174,0.0,44.73757,22.606085,8.96820819591,0.0,3.20568,5.76252819591
 08/09  19:00:00,131.634430313,7.76411656101,53.7746270234,0.0,44.73757,22.606085,8.97537864929,0.0,3.20568,5.76969864929
 08/09  20:00:00,103.101325622,7.76411656101,48.5595212316,0.0,15.863942322,22.606085,6.09850499306,0.0,3.20568,2.89282499306
 08/09  21:00:00,48.8819725474,0.0,0.0,0.0,15.863942322,22.030085,8.97169016581,0.0,3.20568,5.76601016581
 08/09  22:00:00,48.674730232,0.0,0.0,0.0,15.863942322,22.030085,6.09276758358,0.0,3.20568,2.88708758358
 08/09  23:00:00,49.3517117567,0.0,0.0,0.0,15.863942322,22.030085,6.09118846895,0.0,3.20568,2.88550846895
 08/09  24:00:00,48.6311782123,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6119030315,0.0,0.0,0.0,15.863942322,22.030085,6.0889730449,0.0,3.20568,2.8832930449
 08/10  02:00:00,48.5913170507,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5798149338,0.0,0.0,0.0,15.863942322,22.030085,6.08896811722,0.0,3.20568,2.88328811722
 08/10  04:00:00,48.8316684138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8033444278,0.0,0.0,0.0,15.863942322,22.030085,6.08896319012,0.0,3.20568,2.88328319012
 08/10  06:00:00,77.1060159379,7.76411656101,24.3164826767,0.0,15.863942322,22.606085,3.30065473158,0.0749747315829,3.20568,0.02
 08/10  07:00:00,75.366035466,7.76411656101,26.9507886957,0.0,15.863942322,22.606085,6.22836538532,0.136588006624,3.20568,2.88609737869
 08/10  08:00:00,132.22671913,7.77019419726,35.5171748946,0.0,44.73757,41.8366005,18.9145886691,0.0,16.0284,2.88618866913
 08/10  09:00:00,147.318706436,7.86835970305,50.4401217199,0.0,44.73757,41.8366005,18.9143531706,0.0,16.0284,2.88595317058
 08/10  10:00:00,165.271256194,8.0500800352,65.3642143672,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,174.17085999,8.44532997028,73.1481179142,0.0,44.73757,44.63617,26.9287999682,0.0,24.0426,2.88619996819
 08/10  12:00:00,181.728405308,9.14913497234,80.6857947908,0.0,44.73757,44.63617,26.9287277037,0.0,24.0426,2.88612770368
 08/10  13:00:00,196.175784615,10.4522539302,96.6002736833,0.0,44.73757,41.8366005,18.9336174469,0.0191618283032,16.0284,2.88605561858
 08/10  14:00:00,205.702508103,11.704037792,104.852957213,0.0,44.73757,41.8366005,18.91851016,0.00412651268919,16.0284,2.8859836473
 08/10  15:00:00,208.807061761,13.209931018,107.642985825,0.0,44.73757,40.636785,6.09855742814,0.00664688419297,3.20568,2.88623054395
 08/10  16:00:00,214.48233453,14.7272948092,111.822329211,0.0,44.73757,40.636785,3.2337872619,0.00810726190095,3.20568,0.02
 08/10  17:00:00,191.597896458,13.6785965787,108.098228671,0.0,44.73757,22.606085,6.09841176413,0.00657358542882,3.20568,2.8861581787
 08/10  18:00:00,133.291392797,7.76411656101,55.710851288,0.0,44.73757,22.606085,8.96809524403,0.0,3.20568,5.76241524403
 08/10  19:00:00,127.983010605,7.76411656101,50.1210820415,0.0,44.73757,22.606085,8.97514594561,0.0,3.20568,5.76946594561
 08/10  20:00:00,97.664277653,7.76411656101,43.1393470336,0.0,15.863942322,22.606085,6.09839189727,0.0,3.20568,2.89271189727
 08/10  21:00:00,48.865470515,0.0,0.0,0.0,15.863942322,22.030085,8.97159340878,0.0,3.20568,5.76591340878
 08/10  22:00:00,48.6628961788,0.0,0.0,0.0,15.863942322,22.030085,6.0930286809,0.0,3.20568,2.8873486809
 08/10  23:00:00,49.3688515715,0.0,0.0,0.0,15.863942322,22.030085,6.09107371891,0.0,3.20568,2.88539371891
 08/10  24:00:00,48.6512342336,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.6290449189,0.0,0.0,0.0,15.863942322,22.030085,6.08903522868,0.0,3.20568,2.88335522868
 08/11  02:00:00,48.6085149524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.597042345,0.0,0.0,0.0,15.863942322,22.030085,6.0890303235,0.0,3.20568,2.8833503235
 08/11  04:00:00,49.8783162638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.6839347459,0.0,0.0,0.0,15.863942322,22.030085,6.08902541649,0.0,3.20568,2.88334541649
 08/11  06:00:00,78.6965320932,7.76411656101,25.4709970453,0.0,15.863942322,22.606085,3.29291971362,0.067239713616,3.20568,0.02
 08/11  07:00:00,77.5383249668,7.76411656101,29.1044003858,0.0,15.863942322,22.606085,6.09166321894,0.0,3.20568,2.88598321894
 08/11  08:00:00,134.693655952,7.76411656101,37.9724223935,0.0,44.73757,41.8366005,18.9146301049,0.0,16.0284,2.88623010488
 08/11  09:00:00,150.553906643,7.82042217251,53.7036418441,0.0,44.73757,41.8366005,18.9145577804,0.0,16.0284,2.88615778036
 08/11  10:00:00,170.416276991,8.05824097097,70.4841594377,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,187.09994198,8.58364541055,85.9152488035,0.0,44.73757,44.63617,26.9286856961,0.0,24.0426,2.88608569613
 08/11  12:00:00,204.77821194,9.59084058218,103.265331338,0.0,44.73757,44.63617,26.928613754,0.0,24.0426,2.88601375402
 08/11  13:00:00,227.876370451,11.2005568702,127.523816604,0.0,44.73757,41.8366005,18.9329978127,0.0186559013689,16.0284,2.88594191135
 08/11  14:00:00,240.485566096,12.8704977606,138.449808133,0.0,44.73757,41.8366005,18.9160154276,0.0014266509465,16.0284,2.88618877663
 08/11  15:00:00,234.936515602,14.2674195384,132.715116653,0.0,44.73757,40.636785,6.11375691598,0.0219602741104,3.20568,2.88611664187
 08/11  16:00:00,236.973836266,15.3248653824,133.698478057,0.0,44.73757,40.636785,3.23401750171,0.00833750171153,3.20568,0.02
 08/11  17:00:00,203.365183662,13.3454489429,120.138977059,0.0,44.73757,22.606085,6.0925265057,0.000801839025594,3.20568,2.88604466667
 08/11  18:00:00,134.951815186,7.76411656101,57.386311845,0.0,44.73757,22.606085,8.96855124567,0.0,3.20568,5.76287124567
 08/11  19:00:00,132.251193097,7.76411656101,54.6955411345,0.0,44.73757,22.606085,8.97491752889,0.0,3.20568,5.76923752889
 08/11  20:00:00,105.4302648,7.76411656101,51.1585562848,0.0,15.863942322,22.606085,6.09828020616,0.0,3.20568,2.89260020616
 08/11  21:00:00,48.7062777289,0.0,0.0,0.0,15.863942322,22.030085,8.97150039542,0.0,3.20568,5.76582039542
 08/11  22:00:00,48.707847224,0.0,0.0,0.0,15.863942322,22.030085,6.09291537973,0.0,3.20568,2.88723537973
 08/11  23:00:00,49.4009415902,0.0,0.0,0.0,15.863942322,22.030085,6.09125133481,0.0,3.20568,2.88557133481
 08/11  24:00:00,48.6796210332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.6592753379,0.0,0.0,0.0,15.863942322,22.030085,6.08777415451,0.0,3.20568,2.88209415451
 08/12  02:00:00,48.6482790255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6363962793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.8927681967,0.0,0.0,0.0,15.863942322,22.030085,6.08786979822,0.0,3.20568,2.88218979822
 08/12  05:00:00,48.8585462855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,44.5641077021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.1956589922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.2206631595,0.0,0.0,0.0,15.863942322,22.030085,6.08784554524,0.0,3.20568,2.88216554524
