Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  09:00:00,40.2567838546,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,40.2931154853,0.0,0.0,0.0,15.863942322,22.030085,6.08900876468,0.0,3.20568,2.88332876468
 08/12  11:00:00,41.0258222319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  12:00:00,61.9074750908,2.30185827861,19.2369300376,0.0,15.863942322,22.030085,6.08904114214,0.0,3.20568,2.88336114214
 08/12  13:00:00,73.9689420237,4.26516081572,29.30949101,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,77.0184185589,4.94473381188,31.6615182873,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,81.5435438092,5.16398219072,35.9649283461,0.0,15.863942322,22.030085,6.08806793334,0.000176845215183,3.20568,2.88221108812
 08/12  16:00:00,81.8815229342,5.37133443048,36.0945457795,0.0,15.863942322,22.030085,3.22621424777,0.000534247767749,3.20568,0.02
 08/12  17:00:00,83.4287105734,5.49422233156,37.5181213198,0.0,15.863942322,22.030085,3.22640592152,0.000725921517051,3.20568,0.02
 08/12  18:00:00,77.5771433388,5.29602395676,31.8882910461,0.0,15.863942322,22.030085,6.0880128037,0.000121927635224,3.20568,2.88221087606
 08/12  19:00:00,75.6073630007,5.1517285071,29.7756129151,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,74.0978651057,4.75454429522,23.0012638479,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,68.1914750747,3.49457128362,15.6966519521,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,64.6667666139,2.46763521216,13.4293928927,0.0,15.863942322,22.030085,6.08789061507,0.0,3.20568,2.88221061507
 08/12  23:00:00,49.4317279444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7372146817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.7251004308,0.0,0.0,0.0,15.863942322,22.030085,6.08786600848,0.0,3.20568,2.88218600848
 08/13  02:00:00,48.7117536798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.7047218241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.9514537893,0.0,0.0,0.0,15.863942322,22.030085,6.0878420584,0.0,3.20568,2.8821620584
 08/13  05:00:00,48.9097254592,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,46.0407042935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.236395585,0.0,0.0,0.0,15.863942322,22.030085,6.08781814634,0.0,3.20568,2.88213814634
 08/13  08:00:00,40.2610884201,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2947899721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,50.1240627796,2.43045072306,7.36703980015,0.0,15.863942322,22.030085,6.0890336474,0.0,3.20568,2.8833536474
 08/13  11:00:00,66.9223649016,4.55018704943,21.3259719504,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,72.2358438416,4.37729103723,27.4708432878,0.0,15.863942322,22.030085,6.08902910591,0.0,3.20568,2.88334910591
 08/13  13:00:00,78.3167102138,5.39054570034,32.5272305342,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,80.9320857861,5.01995109135,35.4992858513,0.0,15.863942322,22.030085,6.08876428815,0.00088884375585,3.20568,2.8821954444
 08/13  15:00:00,83.083050682,5.72016632879,36.9465605641,0.0,15.863942322,22.030085,3.22626684052,0.000586840524535,3.20568,0.02
 08/13  16:00:00,83.360837771,5.45339280255,37.490236412,0.0,15.863942322,22.030085,3.22602371518,0.000343715177726,3.20568,0.02
 08/13  17:00:00,81.526307423,5.8066892502,35.3130534033,0.0,15.863942322,22.030085,6.08801869449,0.000167319382739,3.20568,2.88217137511
 08/13  18:00:00,79.1044741477,5.21977660986,33.4960841545,0.0,15.863942322,22.030085,3.22575626233,7.6262334954e-05,3.20568,0.02
 08/13  19:00:00,76.7324784035,5.59229983926,30.4544331781,0.0,15.863942322,22.030085,3.22582278535,0.000142785352571,3.20568,0.02
 08/13  20:00:00,69.2559729319,3.97726795329,18.930156081,0.0,15.863942322,22.030085,6.08786759322,0.0,3.20568,2.88218759322
 08/13  21:00:00,70.9662851711,4.30689767016,17.6490811844,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,64.2594551208,2.38150145558,13.104336559,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  23:00:00,49.4384945859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.7462093549,0.0,0.0,0.0,15.863942322,22.030085,6.0878032663,0.0,3.20568,2.8821232663
 08/14  01:00:00,48.7341665932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.7208950727,0.0,0.0,0.0,15.863942322,22.030085,6.08896773676,0.0,3.20568,2.88328773676
 08/14  03:00:00,48.7087978171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.969894124,0.0,0.0,0.0,15.863942322,22.030085,6.0889639704,0.0,3.20568,2.8832839704
 08/14  05:00:00,48.9432555842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,85.9477142514,7.76411656101,31.5928535647,0.0,15.863942322,22.606085,6.10376033678,0.0148001399664,3.20568,2.88328019681
 08/14  07:00:00,81.8921827095,7.76411656101,33.3614142225,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/14  08:00:00,139.249544195,7.92714621695,42.3289699787,0.0,44.73757,41.8366005,18.9145214499,0.0,16.0284,2.88612144994
 08/14  09:00:00,149.47750601,8.20865026031,52.2532139537,0.0,44.73757,41.8366005,18.9146062944,0.0,16.0284,2.88620629444
 08/14  10:00:00,166.261480938,8.72824859727,65.688544407,0.0,44.73757,44.63617,26.9287353679,0.0,24.0426,2.88613536789
 08/14  11:00:00,185.075364311,9.38602947301,83.0930157232,0.0,44.73757,44.63617,26.928664561,0.0,24.0426,2.88606456102
 08/14  12:00:00,198.858911963,10.4613895873,96.487603456,0.0,44.73757,44.63617,26.9285938461,0.0,24.0426,2.88599384607
 08/14  13:00:00,209.882853735,12.1120528373,108.643653633,0.0,44.73757,41.8366005,16.0705642046,0.0221642045633,16.0284,0.02
 08/14  14:00:00,226.715424265,13.8107925634,123.762354129,0.0,44.73757,41.8366005,18.9211877535,0.00654554961003,16.0284,2.8862422039
 08/14  15:00:00,230.261186286,15.1793599878,127.145400811,0.0,44.73757,40.636785,6.1160217424,0.0241706806095,3.20568,2.88617106179
 08/14  16:00:00,237.616180868,15.8759628536,133.796733886,0.0,44.73757,40.636785,6.09912585408,0.00734570881742,3.20568,2.88610014526
 08/14  17:00:00,207.78217679,13.5183733472,124.372356262,0.0,44.73757,22.606085,6.09390008284,0.00219071874346,3.20568,2.88602936409
 08/14  18:00:00,138.459178003,7.76411656101,60.8681839074,0.0,44.73757,22.606085,6.09697674138,0.0,3.20568,2.89129674138
 08/14  19:00:00,134.467956898,7.76411656101,56.5911529216,0.0,44.73757,22.606085,8.97548571832,0.0,3.20568,5.76980571832
 08/14  20:00:00,106.441315732,7.76411656101,50.4583904597,0.0,15.863942322,22.606085,8.97127926686,0.0,3.20568,5.76559926686
 08/14  21:00:00,48.9130757993,0.0,0.0,0.0,15.863942322,22.030085,8.97130530484,0.0,3.20568,5.76562530484
 08/14  22:00:00,48.7072816501,0.0,0.0,0.0,15.863942322,22.030085,6.09276187172,0.0,3.20568,2.88708187172
 08/14  23:00:00,49.4026771221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  24:00:00,48.6846129343,0.0,0.0,0.0,15.863942322,22.030085,6.088883974,0.0,3.20568,2.883203974
 08/15  01:00:00,48.6634222832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.6494249504,0.0,0.0,0.0,15.863942322,22.030085,6.08888108603,0.0,3.20568,2.88320108603
 08/15  03:00:00,48.6379505516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.9578780931,0.0,0.0,0.0,15.863942322,22.030085,6.08887805387,0.0,3.20568,2.88319805387
 08/15  05:00:00,49.7514939041,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,88.9856455693,7.76411656101,34.2580108393,0.0,15.863942322,22.606085,6.11609016751,0.0272151553719,3.20568,2.88319501214
 08/15  07:00:00,82.9507896548,7.76411656101,34.4663333062,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/15  08:00:00,131.454184206,7.76411656101,34.7422107274,0.0,44.73757,41.8366005,18.9145931654,0.0,16.0284,2.8861931654
 08/15  09:00:00,135.771077778,7.81920571552,38.9751850152,0.0,44.73757,41.8366005,18.9145231299,0.0,16.0284,2.88612312987
 08/15  10:00:00,149.506967665,8.09258475231,49.6106324875,0.0,44.73757,44.63617,26.928653111,0.0,24.0426,2.88605311104
 08/15  11:00:00,164.11149236,8.63533168374,62.942701394,0.0,44.73757,44.63617,26.9285831366,0.0,24.0426,2.88598313662
 08/15  12:00:00,175.199874137,9.30523825328,74.054266222,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,184.836909694,10.2443976895,85.5253339825,0.0,44.73757,41.8366005,18.9348382151,0.0202059466357,16.0284,2.88623226845
 08/15  14:00:00,191.220959383,11.0887015118,91.0598952741,0.0,44.73757,41.8366005,18.9145618668,0.0,16.0284,2.88616186676
 08/15  15:00:00,196.589101149,11.8283725343,96.8776691507,0.0,44.73757,40.636785,6.09177166728,0.0,3.20568,2.88609166728
 08/15  16:00:00,199.917834333,12.0022725131,100.037121928,0.0,44.73757,40.636785,6.09170159189,0.0,3.20568,2.88602159189
 08/15  17:00:00,167.339937766,10.6465497063,86.9353566454,0.0,44.73757,22.606085,6.09163160364,0.0,3.20568,2.88595160364
 08/15  18:00:00,124.880730696,7.76411656101,47.3477158757,0.0,44.73757,22.606085,6.09690067125,0.0,3.20568,2.89122067125
 08/15  19:00:00,119.911933814,7.76411656101,42.3913483326,0.0,44.73757,22.606085,8.97533803028,0.0,3.20568,5.76965803028
 08/15  20:00:00,91.8266415314,7.76411656101,36.1958370623,0.0,15.863942322,22.606085,9.02810475204,0.0566028882056,3.20568,5.76582186383
 08/15  21:00:00,48.6229596286,0.0,0.0,0.0,15.863942322,22.030085,8.97114989093,0.0,3.20568,5.76546989093
 08/15  22:00:00,48.6427804165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.3472215214,0.0,0.0,0.0,15.863942322,22.030085,6.09133210013,0.0,3.20568,2.88565210013
 08/15  24:00:00,48.6351059729,0.0,0.0,0.0,15.863942322,22.030085,6.08899025244,0.0,3.20568,2.88331025244
 08/16  01:00:00,48.6223361637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.6078984203,0.0,0.0,0.0,15.863942322,22.030085,6.08898814597,0.0,3.20568,2.88330814597
 08/16  03:00:00,48.6034815051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.8628806613,0.0,0.0,0.0,15.863942322,22.030085,6.08898579707,0.0,3.20568,2.88330579707
 08/16  05:00:00,48.8430558323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,83.2393953227,7.76411656101,28.9681246531,0.0,15.863942322,22.606085,3.25459222418,0.0289122241766,3.20568,0.02
 08/16  07:00:00,75.4726913431,7.76411656101,27.0383285237,0.0,15.863942322,22.606085,6.09187344314,0.0,3.20568,2.88619344314
 08/16  08:00:00,125.040835727,7.76411656101,28.3736467432,0.0,44.73757,41.8366005,18.9145244366,0.0,16.0284,2.88612443664
 08/16  09:00:00,126.494561494,7.76411656101,29.7888054659,0.0,44.73757,41.8366005,18.9144553464,0.0,16.0284,2.88605534643
 08/16  10:00:00,132.725552892,7.76576955777,33.2018951659,0.0,44.73757,44.63617,26.928586245,0.0,24.0426,2.88598624497
 08/16  11:00:00,137.426598431,7.79208411624,37.1817255198,0.0,44.73757,44.63617,26.928836363,0.0,24.0426,2.88623636299
 08/16  12:00:00,143.32530446,8.09248672857,43.4642324908,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  13:00:00,147.079568356,8.36384119359,49.7096080792,0.0,44.73757,41.8366005,18.9357970933,0.0212302883839,16.0284,2.88616680491
 08/16  14:00:00,152.354932024,8.69764573258,54.6385786902,0.0,44.73757,41.8366005,18.9144974451,0.0,16.0284,2.88609744514
 08/16  15:00:00,144.84013723,8.65584613807,48.3939008223,0.0,44.73757,40.636785,6.11315140124,0.0214431938734,3.20568,2.88602820737
 08/16  16:00:00,140.551544689,8.55516394559,44.2839337683,0.0,44.73757,40.636785,6.09163905551,0.0,3.20568,2.88595905551
 08/16  17:00:00,118.668027119,8.08594020773,40.9318548921,0.0,44.73757,22.606085,6.09188904976,0.0,3.20568,2.88620904976
 08/16  18:00:00,111.307659072,7.76411656101,33.890100247,0.0,44.73757,22.606085,6.09684179498,0.0,3.20568,2.89116179498
 08/16  19:00:00,111.932325805,7.76411656101,34.2357812904,0.0,44.73757,22.606085,8.97522499101,0.0,3.20568,5.76954499101
 08/16  20:00:00,89.1279003818,7.76411656101,33.3108373191,0.0,15.863942322,22.606085,8.98121915954,0.00952851471521,3.20568,5.76601064483
 08/16  21:00:00,48.7543743388,0.0,0.0,0.0,15.863942322,22.030085,6.09852368692,0.0,3.20568,2.89284368692
 08/16  22:00:00,48.575962943,0.0,0.0,0.0,15.863942322,22.030085,6.09306508834,0.0,3.20568,2.88738508834
 08/16  23:00:00,49.2642907311,0.0,0.0,0.0,15.863942322,22.030085,6.09128108257,0.0,3.20568,2.88560108257
 08/16  24:00:00,48.5478246218,0.0,0.0,0.0,15.863942322,22.030085,6.08893912833,0.0,3.20568,2.88325912833
 08/17  01:00:00,48.5422618613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.5358601828,0.0,0.0,0.0,15.863942322,22.030085,6.08893804466,0.0,3.20568,2.88325804466
 08/17  03:00:00,48.528377505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.7755755679,0.0,0.0,0.0,15.863942322,22.030085,6.08893667348,0.0,3.20568,2.88325667348
 08/17  05:00:00,48.7496645718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,73.7333229469,7.76411656101,19.5615348734,0.0,15.863942322,22.606085,3.29233591161,0.066655911613,3.20568,0.02
 08/17  07:00:00,69.0962792321,7.76411656101,20.7305980875,0.0,15.863942322,22.606085,11.6021589105,5.51032794125,3.20568,2.88615096923
 08/17  08:00:00,118.430479263,7.76411656101,21.8331539595,0.0,44.73757,41.8366005,19.3371746923,0.422695654121,16.0284,2.88607903818
 08/17  09:00:00,120.229533489,7.76411656101,23.5928550702,0.0,44.73757,41.8366005,18.9144110361,0.0,16.0284,2.88601103613
 08/17  10:00:00,126.215557047,7.76411656101,26.7452503221,0.0,44.73757,44.63617,26.9288624193,0.0,24.0426,2.88626241926
 08/17  11:00:00,136.372926967,7.77025473054,36.1438507732,0.0,44.73757,44.63617,26.9287937909,0.0,24.0426,2.88619379086
 08/17  12:00:00,148.277651417,8.05641450172,48.4070655942,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  13:00:00,156.349390382,8.94119290355,58.3294090538,0.0,44.73757,41.8366005,18.9343638566,0.0198384746701,16.0284,2.88612538192
 08/17  14:00:00,165.292297703,9.95289378163,66.2483345608,0.0,44.73757,41.8366005,18.923125626,0.0086685212784,16.0284,2.88605710473
 08/17  15:00:00,171.812165032,11.0960315128,72.8330036501,0.0,44.73757,40.636785,6.10279524611,0.0111263283221,3.20568,2.88598891778
 08/17  16:00:00,178.779973632,12.3186185592,78.6824716255,0.0,44.73757,40.636785,6.10039783808,0.00847770238193,3.20568,2.8862401357
 08/17  17:00:00,158.957220169,11.7013086374,77.505037827,0.0,44.73757,22.606085,6.10593041397,0.0140788604855,3.20568,2.88617155348
 08/17  18:00:00,123.015536061,7.76411656101,45.4792091175,0.0,44.73757,22.606085,6.0968077885,0.0,3.20568,2.8911277885
 08/17  19:00:00,120.932246759,7.76411656101,43.106675311,0.0,44.73757,22.606085,8.97516338198,0.0,3.20568,5.76948338198
 08/17  20:00:00,92.1458177151,7.76411656101,36.2200028208,0.0,15.863942322,22.606085,8.97163250227,0.0,3.20568,5.76595250227
 08/17  21:00:00,48.84083985,0.0,0.0,0.0,15.863942322,22.030085,6.09849667784,0.0,3.20568,2.89281667784
 08/17  22:00:00,48.6282909607,0.0,0.0,0.0,15.863942322,22.030085,6.09303597402,0.0,3.20568,2.88735597402
 08/17  23:00:00,49.3161110827,0.0,0.0,0.0,15.863942322,22.030085,6.09125222117,0.0,3.20568,2.88557222117
 08/17  24:00:00,48.5856089511,0.0,0.0,0.0,15.863942322,22.030085,6.08891008174,0.0,3.20568,2.88323008174
 08/18  01:00:00,48.5666298773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.5480502067,0.0,0.0,0.0,15.863942322,22.030085,6.088910139,0.0,3.20568,2.883230139
 08/18  03:00:00,48.5328406202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.7605368724,0.0,0.0,0.0,15.863942322,22.030085,6.08890986413,0.0,3.20568,2.88322986413
 08/18  05:00:00,49.6000568634,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,75.0838366591,7.76411656101,20.4903503796,0.0,15.863942322,22.606085,3.30462263674,0.0789426367432,3.20568,0.02
 08/18  07:00:00,71.7299344802,7.76411656101,23.34212447,0.0,15.863942322,22.606085,7.76898036837,1.67717745447,3.20568,2.8861229139
 08/18  08:00:00,124.581033785,7.76411656101,27.9225504985,0.0,44.73757,41.8366005,18.9146199445,0.0,16.0284,2.8862199445
 08/18  09:00:00,129.237378434,7.76411656101,32.5167121422,0.0,44.73757,41.8366005,18.9143892367,0.0,16.0284,2.88598923667
 08/18  10:00:00,136.322570709,7.76411656101,36.7807609374,0.0,44.73757,44.63617,26.9288418821,0.0,24.0426,2.88624188205
 08/18  11:00:00,143.56346141,7.76710902373,43.2946073325,0.0,44.73757,44.63617,26.928774497,0.0,24.0426,2.88617449703
 08/18  12:00:00,150.421186221,7.99652798578,50.6099910318,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,154.427359957,8.25344027146,57.1332549417,0.0,44.73757,41.8366005,18.9369896318,0.0224823462863,16.0284,2.88610728554
 08/18  14:00:00,162.946718609,8.62218193393,65.2725792152,0.0,44.73757,41.8366005,18.9144401837,0.0,16.0284,2.88604018372
 08/18  15:00:00,165.719461748,8.79805117478,69.0626478929,0.0,44.73757,40.636785,6.10843257108,0.016779409691,3.20568,2.88597316139
 08/18  16:00:00,162.74832297,8.69432530903,66.2472293382,0.0,44.73757,40.636785,6.09190563645,0.0,3.20568,2.88622563645
 08/18  17:00:00,131.04650862,8.04256043859,53.3110740874,0.0,44.73757,22.606085,6.09183826223,0.0,3.20568,2.88615826223
 08/18  18:00:00,118.328180229,7.76411656101,40.8774559434,0.0,44.73757,22.606085,6.09679878889,0.0,3.20568,2.89111878889
 08/18  19:00:00,117.257454109,7.76411656101,39.8145229693,0.0,44.73757,22.606085,8.97515281022,0.0,3.20568,5.76947281022
 08/18  20:00:00,94.8640724857,7.76411656101,39.2763551766,0.0,15.863942322,22.606085,8.98763850721,0.0160139277727,3.20568,5.76594457944
 08/18  21:00:00,48.6040165742,0.0,0.0,0.0,15.863942322,22.030085,6.09849484666,0.0,3.20568,2.89281484666
 08/18  22:00:00,48.6228205276,0.0,0.0,0.0,15.863942322,22.030085,6.09303217743,0.0,3.20568,2.88735217743
 08/18  23:00:00,49.3200681048,0.0,0.0,0.0,15.863942322,22.030085,6.09124863485,0.0,3.20568,2.88556863485
 08/18  24:00:00,48.6100922929,0.0,0.0,0.0,15.863942322,22.030085,6.08890629625,0.0,3.20568,2.88322629625
 08/19  01:00:00,48.6015520451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.5972236115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.594211607,0.0,0.0,0.0,15.863942322,22.030085,6.08777996314,0.0,3.20568,2.88209996314
 08/19  04:00:00,48.8614261528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.8419866043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,45.9844706144,0.0,0.0,0.0,15.863942322,22.030085,6.08788062172,0.0,3.20568,2.88220062172
 08/19  07:00:00,40.1925954359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2044916419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.2337763657,0.0,0.0,0.0,15.863942322,22.030085,6.08900743514,0.0,3.20568,2.88332743514
 08/19  10:00:00,40.2421295434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.9237103418,0.0,0.0,0.0,15.863942322,22.030085,6.08900825246,0.0,3.20568,2.88332825246
 08/19  12:00:00,40.254632217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,40.3054665608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,53.8830509823,0.88645252796,12.6616035055,0.0,15.863942322,22.030085,6.08789325704,0.0,3.20568,2.88221325704
 08/19  15:00:00,61.9031267771,1.53676365506,20.0225681292,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,65.3589642077,1.86775860712,23.1418000419,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,73.4146969873,4.13580164977,28.9198481574,0.0,15.863942322,22.030085,6.08735852383,0.0,3.20568,2.88167852383
 08/19  18:00:00,70.2821462562,4.27892200157,25.6752476187,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,70.8481691965,3.63021444877,26.6059472513,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,66.4865819042,2.62562590323,16.1513798501,0.0,15.863942322,22.030085,6.08787843931,0.0,3.20568,2.88219843931
 08/19  21:00:00,55.45784897,0.601750859218,5.92342865554,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,49.8488496369,0.112399046315,1.04840411622,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.3487613069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.6528099309,0.0,0.0,0.0,15.863942322,22.030085,6.08781040835,0.0,3.20568,2.88213040835
 08/20  01:00:00,48.6480850486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.6367988172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.615058071,0.0,0.0,0.0,15.863942322,22.030085,6.08779210772,0.0,3.20568,2.88211210772
 08/20  04:00:00,48.8855665728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.8605698551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,45.9802124972,0.0,0.0,0.0,15.863942322,22.030085,6.08789394461,0.0,3.20568,2.88221394461
 08/20  07:00:00,40.1911594898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.2311314165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,40.275836723,0.0,0.0,0.0,15.863942322,22.030085,6.08889682013,0.0,3.20568,2.88321682013
 08/20  10:00:00,44.975406353,0.442987000621,4.21993216745,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,57.2680797564,3.14603741103,13.0914389644,0.0,15.863942322,22.030085,6.0890336803,0.0,3.20568,2.8833536803
 08/20  12:00:00,73.0332085022,4.54341744989,28.1297604551,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,71.7039612233,4.3596954256,26.9656308197,0.0,15.863942322,22.030085,6.08902094041,0.0,3.20568,2.88334094041
 08/20  14:00:00,68.8536731387,4.29885752438,24.2152216051,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,69.3443097695,4.14093351535,24.8541291474,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,69.7638982033,3.93294373696,25.4403250113,0.0,15.863942322,22.030085,6.08788022943,0.0,3.20568,2.88220022943
 08/20  17:00:00,61.6345564769,2.4400581053,18.8028744147,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,55.8360789566,2.21733973624,13.2407974511,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,51.7543604457,0.946941011095,10.1640437588,0.0,15.863942322,22.030085,6.0878860432,0.0,3.20568,2.8822060432
 08/20  20:00:00,52.2403629535,0.424071862412,4.12553330618,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,48.9194783892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.7085642311,0.0,0.0,0.0,15.863942322,22.030085,6.08779513722,0.0,3.20568,2.88211513722
 08/20  23:00:00,49.3879490325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.648934115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.6348247463,0.0,0.0,0.0,15.863942322,22.030085,6.08904559811,0.0,3.20568,2.88336559811
 08/21  02:00:00,48.6315899892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.6306419858,0.0,0.0,0.0,15.863942322,22.030085,6.08904923979,0.0,3.20568,2.88336923979
 08/21  04:00:00,48.8992107805,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.8745286843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,95.0358185699,7.76411656101,40.7058407336,0.0,15.863942322,22.606085,6.09521584652,0.00616126240744,3.20568,2.88337458411
 08/21  07:00:00,89.4634161029,7.76411656101,40.9414994906,0.0,15.863942322,22.606085,6.09167752168,0.0,3.20568,2.88599752168
 08/21  08:00:00,146.084208883,7.7999822765,49.2842694668,0.0,44.73757,41.8366005,18.9146549147,0.0,16.0284,2.8862549147
 08/21  09:00:00,155.10243512,7.97862854869,58.0985702969,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  10:00:00,165.766904432,8.30084616796,65.6203964543,0.0,44.73757,44.63617,26.9287917801,0.0,24.0426,2.88619178014
 08/21  11:00:00,179.377224866,8.98180872487,77.8238436042,0.0,44.73757,44.63617,26.9287288507,0.0,24.0426,2.88612885068
 08/21  12:00:00,191.40313952,10.0801806575,89.4391461848,0.0,44.73757,44.63617,26.9286660445,0.0,24.0426,2.88606604452
 08/21  13:00:00,194.158208939,11.4749708039,93.5921330383,0.0,44.73757,41.8366005,18.9380191408,0.0236158178518,16.0284,2.88600332298
 08/21  14:00:00,196.428233548,12.6848044227,94.6404862763,0.0,44.73757,41.8366005,18.9220795624,0.00741873735063,16.0284,2.88626082509
 08/21  15:00:00,193.904300928,13.5026144113,92.4989962914,0.0,44.73757,40.636785,3.25481331876,0.0291333187562,3.20568,0.02
 08/21  16:00:00,199.808414139,14.1450686995,97.7688310332,0.0,44.73757,40.636785,6.10399938444,0.0121216757272,3.20568,2.88619770871
 08/21  17:00:00,174.137487729,12.7639513893,91.5946347641,0.0,44.73757,22.606085,6.102907913,0.0110931276641,3.20568,2.88613478533
 08/21  18:00:00,124.36274643,7.76411656101,46.8175958645,0.0,44.73757,22.606085,8.96815738807,0.0,3.20568,5.76247738807
 08/21  19:00:00,119.921821633,7.76411656101,42.0983610495,0.0,44.73757,22.606085,8.97460938086,0.0,3.20568,5.76892938086
 08/21  20:00:00,88.4243749754,7.76411656101,32.5328622316,0.0,15.863942322,22.606085,6.13900296812,0.0401940855583,3.20568,2.89312888256
 08/21  21:00:00,48.8020851659,0.0,0.0,0.0,15.863942322,22.030085,8.97203184583,0.0,3.20568,5.76635184583
 08/21  22:00:00,48.60964512,0.0,0.0,0.0,15.863942322,22.030085,6.09277112213,0.0,3.20568,2.88709112213
 08/21  23:00:00,49.3059004681,0.0,0.0,0.0,15.863942322,22.030085,6.09110860795,0.0,3.20568,2.88542860795
 08/21  24:00:00,48.5872391371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.5789121998,0.0,0.0,0.0,15.863942322,22.030085,6.08895665787,0.0,3.20568,2.88327665787
 08/22  02:00:00,48.5688466358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.5477392609,0.0,0.0,0.0,15.863942322,22.030085,6.08896203506,0.0,3.20568,2.88328203506
 08/22  04:00:00,49.7310682717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.5307769708,0.0,0.0,0.0,15.863942322,22.030085,6.08896738046,0.0,3.20568,2.88328738046
 08/22  06:00:00,64.8858728135,7.76411656101,10.3920445091,0.0,15.863942322,22.606085,3.39962733245,0.173947332445,3.20568,0.02
 08/22  07:00:00,60.1590587067,7.76411656101,11.8572485129,0.0,15.863942322,22.606085,18.4420465795,12.3502731798,3.20568,2.8860933997
 08/22  08:00:00,114.402422639,7.76411656101,17.8284007592,0.0,44.73757,41.8366005,19.5385859466,0.624153628169,16.0284,2.88603231842
 08/22  09:00:00,119.568603271,7.76493615541,22.9139363154,0.0,44.73757,41.8366005,18.9143713283,0.0,16.0284,2.88597132833
 08/22  10:00:00,127.913941627,7.78987422229,28.3907563751,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  11:00:00,135.504467272,7.91025070303,35.1327266887,0.0,44.73757,44.63617,26.9288306875,0.0,24.0426,2.88623068746
 08/22  12:00:00,142.902177451,8.4438905759,42.6813238638,0.0,44.73757,44.63617,26.9287694251,0.0,24.0426,2.88616942513
 08/22  13:00:00,152.229659585,9.44511612231,53.7443341146,0.0,44.73757,41.8366005,18.9347231928,0.0202148851612,16.0284,2.88610830759
 08/22  14:00:00,150.644953024,9.78044869155,51.8202446081,0.0,44.73757,41.8366005,18.9258280804,0.0113807960861,16.0284,2.88604728431
 08/22  15:00:00,151.15370267,10.6270617854,52.7153355184,0.0,44.73757,40.636785,6.10215018023,0.0104838488402,3.20568,2.88598633139
 08/22  16:00:00,157.482785551,11.3166571467,58.4509961729,0.0,44.73757,40.636785,3.23735410115,0.0116741011462,3.20568,0.02
 08/22  17:00:00,134.209588997,10.4304748629,54.0961482732,0.0,44.73757,22.606085,6.09990293942,0.00797716738342,3.20568,2.88624577204
 08/22  18:00:00,109.999017996,7.76411656101,32.5333041715,0.0,44.73757,22.606085,8.98557167992,0.0171658827823,3.20568,5.76272579714
 08/22  19:00:00,107.315382481,7.76411656101,29.8585732713,0.0,44.73757,22.606085,8.97485710452,0.0,3.20568,5.76917710452
 08/22  20:00:00,82.8820094913,7.76411656101,25.8904677005,0.0,15.863942322,22.606085,6.18939556375,0.0904740091328,3.20568,2.89324155462
 08/22  21:00:00,48.5613622221,0.0,0.0,0.0,15.863942322,22.030085,8.97215705469,0.0,3.20568,5.76647705469
 08/22  22:00:00,48.5748244071,0.0,0.0,0.0,15.863942322,22.030085,6.0928965889,0.0,3.20568,2.8872165889
 08/22  23:00:00,49.2882080708,0.0,0.0,0.0,15.863942322,22.030085,6.0912349526,0.0,3.20568,2.8855549526
 08/22  24:00:00,48.5669432095,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5498328519,0.0,0.0,0.0,15.863942322,22.030085,6.0889050874,0.0,3.20568,2.8832250874
 08/23  02:00:00,48.5289861808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5108277032,0.0,0.0,0.0,15.863942322,22.030085,6.08891228718,0.0,3.20568,2.88323228718
 08/23  04:00:00,48.7413366141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.7134652501,0.0,0.0,0.0,15.863942322,22.030085,6.08891945052,0.0,3.20568,2.88323945052
 08/23  06:00:00,61.1959823009,7.76411656101,7.12183546381,0.0,15.863942322,22.606085,3.40536168034,0.179681680343,3.20568,0.02
 08/23  07:00:00,55.6408906251,7.76411656101,7.37664731327,0.0,15.863942322,22.606085,28.2599019615,22.1679943156,3.20568,2.88622764592
 08/23  08:00:00,107.857079243,7.76411656101,11.3389761226,0.0,44.73757,41.8366005,25.2868692114,6.37230097876,16.0284,2.88616823263
 08/23  09:00:00,113.616168901,7.76411656101,17.02662437,0.0,44.73757,41.8366005,18.9145089783,0.0,16.0284,2.88610897833
 08/23  10:00:00,121.822070909,7.77931901275,22.3569247237,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,128.911219279,7.83647996079,28.6432239015,0.0,44.73757,44.63617,26.9286498246,0.0,24.0426,2.88604982459
 08/23  12:00:00,137.540678076,8.20814395281,37.5753425296,0.0,44.73757,44.63617,26.9285907475,0.0,24.0426,2.88599074746
 08/23  13:00:00,139.990394949,8.97353508414,42.0180318789,0.0,44.73757,41.8366005,18.9362502761,0.0215979249336,16.0284,2.88625235114
 08/23  14:00:00,144.781835504,9.81323232889,45.9593463467,0.0,44.73757,41.8366005,18.9176623675,0.00306942708982,16.0284,2.88619294039
 08/23  15:00:00,151.009919094,10.616078447,52.5855678209,0.0,44.73757,40.636785,6.10532346876,0.0135097846722,3.20568,2.88613368408
 08/23  16:00:00,155.821058099,11.3769258339,56.7317045421,0.0,44.73757,40.636785,3.23528591,0.00960591000498,3.20568,0.02
 08/23  17:00:00,129.428075276,10.5002850451,49.2644118346,0.0,44.73757,22.606085,6.1033918055,0.0116372795056,3.20568,2.88607452599
 08/23  18:00:00,105.514403481,7.76411656101,28.0862690022,0.0,44.73757,22.606085,8.97694513916,0.00821903810191,3.20568,5.76304610105
 08/23  19:00:00,103.79478512,7.76411656101,26.10029795,0.0,44.73757,22.606085,8.97518544001,0.0,3.20568,5.76950544001
 08/23  20:00:00,80.6148195763,7.76411656101,23.3985043189,0.0,15.863942322,22.606085,6.1469282037,0.0485067174408,3.20568,2.89274148626
 08/23  21:00:00,48.727594355,0.0,0.0,0.0,15.863942322,22.030085,8.97169698466,0.0,3.20568,5.76601698466
 08/23  22:00:00,48.5551017274,0.0,0.0,0.0,15.863942322,22.030085,6.09306477475,0.0,3.20568,2.88738477475
 08/23  23:00:00,49.2685447042,0.0,0.0,0.0,15.863942322,22.030085,6.09111074505,0.0,3.20568,2.88543074505
 08/23  24:00:00,48.5450690802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5207032646,0.0,0.0,0.0,15.863942322,22.030085,6.08889477074,0.0,3.20568,2.88321477074
 08/24  02:00:00,48.5017985166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.4795054256,0.0,0.0,0.0,15.863942322,22.030085,6.08890389191,0.0,3.20568,2.88322389191
 08/24  04:00:00,48.6909322995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.6693800662,0.0,0.0,0.0,15.863942322,22.030085,6.08891297037,0.0,3.20568,2.88323297037
 08/24  06:00:00,57.5419136997,7.76411656101,2.0874276987,0.0,15.863942322,22.606085,3.44347500015,0.217795000148,3.20568,0.02
 08/24  07:00:00,50.5942243926,7.76411656101,2.36913029602,0.0,15.863942322,22.606085,42.752279829,36.6605171526,3.20568,2.8860826764
 08/24  08:00:00,105.187006351,7.76411656101,8.68996605539,0.0,44.73757,41.8366005,30.9009212429,11.9864955877,16.0284,2.88602565524
 08/24  09:00:00,112.947591506,7.76411656101,16.3654170677,0.0,44.73757,41.8366005,19.0833974348,0.168707736041,16.0284,2.88628969871
 08/24  10:00:00,123.121272745,7.77327088994,23.6527692395,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  11:00:00,129.689683028,7.80929774598,29.447023856,0.0,44.73757,44.63617,26.9288322191,0.0,24.0426,2.88623221914
 08/24  12:00:00,136.012761045,8.03815149821,36.2194333006,0.0,44.73757,44.63617,26.9287749198,0.0,24.0426,2.88617491976
 08/24  13:00:00,141.393547369,8.69895753743,43.6815539823,0.0,44.73757,41.8366005,18.9341369669,0.0196192235829,16.0284,2.8861177433
 08/24  14:00:00,150.866588369,9.55218921528,52.271231225,0.0,44.73757,41.8366005,18.926064469,0.0116038194902,16.0284,2.88606064948
 08/24  15:00:00,154.863639228,10.395157855,56.6372058548,0.0,44.73757,40.636785,6.11593113814,0.0242475188363,3.20568,2.88600361931
 08/24  16:00:00,159.761506043,11.338558948,60.6959728594,0.0,44.73757,40.636785,3.23525690751,0.00957690751465,3.20568,0.02
 08/24  17:00:00,139.992359049,10.719860266,59.5708197955,0.0,44.73757,22.606085,6.10152441229,0.0095768152534,3.20568,2.88626759703
 08/24  18:00:00,113.839736453,7.76411656101,36.3502473399,0.0,44.73757,22.606085,8.9683205121,0.0,3.20568,5.7626405121
 08/24  19:00:00,110.669975979,7.76411656101,32.9045223606,0.0,44.73757,22.606085,8.97561021677,0.0,3.20568,5.76993021677
 08/24  20:00:00,83.6637122604,7.76411656101,26.4051049838,0.0,15.863942322,22.606085,8.81863585275,0.0876116341845,3.20568,5.52534421857
 08/24  21:00:00,48.7520690717,0.0,0.0,0.0,15.863942322,22.030085,6.33944945295,0.0,3.20568,3.13376945295
 08/24  22:00:00,48.5632895563,0.0,0.0,0.0,15.863942322,22.030085,6.09289794341,0.0,3.20568,2.88721794341
 08/24  23:00:00,49.2746629485,0.0,0.0,0.0,15.863942322,22.030085,6.09132260837,0.0,3.20568,2.88564260837
 08/24  24:00:00,48.5467523891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.5186359525,0.0,0.0,0.0,15.863942322,22.030085,6.08892811255,0.0,3.20568,2.88324811255
 08/25  02:00:00,48.5029611708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.4898068589,0.0,0.0,0.0,15.863942322,22.030085,6.08893924368,0.0,3.20568,2.88325924368
 08/25  04:00:00,49.6490167332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.478909394,0.0,0.0,0.0,15.863942322,22.030085,6.0889503272,0.0,3.20568,2.8832703272
 08/25  06:00:00,64.3946231078,7.76411656101,8.50330156415,0.0,15.863942322,22.606085,3.37848804877,0.152808048769,3.20568,0.02
 08/25  07:00:00,60.7868185788,7.76411656101,12.4858484887,0.0,15.863942322,22.606085,22.7340414711,16.6422847014,3.20568,2.88607676971
 08/25  08:00:00,114.483521681,7.76411656101,17.9129758102,0.0,44.73757,41.8366005,20.1869073625,1.27225959406,16.0284,2.8862477684
 08/25  09:00:00,122.910554907,7.76411656101,26.2436551034,0.0,44.73757,41.8366005,18.9145926854,0.0,16.0284,2.88619268545
 08/25  10:00:00,139.036921949,7.78608117584,39.4619720194,0.0,44.73757,44.63617,26.9287376688,0.0,24.0426,2.88613766882
 08/25  11:00:00,148.030803437,7.86512957694,47.6454838107,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  12:00:00,157.20123587,8.30812578254,57.0559196797,0.0,44.73757,44.63617,26.9286827352,0.0,24.0426,2.88608273517
 08/25  13:00:00,168.441342799,9.10588957611,70.2582637877,0.0,44.73757,41.8366005,18.9343234573,0.0198955883513,16.0284,2.886027869
 08/25  14:00:00,178.112407774,9.83694417132,79.1863528867,0.0,44.73757,41.8366005,18.9146944136,0.0,16.0284,2.88629441362
 08/25  15:00:00,183.349667215,10.868235233,84.5796867049,0.0,44.73757,40.636785,6.09440022688,0.00248109112194,3.20568,2.88623913576
 08/25  16:00:00,185.820678296,11.5943197331,86.3792134687,0.0,44.73757,40.636785,6.10121402331,0.00934998421789,3.20568,2.8861840391
 08/25  17:00:00,157.803671744,10.2446004031,77.7977393593,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/25  18:00:00,123.738759094,7.76411656101,46.1959087188,0.0,44.73757,22.606085,8.96858191205,0.0,3.20568,5.76290191205
 08/25  19:00:00,122.530611763,7.76411656101,44.9957279283,0.0,44.73757,22.606085,8.9746146142,0.0,3.20568,5.7689346142
 08/25  20:00:00,96.1706893333,7.76411656101,39.0744732511,0.0,15.863942322,22.606085,8.97178330514,0.0,3.20568,5.76610330514
 08/25  21:00:00,48.6499295862,0.0,0.0,0.0,15.863942322,22.030085,6.0989296225,0.0,3.20568,2.8932496225
 08/25  22:00:00,48.6449520875,0.0,0.0,0.0,15.863942322,22.030085,6.0927776892,0.0,3.20568,2.8870976892
 08/25  23:00:00,49.3299672709,0.0,0.0,0.0,15.863942322,22.030085,6.09128891182,0.0,3.20568,2.88560891182
 08/25  24:00:00,48.6330087158,0.0,0.0,0.0,15.863942322,22.030085,6.08900778542,0.0,3.20568,2.88332778542
 08/26  01:00:00,48.6420039489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.637939769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6281012153,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.888488236,0.0,0.0,0.0,15.863942322,22.030085,6.0878922098,0.0,3.20568,2.8822122098
 08/26  05:00:00,48.8563807914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,47.3935301298,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1543370092,0.0,0.0,0.0,15.863942322,22.030085,6.08788343607,0.0,3.20568,2.88220343607
 08/26  08:00:00,40.162407585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.1761750497,0.0,0.0,0.0,15.863942322,22.030085,6.08896597575,0.0,3.20568,2.88328597575
 08/26  10:00:00,40.1801938666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.8432572049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.1549088275,0.0,0.0,0.0,15.863942322,22.030085,6.08897917013,0.0,3.20568,2.88329917013
 08/26  13:00:00,40.1881032156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,40.1878742846,0.0,0.0,0.0,15.863942322,22.030085,6.08790689936,0.0,3.20568,2.88222689936
 08/26  15:00:00,40.1877556683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,40.1172156774,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,40.0913848609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,40.0907654208,0.0,0.0,0.0,15.863942322,22.030085,6.08789821711,0.0,3.20568,2.88221821711
 08/26  19:00:00,40.3506769835,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,48.9030430234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.7550526652,0.0,0.0,0.0,15.863942322,22.030085,6.087889564,0.0,3.20568,2.882209564
 08/26  22:00:00,48.5639892545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2404176147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.5519220263,0.0,0.0,0.0,15.863942322,22.030085,6.08788093024,0.0,3.20568,2.88220093024
 08/27  01:00:00,48.5503146447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5488718505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5474602409,0.0,0.0,0.0,15.863942322,22.030085,6.08787433356,0.0,3.20568,2.88219433356
 08/27  04:00:00,48.8077217474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.7898104505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,47.3640568297,0.0,0.0,0.0,15.863942322,22.030085,6.08786752772,0.0,3.20568,2.88218752772
 08/27  07:00:00,40.154281185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1577980434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.1788139791,0.0,0.0,0.0,15.863942322,22.030085,6.08894769787,0.0,3.20568,2.88326769787
 08/27  10:00:00,40.1756237573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,40.8331476721,0.0,0.0,0.0,15.863942322,22.030085,6.08896322745,0.0,3.20568,2.88328322745
 08/27  12:00:00,40.1513359074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,40.1993453817,0.0,0.0,0.0,15.863942322,22.030085,6.08897873966,0.0,3.20568,2.88329873966
 08/27  14:00:00,40.2052545006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,40.2263422601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  16:00:00,40.1494760031,0.0,0.0,0.0,15.863942322,22.030085,6.08785599021,0.0,3.20568,2.88217599021
 08/27  17:00:00,40.1274951937,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,40.1332508101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,40.4135647888,0.0,0.0,0.0,15.863942322,22.030085,6.08784942197,0.0,3.20568,2.88216942197
 08/27  20:00:00,48.9623266872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.795725194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.5884355314,0.0,0.0,0.0,15.863942322,22.030085,6.08784286233,0.0,3.20568,2.88216286233
 08/27  23:00:00,49.2661647072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.578828124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.576375962,0.0,0.0,0.0,15.863942322,22.030085,6.08899436594,0.0,3.20568,2.88331436594
 08/28  02:00:00,48.5689303569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.5626789485,0.0,0.0,0.0,15.863942322,22.030085,6.08901234718,0.0,3.20568,2.88333234718
 08/28  04:00:00,48.8215998006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.7984865277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,85.6791839868,7.76411656101,30.0062361788,0.0,15.863942322,22.606085,6.11001435551,0.0209466412101,3.20568,2.8833877143
 08/28  07:00:00,79.6159098546,7.76411656101,31.1788351117,0.0,15.863942322,22.606085,7.53595945562,1.44426918898,3.20568,2.88601026664
 08/28  08:00:00,133.314467183,7.76411656101,36.6182330675,0.0,44.73757,41.8366005,18.9146851795,0.0,16.0284,2.88628517945
 08/28  09:00:00,138.607466106,7.76411656101,41.8601134711,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/28  10:00:00,144.931159554,7.76812740949,45.3678138822,0.0,44.73757,44.63617,26.9288374291,0.0,24.0426,2.88623742907
 08/28  11:00:00,157.067744241,7.94005623007,56.5970724373,0.0,44.73757,44.63617,26.9287898075,0.0,24.0426,2.88618980747
 08/28  12:00:00,169.610702601,8.75116995651,69.0146139615,0.0,44.73757,44.63617,26.9287422713,0.0,24.0426,2.88614227134
 08/28  13:00:00,176.736006251,9.99320062657,77.6734262885,0.0,44.73757,41.8366005,18.9344462204,0.0199514235336,16.0284,2.88609479686
 08/28  14:00:00,177.490814021,11.1316393961,77.2749512985,0.0,44.73757,41.8366005,18.9198961768,0.00544880397035,16.0284,2.88604737281
 08/28  15:00:00,181.948090277,12.3528138655,81.6983297781,0.0,44.73757,40.636785,3.2401281226,0.0144481226039,3.20568,0.02
 08/28  16:00:00,183.071390926,12.8227659976,82.4322515188,0.0,44.73757,40.636785,6.10313281455,0.011130346273,3.20568,2.88632246827
 08/28  17:00:00,156.191776652,10.9932213476,75.4556861821,0.0,44.73757,22.606085,6.10300359461,0.0110489692464,3.20568,2.88627462536
 08/28  18:00:00,120.840561295,7.76411656101,43.3183042814,0.0,44.73757,22.606085,8.96856420499,0.0,3.20568,5.76288420499
 08/28  19:00:00,120.230553746,7.76411656101,42.4342320956,0.0,44.73757,22.606085,8.97513104434,0.0,3.20568,5.76945104434
 08/28  20:00:00,95.6762611778,7.76411656101,38.3500793342,0.0,15.863942322,22.606085,6.189679788,0.0912768440064,3.20568,2.892722944
 08/28  21:00:00,48.81821873,0.0,0.0,0.0,15.863942322,22.030085,8.97183111317,0.0,3.20568,5.76615111317
 08/28  22:00:00,48.6343380209,0.0,0.0,0.0,15.863942322,22.030085,6.09305098788,0.0,3.20568,2.88737098788
 08/28  23:00:00,49.3425235018,0.0,0.0,0.0,15.863942322,22.030085,6.09139178434,0.0,3.20568,2.88571178434
 08/28  24:00:00,48.6272398003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.613790443,0.0,0.0,0.0,15.863942322,22.030085,6.08905936752,0.0,3.20568,2.88337936752
 08/29  02:00:00,48.6033757105,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5973156901,0.0,0.0,0.0,15.863942322,22.030085,6.08907989153,0.0,3.20568,2.88339989153
 08/29  04:00:00,49.8965872303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.6927233088,0.0,0.0,0.0,15.863942322,22.030085,6.08892163433,0.0,3.20568,2.88324163433
 08/29  06:00:00,89.5372755063,7.76411656101,33.4071606086,0.0,15.863942322,22.606085,3.25204982761,0.0263698276133,3.20568,0.02
 08/29  07:00:00,83.4939887944,7.76411656101,35.0235131171,0.0,15.863942322,22.606085,6.24359220492,0.151791380831,3.20568,2.88612082409
 08/29  08:00:00,133.167078197,7.76411656101,36.4630279209,0.0,44.73757,41.8366005,18.9144762412,0.0,16.0284,2.88607624122
 08/29  09:00:00,132.161904036,7.76411656101,35.4358285836,0.0,44.73757,41.8366005,18.9144316456,0.0,16.0284,2.88603164562
 08/29  10:00:00,136.599872382,7.76411656101,37.0672752943,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  11:00:00,144.693495235,7.76411656101,44.4405748755,0.0,44.73757,44.63617,26.9289098678,0.0,24.0426,2.88630986783
 08/29  12:00:00,146.595535663,7.76584856322,47.0399935795,0.0,44.73757,44.63617,26.9288648802,0.0,24.0426,2.88626488023
 08/29  13:00:00,143.061028363,7.77263591846,46.2899252936,0.0,44.73757,41.8366005,18.9376180457,0.0229980300774,16.0284,2.88622001562
 08/29  14:00:00,144.177554992,7.78584917444,47.3933682068,0.0,44.73757,41.8366005,18.9145752293,0.0,16.0284,2.88617522934
 08/29  15:00:00,144.203234135,7.82582509437,48.5787468663,0.0,44.73757,40.636785,6.10952617821,0.0177156778689,3.20568,2.88613050034
 08/29  16:00:00,147.475039683,7.8746409019,51.819115818,0.0,44.73757,40.636785,6.0917658187,0.0,3.20568,2.8860858187
 08/29  17:00:00,127.189144643,7.76476138537,49.7363846019,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,121.286910096,7.76411656101,43.8293734703,0.0,44.73757,22.606085,8.96864060703,0.0,3.20568,5.76296060703
 08/29  19:00:00,122.205051903,7.76411656101,43.3180608952,0.0,44.73757,22.606085,8.9745822034,0.0,3.20568,5.7689022034
 08/29  20:00:00,97.8127022506,7.76411656101,40.7845467663,0.0,15.863942322,22.606085,8.98837727152,0.0165996719216,3.20568,5.76609759959
 08/29  21:00:00,48.5979783901,0.0,0.0,0.0,15.863942322,22.030085,6.09894439309,0.0,3.20568,2.89326439309
 08/29  22:00:00,48.6104535082,0.0,0.0,0.0,15.863942322,22.030085,6.09315358338,0.0,3.20568,2.88747358338
 08/29  23:00:00,49.3008356645,0.0,0.0,0.0,15.863942322,22.030085,6.09128683059,0.0,3.20568,2.88560683059
 08/29  24:00:00,48.5934997657,0.0,0.0,0.0,15.863942322,22.030085,6.0890040447,0.0,3.20568,2.8833240447
