Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  01:00:00,48.5839954624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.5794466147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5753919723,0.0,0.0,0.0,15.863942322,22.030085,6.08902858646,0.0,3.20568,2.88334858646
 08/30  04:00:00,48.8387175443,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8185912033,0.0,0.0,0.0,15.863942322,22.030085,6.08905182391,0.0,3.20568,2.88337182391
 08/30  06:00:00,89.5657380223,7.76411656101,33.86452162,0.0,15.863942322,22.606085,3.24173846389,0.0160584638917,3.20568,0.02
 08/30  07:00:00,82.343842476,7.76411656101,33.8769013024,0.0,15.863942322,22.606085,9.32822796295,3.23625662783,3.20568,2.88629133512
 08/30  08:00:00,130.699268908,7.76411656101,34.0074209234,0.0,44.73757,41.8366005,18.9190641474,0.00441452331012,16.0284,2.88624962407
 08/30  09:00:00,133.026693547,7.76411656101,36.3001381493,0.0,44.73757,41.8366005,18.914607841,0.0,16.0284,2.88620784104
 08/30  10:00:00,139.362437467,7.76411656101,39.8206842652,0.0,44.73757,44.63617,26.9287660452,0.0,24.0426,2.88616604522
 08/30  11:00:00,142.153866864,7.76411656101,41.9234980534,0.0,44.73757,44.63617,26.9287242649,0.0,24.0426,2.88612426486
 08/30  12:00:00,145.358506052,7.76411656101,45.8168843632,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  13:00:00,145.97033164,7.76411656101,49.2089185645,0.0,44.73757,41.8366005,18.9364824011,0.0219998843394,16.0284,2.88608251672
 08/30  14:00:00,146.940937528,7.76411656101,50.1766300039,0.0,44.73757,41.8366005,18.9144408031,0.0,16.0284,2.88604080305
 08/30  15:00:00,145.223971048,7.76411656101,49.6597575937,0.0,44.73757,40.636785,6.10973281194,0.0177304416631,3.20568,2.88632237027
 08/30  16:00:00,145.975611872,7.76411656101,50.4192638817,0.0,44.73757,40.636785,6.09196028704,0.0,3.20568,2.88628028704
 08/30  17:00:00,127.694031791,7.76411656101,50.2414402688,0.0,44.73757,22.606085,6.09191832444,0.0,3.20568,2.88623832444
 08/30  18:00:00,123.853073138,7.76411656101,46.3831247096,0.0,44.73757,22.606085,6.0969695492,0.0,3.20568,2.8912895492
 08/30  19:00:00,126.752376529,7.76411656101,47.553500228,0.0,44.73757,22.606085,8.97567174249,0.0,3.20568,5.76999174249
 08/30  20:00:00,104.626638368,7.76411656101,47.2903996946,0.0,15.863942322,22.606085,8.97153700669,0.0,3.20568,5.76585700669
 08/30  21:00:00,48.8330396351,0.0,0.0,0.0,15.863942322,22.030085,8.97168821154,0.0,3.20568,5.76600821154
 08/30  22:00:00,48.6397588779,0.0,0.0,0.0,15.863942322,22.030085,6.09291606581,0.0,3.20568,2.88723606581
 08/30  23:00:00,49.3293669641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  24:00:00,48.6325243421,0.0,0.0,0.0,15.863942322,22.030085,6.08901082592,0.0,3.20568,2.88333082592
 08/31  01:00:00,48.6288886409,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.6167270415,0.0,0.0,0.0,15.863942322,22.030085,6.08903758251,0.0,3.20568,2.88335758251
 08/31  03:00:00,48.6081154116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.8689615124,0.0,0.0,0.0,15.863942322,22.030085,6.08906366199,0.0,3.20568,2.88338366199
 08/31  05:00:00,48.8442062875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,90.6111268774,7.76411656101,34.8923288061,0.0,15.863942322,22.606085,6.10459220089,0.0155025234864,3.20568,2.8834096774
 08/31  07:00:00,82.6175670831,7.76411656101,34.1478713824,0.0,15.863942322,22.606085,4.14620024426,0.920520244259,3.20568,0.02
 08/31  08:00:00,131.322288112,7.76411656101,34.6245821203,0.0,44.73757,41.8366005,18.9146770509,0.0,16.0284,2.88627705088
 08/31  09:00:00,129.876094135,7.76411656101,33.1593765941,0.0,44.73757,41.8366005,18.9145251242,0.0,16.0284,2.88612512423
 08/31  10:00:00,131.590294848,7.76411656101,32.0812901619,0.0,44.73757,44.63617,26.928686597,0.0,24.0426,2.88608659696
 08/31  11:00:00,133.137779959,7.76411656101,32.9413363948,0.0,44.73757,44.63617,26.9286480163,0.0,24.0426,2.88604801629
 08/31  12:00:00,133.826712878,7.76411656101,34.315510402,0.0,44.73757,44.63617,26.9289331346,0.0,24.0426,2.88633313456
 08/31  13:00:00,131.349356072,7.76411656101,34.6150388409,0.0,44.73757,41.8366005,16.0714363161,0.0230363160771,16.0284,0.02
 08/31  14:00:00,129.096165069,7.76411656101,32.3681472837,0.0,44.73757,41.8366005,18.9146941255,0.0,16.0284,2.88629412546
 08/31  15:00:00,127.53594476,7.76411656101,32.0052212544,0.0,44.73757,40.636785,6.10859763497,0.0166624093191,3.20568,2.88625522565
 08/31  16:00:00,133.729578157,7.76932016711,38.2627954593,0.0,44.73757,40.636785,6.09189638116,0.0,3.20568,2.88621638116
 08/31  17:00:00,118.3904684,7.76411656101,40.9596032146,0.0,44.73757,22.606085,6.09185759084,0.0,3.20568,2.88617759084
 08/31  18:00:00,113.778623225,7.76411656101,36.3307818613,0.0,44.73757,22.606085,6.09698469631,0.0,3.20568,2.89130469631
 08/31  19:00:00,114.186772348,7.76411656101,35.0443894967,0.0,44.73757,22.606085,8.99270735578,0.0173350961044,3.20568,5.76969225967
 08/31  20:00:00,88.0214030637,7.76411656101,30.8031722465,0.0,15.863942322,22.606085,9.04451579943,0.0720715435021,3.20568,5.76676425593
 08/31  21:00:00,48.7243664642,0.0,0.0,0.0,15.863942322,22.030085,8.97158402194,0.0,3.20568,5.76590402194
 08/31  22:00:00,48.5515095243,0.0,0.0,0.0,15.863942322,22.030085,6.09314837321,0.0,3.20568,2.88746837321
 08/31  23:00:00,49.2478655017,0.0,0.0,0.0,15.863942322,22.030085,6.09131712242,0.0,3.20568,2.88563712242
 08/31  24:00:00,48.533711456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.5182220775,0.0,0.0,0.0,15.863942322,22.030085,6.08893270304,0.0,3.20568,2.88325270304
 09/01  02:00:00,48.5031246733,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.4888282452,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.6522136971,0.0,0.0,0.0,15.863942322,22.030085,6.08896190036,0.0,3.20568,2.88328190036
 09/01  05:00:00,49.4505713208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,64.4344951116,7.76411656101,8.55094155619,0.0,15.863942322,22.606085,6.22204161616,0.132959845115,3.20568,2.88340177105
 09/01  07:00:00,59.7805055842,7.76411656101,11.4739356751,0.0,15.863942322,22.606085,37.151184123,31.0593610815,3.20568,2.88614304157
 09/01  08:00:00,113.89157072,7.76411656101,17.3251435003,0.0,44.73757,41.8366005,24.4723459615,5.557838404,16.0284,2.88610755753
 09/01  09:00:00,122.134025925,7.76411656101,25.468604034,0.0,44.73757,41.8366005,16.6922253665,0.643825366468,16.0284,0.02
 09/01  10:00:00,134.227592902,7.76411656101,34.6960402779,0.0,44.73757,44.63617,26.9288382816,0.0,24.0426,2.88623828156
 09/01  11:00:00,141.147623389,7.77515425056,40.8820129607,0.0,44.73757,44.63617,26.9283218217,0.0,24.0426,2.88572182171
 09/01  12:00:00,149.81833145,8.09951654534,49.8995076263,0.0,44.73757,44.63617,26.9289250453,0.0,24.0426,2.88632504528
 09/01  13:00:00,159.443874852,8.86554611155,61.5084523478,0.0,44.73757,41.8366005,18.9348519108,0.0201626207606,16.0284,2.88628929002
 09/01  14:00:00,173.781412925,9.8779613403,74.8146017652,0.0,44.73757,41.8366005,18.9146536134,0.0,16.0284,2.88625361343
 09/01  15:00:00,177.120239992,10.3138385949,78.9073777649,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 09/01  16:00:00,188.38164487,11.3431791599,89.2013177239,0.0,44.73757,40.636785,6.10119866319,0.00930067247613,3.20568,2.88621799072
 09/01  17:00:00,165.374241173,10.6614718797,84.9279430227,0.0,44.73757,22.606085,6.10460162733,0.0127392171642,3.20568,2.88618241017
 09/01  18:00:00,124.511055748,7.76411656101,46.9616324058,0.0,44.73757,22.606085,8.96847927626,0.0,3.20568,5.76279927626
 09/01  19:00:00,122.732975956,7.76411656101,43.7720966826,0.0,44.73757,22.606085,8.97513859019,0.0,3.20568,5.76945859019
 09/01  20:00:00,94.8819649267,7.76411656101,37.7928792887,0.0,15.863942322,22.606085,6.09908615131,0.0,3.20568,2.89340615131
 09/01  21:00:00,48.6413346702,0.0,0.0,0.0,15.863942322,22.030085,8.97189587231,0.0,3.20568,5.76621587231
 09/01  22:00:00,48.6482021022,0.0,0.0,0.0,15.863942322,22.030085,6.09306818673,0.0,3.20568,2.88738818673
 09/01  23:00:00,49.351624039,0.0,0.0,0.0,15.863942322,22.030085,6.0914115063,0.0,3.20568,2.8857315063
 09/01  24:00:00,48.6289914181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.8103980086,0.0,0.0,0.0,15.863942322,29.242365,6.08790645927,0.0,3.20568,2.88222645927
 09/02  02:00:00,55.7869353252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.7708812962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.0004396096,0.0,0.0,0.0,15.863942322,29.242365,6.08791401403,0.0,3.20568,2.88223401403
 09/02  05:00:00,55.9627876399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,54.5309001057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.3156840061,0.0,0.0,0.0,15.863942322,29.242365,6.08792177385,0.0,3.20568,2.88224177385
 09/02  08:00:00,47.3617847042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.4253111765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.4753998144,0.0,0.0,0.0,15.863942322,29.242365,6.08908540695,0.0,3.20568,2.88340540695
 09/02  11:00:00,48.1994435952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,57.1051122506,0.738789192094,8.83544741278,0.0,15.863942322,29.242365,6.08893785235,0.0,3.20568,2.88325785235
 09/02  13:00:00,69.5569398597,2.30471644287,19.713337446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,78.1784389165,4.1780163406,26.4497292947,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,75.3725414453,4.4110070045,23.4020859249,0.0,15.863942322,29.242365,6.08733008109,0.0,3.20568,2.88165008109
 09/02  16:00:00,83.9783785785,5.43679604656,30.9616558169,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,78.2383239207,4.86150040879,25.7975155525,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,81.0297806127,5.18355923819,28.282223865,0.0,15.863942322,29.242365,6.08791104075,0.0,3.20568,2.88223104075
 09/02  19:00:00,72.0289258024,3.41640115698,19.3447065846,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,72.6023861142,2.61402886046,13.6381589979,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,56.1505370621,0.0,0.0,0.0,15.863942322,29.242365,6.08789415058,0.0,3.20568,2.88221415058
 09/02  22:00:00,55.9296411695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.5757600614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.8462746527,0.0,0.0,0.0,15.863942322,29.242365,6.0879021716,0.0,3.20568,2.8822221716
 09/03  01:00:00,55.8348558515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.8154533238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.8063072958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.0508514817,0.0,0.0,0.0,15.863942322,29.242365,6.08791340729,0.0,3.20568,2.88223340729
 09/03  05:00:00,56.0211357993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,54.5843244618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.3751066407,0.0,0.0,0.0,15.863942322,29.242365,6.0879239769,0.0,3.20568,2.8822439769
 09/03  08:00:00,47.4141508438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.4612846403,0.0,0.0,0.0,15.863942322,29.242365,6.08902879679,0.0,3.20568,2.88334879679
 09/03  10:00:00,47.5110519022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,58.8015180527,0.781894810757,9.78583750376,0.0,15.863942322,29.242365,6.08910190058,0.0,3.20568,2.88342190058
 09/03  12:00:00,74.3483628558,2.62240684358,24.1541472864,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,79.7104631881,4.02602355182,28.0866658196,0.0,15.863942322,29.242365,6.08935316243,0.000251837673893,3.20568,2.88342132475
 09/03  14:00:00,89.8172569154,5.87521326718,36.332811274,0.0,15.863942322,29.242365,3.22680512328,0.00112512327648,3.20568,0.02
 09/03  15:00:00,85.608376121,5.0741215548,32.9147887651,0.0,15.863942322,29.242365,3.22702158165,0.00134158165352,3.20568,0.02
 09/03  16:00:00,90.6611269608,5.96841218962,37.0707489189,0.0,15.863942322,29.242365,6.08876756271,0.000851280871324,3.20568,2.88223628184
 09/03  17:00:00,84.948795474,5.13077275128,32.2035042253,0.0,15.863942322,29.242365,3.22574712539,6.71253876623e-05,3.20568,0.02
 09/03  18:00:00,87.4734972444,5.85280633928,34.0186962859,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,77.2537247789,4.18646979725,23.7482489494,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,82.9153014628,4.46168386922,22.0465897741,0.0,15.863942322,29.242365,6.0879272069,0.0,3.20568,2.8822472069
 09/03  21:00:00,73.934749502,2.38860885191,15.3394263497,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.9598588147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.6128497253,0.0,0.0,0.0,15.863942322,29.242365,6.08788882587,0.0,3.20568,2.88220882587
 09/03  24:00:00,55.9117915959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.8676941247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.8384442206,0.0,0.0,0.0,15.863942322,29.242365,6.08790174923,0.0,3.20568,2.88222174923
 09/04  03:00:00,55.8338765746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.0913496988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.0476550136,0.0,0.0,0.0,15.863942322,29.242365,6.08791517315,0.0,3.20568,2.88223517315
 09/04  06:00:00,56.0320701986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.3687589206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.3762965352,0.0,0.0,0.0,15.863942322,29.242365,6.08898279814,0.0,3.20568,2.88330279814
 09/04  09:00:00,47.4013625496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,47.4246413108,0.0,0.0,0.0,15.863942322,29.242365,6.089021637,0.0,3.20568,2.883341637
 09/04  11:00:00,51.3370041524,0.274250237825,2.92271507707,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,68.951477472,2.4701456844,19.0167628739,0.0,15.863942322,29.242365,6.08909817031,0.0,3.20568,2.88341817031
 09/04  13:00:00,72.5290580677,2.85201515498,22.1817070996,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,75.6479641029,3.4305160539,24.6982332255,0.0,15.863942322,29.242365,3.2260738274,0.000393827403543,3.20568,0.02
 09/04  15:00:00,78.512786193,5.05399996649,25.9301059314,0.0,15.863942322,29.242365,6.08848392661,0.000564752464361,3.20568,2.88223917415
 09/04  16:00:00,78.6268875752,5.12746263459,25.9661791769,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,76.8481677588,5.14680893181,24.1732219311,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,77.0105459072,4.91577805459,24.5751421893,0.0,15.863942322,29.242365,6.08755049425,0.0,3.20568,2.88187049425
 09/04  19:00:00,71.2749634781,3.05773092626,17.5780053416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,63.7943265664,0.78897128249,6.7265533076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,56.0745684314,0.0,0.0,0.0,15.863942322,29.242365,6.0878974221,0.0,3.20568,2.8822174221
 09/04  22:00:00,55.8547280613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.4931891632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.7405550975,0.0,0.0,0.0,15.863942322,29.242365,6.0879112312,0.0,3.20568,2.8822312312
 09/05  01:00:00,55.7235647583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.6970899407,0.0,0.0,0.0,15.863942322,29.242365,6.08902045727,0.0,3.20568,2.88334045727
 09/05  03:00:00,55.6740569517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  04:00:00,56.7703160689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.5801292703,0.0,0.0,0.0,15.863942322,29.242365,6.08906280106,0.0,3.20568,2.88338280106
 09/05  06:00:00,64.4701427408,7.76411656101,0.00886169500201,0.0,15.863942322,29.818365,43.7659489979,40.5402689979,3.20568,0.02
 09/05  07:00:00,120.747875797,7.76411656101,0.404985306676,0.0,80.527626,29.818365,31.3648305789,25.2727791209,3.20568,2.88637145797
 09/05  08:00:00,175.111817017,8.53373595213,8.65258416295,0.0,80.527626,75.0917375,40.89986432,8.19619554292,24.0426,8.66106877706
 09/05  09:00:00,192.294891383,9.6861903544,24.5698785338,0.0,80.527626,75.0917375,38.8989329664,0.357105151487,24.0426,14.499227815
 09/05  10:00:00,213.845415865,11.0073827164,40.7050091949,0.0,80.527626,79.0911225,43.6668643613,0.00206079426211,32.0568,11.608003567
 09/05  11:00:00,236.539607721,13.5078443419,60.1371926802,0.0,80.527626,79.0911225,49.5021162508,0.00935770994626,32.0568,17.4359585409
 09/05  12:00:00,256.26343884,17.3676586025,76.6870795733,0.0,80.527626,79.0911225,49.5272674301,0.0131695069948,32.0568,17.4572979232
 09/05  13:00:00,263.456529089,20.1774822956,85.0551201823,0.0,80.527626,75.0917375,33.5093620575,0.00724863578414,16.0284,17.4737134217
 09/05  14:00:00,274.431377322,22.2573647323,93.9367956269,0.0,80.527626,75.0917375,30.5384458695,0.00968830350645,16.0284,14.500357566
 09/05  15:00:00,279.923225058,24.6735283318,99.0064276727,0.0,80.527626,73.092045,17.7505807317,0.0328956213055,3.20568,14.5120051104
 09/05  16:00:00,273.35260352,21.5566066702,95.5493272689,0.0,80.527626,73.092045,6.12019058793,0.0281732349738,3.20568,2.88633735295
 09/05  17:00:00,211.948455695,15.8752900606,83.1786611619,0.0,80.527626,29.818365,3.23564803512,0.0099680351219,3.20568,0.02
 09/05  18:00:00,201.707118904,14.1177549019,74.7278659084,0.0,80.527626,29.818365,8.98358968616,0.0145575093217,3.20568,5.76335217684
 09/05  19:00:00,189.406003308,11.8821161922,61.8326657802,0.0,80.527626,29.818365,8.98745434375,0.0120089681035,3.20568,5.76976537564
 09/05  20:00:00,182.060774263,10.2783993566,50.4035382009,0.0,80.527626,29.818365,8.97698768825,0.00494819123582,3.20568,5.76635949702
 09/05  21:00:00,55.8033029825,0.0,0.0,0.0,15.863942322,29.242365,6.09877441317,0.0,3.20568,2.89309441317
 09/05  22:00:00,55.8068564089,0.0,0.0,0.0,15.863942322,29.242365,6.09323548984,0.0,3.20568,2.88755548984
 09/05  23:00:00,56.5068925572,0.0,0.0,0.0,15.863942322,29.242365,6.09145895035,0.0,3.20568,2.88577895035
 09/05  24:00:00,55.7736498601,0.0,0.0,0.0,15.863942322,29.242365,6.08910855941,0.0,3.20568,2.88342855941
 09/06  01:00:00,55.7463938628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.7242840114,0.0,0.0,0.0,15.863942322,29.242365,6.08897483636,0.0,3.20568,2.88329483636
 09/06  03:00:00,55.7038931517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.9211605798,0.0,0.0,0.0,15.863942322,29.242365,6.08902086711,0.0,3.20568,2.88334086711
 09/06  05:00:00,55.8948339586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,68.2612904827,7.76411656101,4.11825948964,0.0,15.863942322,29.818365,30.6435305319,24.5544637337,3.20568,2.88338679825
 09/06  07:00:00,125.888603586,7.76411656101,5.50393883428,0.0,80.527626,29.818365,18.983995794,15.758315794,3.20568,0.02
 09/06  08:00:00,184.181465834,8.66820690984,17.5346507952,0.0,80.527626,75.0917375,35.2742839976,2.57018742768,24.0426,8.66149656996
 09/06  09:00:00,202.597560614,9.84445218276,34.6535507059,0.0,80.527626,75.0917375,38.5421081159,0.0,24.0426,14.4995081159
 09/06  10:00:00,230.222900444,11.2895207473,56.7576881427,0.0,80.527626,79.0911225,45.3537085974,0.0,32.0568,13.2969085974
 09/06  11:00:00,257.497967736,14.1148388433,80.4515819832,0.0,80.527626,79.0911225,47.80873417,0.00512127089068,32.0568,15.7468128992
 09/06  12:00:00,277.401021099,18.2247101331,96.9296051683,0.0,80.527626,79.0911225,49.5248442034,0.00769259106744,32.0568,17.4603516123
 09/06  13:00:00,288.85403493,21.3954001705,109.175803685,0.0,80.527626,75.0917375,33.5173660604,0.0118644615789,16.0284,17.4771015988
 09/06  14:00:00,303.195854912,23.914042216,120.983087152,0.0,80.527626,75.0917375,30.5424191286,0.0128786860451,16.0284,14.5011404426
 09/06  15:00:00,311.260285336,26.0167498469,128.934464039,0.0,80.527626,73.092045,17.7277754535,0.00927158459111,3.20568,14.5128238689
 09/06  16:00:00,306.14798432,23.9762858088,125.858034889,0.0,80.527626,73.092045,6.1360459835,0.0441828898368,3.20568,2.88618309366
 09/06  17:00:00,243.322037143,18.280300793,112.012038348,0.0,80.527626,29.818365,6.10655839648,0.0147132025782,3.20568,2.8861651939
 09/06  18:00:00,230.050742146,16.3075070006,100.803274402,0.0,80.527626,29.818365,6.10897423457,0.011662575701,3.20568,2.89163165887
 09/06  19:00:00,213.735118114,13.5949842285,84.070511204,0.0,80.527626,29.818365,8.98658144143,0.0115899639772,3.20568,5.76931147745
 09/06  20:00:00,199.835178177,11.4692887328,66.6545413419,0.0,80.527626,29.818365,8.98501162603,0.0125683934448,3.20568,5.76676323258
 09/06  21:00:00,56.0497525248,0.0,0.0,0.0,15.863942322,29.242365,8.97248284069,0.0,3.20568,5.76680284069
 09/06  22:00:00,55.8361705516,0.0,0.0,0.0,15.863942322,29.242365,6.09300572459,0.0,3.20568,2.88732572459
 09/06  23:00:00,56.5252202152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.8000272828,0.0,0.0,0.0,15.863942322,29.242365,6.08910198914,0.0,3.20568,2.88342198914
 09/07  01:00:00,55.7801254682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.7625010746,0.0,0.0,0.0,15.863942322,29.242365,6.08897085553,0.0,3.20568,2.88329085553
 09/07  03:00:00,55.7405636491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.9682634509,0.0,0.0,0.0,15.863942322,29.242365,6.08902065694,0.0,3.20568,2.88334065694
 09/07  05:00:00,55.9398283953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,73.955952267,7.76499091978,9.77207031879,0.0,15.863942322,29.818365,18.710994755,12.6219244039,3.20568,2.88339035109
 09/07  07:00:00,131.339769752,7.76411656101,10.9157363446,0.0,80.527626,29.818365,11.7666048275,5.67450332676,3.20568,2.88642150071
 09/07  08:00:00,193.092410313,9.09986683304,25.9664164234,0.0,80.527626,75.0917375,29.9498061945,0.126268923508,24.0426,5.78093727103
 09/07  09:00:00,217.549077166,10.4325572761,48.964759413,0.0,80.527626,75.0917375,38.5415877795,0.0,24.0426,14.4989877795
 09/07  10:00:00,247.706852018,12.225466769,73.2696722166,0.0,80.527626,79.0911225,46.5694932181,0.00614474543549,32.0568,14.5065484727
 09/07  11:00:00,278.187484448,15.5720894376,99.6565516272,0.0,80.527626,79.0911225,46.6025663023,0.0133683160342,32.0568,14.5323979862
 09/07  12:00:00,300.561212996,19.699138807,118.586570413,0.0,80.527626,79.0911225,49.5282076129,0.00645962734878,32.0568,17.4649479856
 09/07  13:00:00,313.657373186,22.6876620655,132.663213786,0.0,80.527626,75.0917375,36.4220501465,0.0061254156871,16.0284,20.3875247308
 09/07  14:00:00,323.238741401,25.0122477736,139.901987651,0.0,80.527626,75.0917375,27.641580441,0.00920219231216,16.0284,11.6039782487
 09/07  15:00:00,328.932203712,26.7394274888,145.853456111,0.0,80.527626,73.092045,17.7279392926,0.00933893754692,3.20568,14.5129203551
 09/07  16:00:00,327.634059523,25.6986252244,145.592667868,0.0,80.527626,73.092045,6.12265460006,0.0307098584186,3.20568,2.88626474164
 09/07  17:00:00,266.484476298,20.168712495,133.249588307,0.0,80.527626,29.818365,6.10240630821,0.0104730527191,3.20568,2.8862532555
 09/07  18:00:00,252.174673536,17.622327544,121.508327704,0.0,80.527626,29.818365,8.97960509756,0.0114535772816,3.20568,5.76247152028
 09/07  19:00:00,228.976581009,14.3744968028,98.4944135247,0.0,80.527626,29.818365,8.98653712831,0.0115544072908,3.20568,5.76930272102
 09/07  20:00:00,208.692210492,11.8961459385,75.0715551078,0.0,80.527626,29.818365,6.10545623087,0.00643078695478,3.20568,2.89334544392
 09/07  21:00:00,56.0466103785,0.0,0.0,0.0,15.863942322,29.242365,8.97266557905,0.0,3.20568,5.76698557905
 09/07  22:00:00,55.862655464,0.0,0.0,0.0,15.863942322,29.242365,6.09301728128,0.0,3.20568,2.88733728128
 09/07  23:00:00,56.559784532,0.0,0.0,0.0,15.863942322,29.242365,6.09136482921,0.0,3.20568,2.88568482921
 09/07  24:00:00,55.8311019296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.8049295968,0.0,0.0,0.0,15.863942322,29.242365,6.08902660137,0.0,3.20568,2.88334660137
 09/08  02:00:00,55.7933203794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.7839837406,0.0,0.0,0.0,15.863942322,29.242365,6.08908027234,0.0,3.20568,2.88340027234
 09/08  04:00:00,56.9976360567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.7738182768,0.0,0.0,0.0,15.863942322,29.242365,6.08913381148,0.0,3.20568,2.88345381148
 09/08  06:00:00,79.4435716967,7.81387371436,14.7860095817,0.0,15.863942322,29.818365,9.84311856987,6.61743856987,3.20568,0.02
 09/08  07:00:00,135.29522991,7.76411656101,14.8363755873,0.0,80.527626,29.818365,8.27510615667,2.18319023668,3.20568,2.88623591999
 09/08  08:00:00,201.95596674,9.50711179014,34.3856305919,0.0,80.527626,75.0917375,32.7154368739,0.0111074341297,24.0426,8.66172943973
 09/08  09:00:00,228.370498971,10.9076945096,59.2940793418,0.0,80.527626,75.0917375,35.6447190011,0.0,24.0426,11.6021190011
 09/08  10:00:00,258.27444522,12.9853780219,83.0657763176,0.0,80.527626,79.0911225,46.5649844711,0.00175510613911,32.0568,14.5064293649
 09/08  11:00:00,290.253227397,16.6242368586,110.663081079,0.0,80.527626,79.0911225,49.4994658139,0.00788630378139,32.0568,17.4347795102
 09/08  12:00:00,314.032641489,20.7064946227,131.036575291,0.0,80.527626,79.0911225,49.5170734698,0.0036037997947,32.0568,17.45666967
 09/08  13:00:00,319.1828794,23.6144579502,137.250271176,0.0,80.527626,75.0917375,33.5103772249,0.0083831617412,16.0284,17.4735940631
 09/08  14:00:00,327.821620408,25.3968672615,144.088881426,0.0,80.527626,75.0917375,30.5377732317,0.0090034557121,16.0284,14.5003697759
 09/08  15:00:00,331.513560541,26.9448450665,148.227898855,0.0,80.527626,73.092045,17.7286253695,0.0105118757938,3.20568,14.5124334937
 09/08  16:00:00,324.606659197,26.0067922828,142.260803455,0.0,80.527626,73.092045,6.12243349597,0.0304842647285,3.20568,2.88626923124
 09/08  17:00:00,259.161386997,20.3989924595,125.699040032,0.0,80.527626,29.818365,3.23933385412,0.0136538541221,3.20568,0.02
 09/08  18:00:00,246.896641913,17.8628026399,115.992878145,0.0,80.527626,29.818365,8.98387172869,0.0148748401317,3.20568,5.76331688856
 09/08  19:00:00,227.09021218,14.7922244202,96.5017493243,0.0,80.527626,29.818365,8.9930275202,0.0175247711596,3.20568,5.76982274904
 09/08  20:00:00,208.90298514,12.3271548883,75.1186491821,0.0,80.527626,29.818365,8.98229163803,0.0101643303081,3.20568,5.76644730772
 09/08  21:00:00,55.8494748557,0.0,0.0,0.0,15.863942322,29.242365,6.0991939646,0.0,3.20568,2.8935139646
 09/08  22:00:00,55.8464202015,0.0,0.0,0.0,15.863942322,29.242365,6.09327792104,0.0,3.20568,2.88759792104
 09/08  23:00:00,56.559538994,0.0,0.0,0.0,15.863942322,29.242365,6.09150354564,0.0,3.20568,2.88582354564
 09/08  24:00:00,55.8292250111,0.0,0.0,0.0,15.863942322,29.242365,6.08896981017,0.0,3.20568,2.88328981017
 09/09  01:00:00,55.7968646942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.7756023174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.7487269646,0.0,0.0,0.0,15.863942322,29.242365,6.0879204205,0.0,3.20568,2.8822404205
 09/09  04:00:00,55.9722427256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.9365983955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,55.9236793714,0.0,0.0,0.0,15.863942322,29.242365,6.08747390665,0.0,3.20568,2.88179390665
 09/09  07:00:00,47.2730483155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.3223138322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.4074086917,0.0,0.0,0.0,15.863942322,29.242365,6.0890454768,0.0,3.20568,2.8833654768
 09/09  10:00:00,47.4810524809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,48.2225245019,0.0,0.0,0.0,15.863942322,29.242365,6.08910303705,0.0,3.20568,2.88342303705
 09/09  12:00:00,61.7994764484,1.12699113819,13.1102411912,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,73.040947056,2.25128632708,23.2016182764,0.0,15.863942322,29.242365,6.08793684934,0.0,3.20568,2.88225684934
 09/09  14:00:00,77.0554136047,3.25653165602,26.1903496789,0.0,15.863942322,29.242365,3.22621401287,0.000534012868889,3.20568,0.02
 09/09  15:00:00,86.3008325856,4.99842758287,33.6860559908,0.0,15.863942322,29.242365,3.22584756903,0.000167569025567,3.20568,0.02
 09/09  16:00:00,84.8892858574,5.56320267624,31.7037390393,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,88.1051740938,5.3706373586,35.1081523163,0.0,15.863942322,29.242365,6.08793448104,0.0,3.20568,2.88225448104
 09/09  18:00:00,82.7303792468,5.45449945758,29.6633921978,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,79.0028624238,3.99034733698,24.2676824283,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,75.286514347,2.50502230833,16.3996658326,0.0,15.863942322,29.242365,6.08794021519,0.0,3.20568,2.88226021519
 09/09  21:00:00,64.2603747244,0.870278767093,7.25439812133,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.8776027907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.47697812,0.0,0.0,0.0,15.863942322,29.242365,6.08794532308,0.0,3.20568,2.88226532308
 09/09  24:00:00,55.7667036518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.7407457069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.7248008385,0.0,0.0,0.0,15.863942322,29.242365,6.08785530774,0.0,3.20568,2.88217530774
 09/10  03:00:00,55.6966905779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.9035905991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.8759080062,0.0,0.0,0.0,15.863942322,29.242365,6.08788877786,0.0,3.20568,2.88220877786
 09/10  06:00:00,55.8653484489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.2260006531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.2936236802,0.0,0.0,0.0,15.863942322,29.242365,6.08898994341,0.0,3.20568,2.88330994341
 09/10  09:00:00,47.3909228757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.4616896431,0.0,0.0,0.0,15.863942322,29.242365,6.0890517093,0.0,3.20568,2.8833717093
 09/10  11:00:00,48.2014033919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,59.4287039508,1.00918580673,10.8717368177,0.0,15.863942322,29.242365,6.08867097235,0.0,3.20568,2.88299097235
 09/10  13:00:00,69.7242273534,1.90857097796,20.238535944,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,77.7892327996,3.05159662191,27.14663869,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,79.5467654832,3.79383625511,28.1487370979,0.0,15.863942322,29.242365,6.0874397015,0.0,3.20568,2.8817597015
 09/10  16:00:00,84.6358839887,5.18835491672,31.8386190199,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,82.0420322798,5.10441602809,29.3376164221,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,80.2234702425,4.89687352481,27.7482809654,0.0,15.863942322,29.242365,6.08793992395,0.0,3.20568,2.88225992395
 09/10  19:00:00,71.0103873378,2.86458456755,17.4326796551,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,66.7924097499,1.01562512141,9.45898526153,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,60.9762277268,0.507512667571,4.37962164966,0.0,15.863942322,29.242365,6.08794922741,0.0,3.20568,2.88226922741
 09/10  22:00:00,55.8657979132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5196163522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.8411612036,0.0,0.0,0.0,15.863942322,29.242365,6.08790877802,0.0,3.20568,2.88222877802
 09/11  01:00:00,55.8489528845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.8437317229,0.0,0.0,0.0,15.863942322,29.242365,6.08899567939,0.0,3.20568,2.88331567939
 09/11  03:00:00,55.8346247755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.0950929402,0.0,0.0,0.0,15.863942322,29.242365,6.08906175059,0.0,3.20568,2.88338175059
 09/11  05:00:00,56.0561902844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,92.4579390788,8.25889249568,27.6347907258,0.0,15.863942322,29.818365,3.25579016744,0.0301101674416,3.20568,0.02
 09/11  07:00:00,141.930670948,7.76411656101,21.391729005,0.0,80.527626,29.818365,6.09212745855,0.0,3.20568,2.88644745855
 09/11  08:00:00,198.76137501,10.6279426191,30.0728705966,0.0,80.527626,75.0917375,32.7038670848,0.0,24.0426,8.66126708483
 09/11  09:00:00,205.138223901,11.9607190211,35.0782842144,0.0,80.527626,75.0917375,38.5417134446,0.000753345696581,24.0426,14.4983600989
 09/11  10:00:00,211.689841039,12.9951425623,36.5896332642,0.0,80.527626,79.0911225,46.5687444112,0.00452003556008,32.0568,14.5074243757
 09/11  11:00:00,219.587516695,14.1808482129,42.5892488306,0.0,80.527626,79.0911225,46.6021697461,0.00676843136332,32.0568,14.5386013147
 09/11  12:00:00,231.288216456,16.3883340305,52.7618495338,0.0,80.527626,79.0911225,49.5334575461,0.011110880747,32.0568,17.4655466653
 09/11  13:00:00,238.683868116,19.6618207855,60.8601672326,0.0,80.527626,75.0917375,36.451614643,0.0309437171149,16.0284,20.3922709259
 09/11  14:00:00,243.911095814,21.1470855667,64.5968363514,0.0,80.527626,75.0917375,27.6502169077,0.0166861862136,16.0284,11.6051307215
 09/11  15:00:00,246.196439515,22.8916552958,67.1343257402,0.0,80.527626,73.092045,17.751034712,0.0307051007353,3.20568,14.5146496113
 09/11  16:00:00,233.287305392,18.3688556057,58.8256647229,0.0,80.527626,73.092045,6.1305433895,0.0384727178395,3.20568,2.88639067166
 09/11  17:00:00,172.790073252,13.1998611083,46.8268444178,0.0,80.527626,29.818365,6.10151368492,0.00944056148713,3.20568,2.88639312344
 09/11  18:00:00,165.087931697,11.7748638795,40.5624851026,0.0,80.527626,29.818365,8.97135604856,0.00278638298092,3.20568,5.76288966558
 09/11  19:00:00,158.128981344,10.0837290121,30.7712850486,0.0,80.527626,29.818365,8.97553470744,0.0,3.20568,5.76985470744
 09/11  20:00:00,154.139145669,9.0565022994,23.5848254903,0.0,80.527626,29.818365,6.09932234495,0.0,3.20568,2.89364234495
 09/11  21:00:00,55.8843423549,0.0,0.0,0.0,15.863942322,29.242365,8.97238119887,0.0,3.20568,5.76670119887
 09/11  22:00:00,55.7260923998,0.0,0.0,0.0,15.863942322,29.242365,6.09331502171,0.0,3.20568,2.88763502171
 09/11  23:00:00,56.4297225276,0.0,0.0,0.0,15.863942322,29.242365,6.09136516674,0.0,3.20568,2.88568516674
 09/11  24:00:00,55.6924359688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.6720316346,0.0,0.0,0.0,15.863942322,29.242365,6.08914151622,0.0,3.20568,2.88346151622
 09/12  02:00:00,55.6459452123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.6223636744,0.0,0.0,0.0,15.863942322,29.242365,6.08902924813,0.0,3.20568,2.88334924813
 09/12  04:00:00,56.6616417825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.4874631642,0.0,0.0,0.0,15.863942322,29.242365,6.08909964773,0.0,3.20568,2.88341964773
 09/12  06:00:00,64.4840184406,7.76411656101,0.00627787014803,0.0,15.863942322,29.818365,140.562707692,137.337027692,3.20568,0.02
 09/12  07:00:00,120.349666222,7.76411656101,0.0,0.0,80.527626,29.818365,111.682766444,105.590809221,3.20568,2.88627722246
 09/12  08:00:00,166.011952253,7.87963224698,0.27066352423,0.0,80.527626,75.0917375,70.4863400581,37.7811647422,24.0426,8.66257531583
 09/12  09:00:00,177.015704719,8.66576468953,10.3939273603,0.0,80.527626,75.0917375,42.6941848487,7.04732025971,24.0426,11.604264589
 09/12  10:00:00,194.719673742,9.76030455591,22.9234281246,0.0,80.527626,79.0911225,46.5656380581,0.0,32.0568,14.5088380581
 09/12  11:00:00,210.714401556,11.5359970772,36.3578081865,0.0,80.527626,79.0911225,49.4992851034,0.00160127971703,32.0568,17.4408838237
 09/12  12:00:00,222.662387124,14.4674096537,46.0601099298,0.0,80.527626,79.0911225,49.5275285029,0.00704121415696,32.0568,17.4636872887
 09/12  13:00:00,227.27284702,17.5642797675,51.5499254432,0.0,80.527626,75.0917375,33.5301740077,0.0199482887457,16.0284,17.481825719
 09/12  14:00:00,239.932205014,19.7029192097,62.048879751,0.0,80.527626,75.0917375,30.5314340717,0.0,16.0284,14.5030340717
 09/12  15:00:00,250.53950279,22.180626496,72.1569629816,0.0,80.527626,73.092045,17.7386151654,0.0193769959402,3.20568,14.5135581695
 09/12  16:00:00,241.051447534,18.2741604737,66.6946237456,0.0,80.527626,73.092045,6.11558554144,0.0234638159466,3.20568,2.88644172549
 09/12  17:00:00,184.361387706,13.367134398,58.1996610069,0.0,80.527626,29.818365,6.09213156304,0.0,3.20568,2.88645156304
 09/12  18:00:00,177.223289799,12.1090848631,52.3274899363,0.0,80.527626,29.818365,6.09742917894,0.0,3.20568,2.89174917894
 09/12  19:00:00,162.129537601,10.3085650545,34.7991018204,0.0,80.527626,29.818365,8.97658807581,0.0,3.20568,5.77090807581
 09/12  20:00:00,151.097685417,9.09212709914,20.7743789656,0.0,80.527626,29.818365,9.04851765397,0.0757429378184,3.20568,5.76709471615
 09/12  21:00:00,55.6636439431,0.0,0.0,0.0,15.863942322,29.242365,8.97299164326,0.0,3.20568,5.76731164326
 09/12  22:00:00,55.6825885249,0.0,0.0,0.0,15.863942322,29.242365,6.09308081428,0.0,3.20568,2.88740081428
 09/12  23:00:00,56.3877035849,0.0,0.0,0.0,15.863942322,29.242365,6.09143277947,0.0,3.20568,2.88575277947
 09/12  24:00:00,55.6674721904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.6445748763,0.0,0.0,0.0,15.863942322,29.242365,6.08909043034,0.0,3.20568,2.88341043034
 09/13  02:00:00,55.6214194219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.6059713237,0.0,0.0,0.0,15.863942322,29.242365,6.08916531865,0.0,3.20568,2.88348531865
 09/13  04:00:00,55.8071835095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.7858733386,0.0,0.0,0.0,15.863942322,29.242365,6.08905709461,0.0,3.20568,2.88337709461
 09/13  06:00:00,64.1369833692,7.76411656101,0.00564524009694,0.0,15.863942322,29.818365,121.850426992,118.624746992,3.20568,0.02
 09/13  07:00:00,120.348523562,7.76411656101,0.0,0.0,80.527626,29.818365,104.721894942,98.629820117,3.20568,2.8863948253
 09/13  08:00:00,165.698226442,7.82457042102,0.0108918189217,0.0,80.527626,75.0917375,78.3306057167,45.6257460789,24.0426,8.66225963775
 09/13  09:00:00,174.867898135,8.51602374945,8.4082314825,0.0,80.527626,75.0917375,44.5322885049,8.88495762825,24.0426,11.6047308767
 09/13  10:00:00,198.293303937,9.7378726747,26.4914405837,0.0,80.527626,79.0911225,46.5691747094,0.0,32.0568,14.5123747094
 09/13  11:00:00,222.178043368,11.7043807581,47.6002653831,0.0,80.527626,79.0911225,49.5042646699,0.00697446840415,32.0568,17.4404902015
 09/13  12:00:00,241.8358245,15.1273692162,64.504567575,0.0,80.527626,79.0911225,49.5276385301,0.00720529332289,32.0568,17.4636332368
 09/13  13:00:00,254.501698283,18.5827086651,77.6825806839,0.0,80.527626,75.0917375,33.5197838396,0.00942669100567,16.0284,17.4819571486
 09/13  14:00:00,270.500247041,21.0900021731,91.1502085211,0.0,80.527626,75.0917375,30.5385009657,0.00689582972228,16.0284,14.503205136
 09/13  15:00:00,279.809051036,23.8316029392,99.710809687,0.0,80.527626,73.092045,17.7479146376,0.0282715541109,3.20568,14.5139630835
 09/13  16:00:00,275.61509518,20.6484904171,98.7348585062,0.0,80.527626,73.092045,6.11363710813,0.0215140420095,3.20568,2.88644306612
 09/13  17:00:00,216.878223926,15.1065987879,88.8674637168,0.0,80.527626,29.818365,6.09929798161,0.00716022914395,3.20568,2.88645775247
 09/13  18:00:00,206.039405351,13.3515965747,79.7978221246,0.0,80.527626,29.818365,6.10681427111,0.0093615219866,3.20568,2.89177274913
 09/13  19:00:00,191.952194478,11.3459748327,63.1761574857,0.0,80.527626,29.818365,8.9844480276,0.00777995366154,3.20568,5.77098807393
 09/13  20:00:00,177.793718767,9.90796609054,46.2536309099,0.0,80.527626,29.818365,8.97486873012,0.00203493144891,3.20568,5.76715379867
 09/13  21:00:00,55.9777357328,0.0,0.0,0.0,15.863942322,29.242365,8.97278461167,0.0,3.20568,5.76710461167
 09/13  22:00:00,55.8012733635,0.0,0.0,0.0,15.863942322,29.242365,6.09312938314,0.0,3.20568,2.88744938314
 09/13  23:00:00,56.5134097727,0.0,0.0,0.0,15.863942322,29.242365,6.09148241856,0.0,3.20568,2.88580241856
 09/13  24:00:00,55.7829078553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.7651006659,0.0,0.0,0.0,15.863942322,29.242365,6.08913907939,0.0,3.20568,2.88345907939
 09/14  02:00:00,55.751775266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.7746870943,0.0,0.0,0.0,15.863942322,29.242365,6.08903520399,0.0,3.20568,2.88335520399
 09/14  04:00:00,56.060771738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,56.0394625583,0.0,0.0,0.0,15.863942322,29.242365,6.08911470855,0.0,3.20568,2.88343470855
 09/14  06:00:00,90.1494497126,7.83678973522,25.7655375896,0.0,15.863942322,29.818365,3.24691039309,0.0212303930892,3.20568,0.02
 09/14  07:00:00,147.426122643,7.76411656101,26.8542550642,0.0,80.527626,29.818365,6.09214414679,0.0,3.20568,2.88646414679
 09/14  08:00:00,210.07277029,9.64739233479,42.2902173508,0.0,80.527626,75.0917375,32.715757627,0.0107525357906,24.0426,8.66240509117
 09/14  09:00:00,220.892527341,10.5335182084,52.2012169857,0.0,80.527626,75.0917375,35.6460287986,0.0,24.0426,11.6034287986
 09/14  10:00:00,231.917495819,11.2149262188,58.5357940452,0.0,80.527626,79.0911225,46.5661737642,0.0,32.0568,14.5093737642
 09/14  11:00:00,247.891458801,12.2664144682,72.7300160506,0.0,80.527626,79.0911225,49.4987823995,0.0,32.0568,17.4419823995
 09/14  12:00:00,262.661316954,13.1175898559,87.35215875,0.0,80.527626,79.0911225,49.5221924924,0.0,32.0568,17.4653924924
 09/14  13:00:00,270.75342231,14.4587026445,98.083105265,0.0,80.527626,75.0917375,33.5348163475,0.0223800035697,16.0284,17.4840363439
 09/14  14:00:00,266.666980738,14.5744513957,93.9084881811,0.0,80.527626,75.0917375,30.552815705,0.0196436352464,16.0284,14.5047720697
 09/14  15:00:00,262.545332657,15.108756089,91.2657789768,0.0,80.527626,73.092045,17.7433695933,0.0220545987831,3.20568,14.5156349945
 09/14  16:00:00,250.197162451,11.2533176843,82.7683684811,0.0,80.527626,73.092045,6.10722172923,0.015139826261,3.20568,2.88640190297
 09/14  17:00:00,189.687003659,9.07225879951,67.7119622913,0.0,80.527626,29.818365,6.09209862259,0.0,3.20568,2.88641862259
 09/14  18:00:00,188.048005552,8.8271232992,66.3140507213,0.0,80.527626,29.818365,8.96873672834,0.0,3.20568,5.76305672834
 09/14  19:00:00,184.644775281,8.52798446578,58.650025222,0.0,80.527626,29.818365,8.97581190334,0.0,3.20568,5.77013190334
 09/14  20:00:00,181.989291034,8.32076621668,51.9775683032,0.0,80.527626,29.818365,6.09878544378,0.0,3.20568,2.89310544378
 09/14  21:00:00,56.0112654098,0.0,0.0,0.0,15.863942322,29.242365,8.97272753408,0.0,3.20568,5.76704753408
 09/14  22:00:00,55.8235275785,0.0,0.0,0.0,15.863942322,29.242365,6.0930798642,0.0,3.20568,2.8873998642
 09/14  23:00:00,56.5206998096,0.0,0.0,0.0,15.863942322,29.242365,6.09152307073,0.0,3.20568,2.88584307073
 09/14  24:00:00,55.8147564207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.8090947649,0.0,0.0,0.0,15.863942322,29.242365,6.08911353842,0.0,3.20568,2.88343353842
 09/15  02:00:00,55.8047955688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8007494317,0.0,0.0,0.0,15.863942322,29.242365,6.08901405992,0.0,3.20568,2.88333405992
 09/15  04:00:00,57.1129711812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.9058716975,0.0,0.0,0.0,15.863942322,29.242365,6.0890983377,0.0,3.20568,2.8834183377
 09/15  06:00:00,101.396040441,7.93608849734,36.4508314212,0.0,15.863942322,29.818365,3.25023867917,0.0245586791689,3.20568,0.02
 09/15  07:00:00,157.891886852,7.76411656101,35.8468820441,0.0,80.527626,29.818365,6.09217355827,0.0,3.20568,2.88649355827
 09/15  08:00:00,223.056451511,9.89813260543,55.0184542083,0.0,80.527626,75.0917375,32.7135064003,0.00864013101782,24.0426,8.66226626926
 09/15  09:00:00,231.651271234,10.8653861539,62.6305734043,0.0,80.527626,75.0917375,38.5434051174,0.0,24.0426,14.5008051174
 09/15  10:00:00,244.633320928,12.0046711383,70.4614995456,0.0,80.527626,79.0911225,46.5665717534,0.0,32.0568,14.5097717534
 09/15  11:00:00,261.982951882,13.2002998856,85.8983734613,0.0,80.527626,79.0911225,46.5975099116,0.0,32.0568,14.5407099116
 09/15  12:00:00,266.372239624,13.9127886456,90.265408413,0.0,80.527626,79.0911225,49.525828056,0.0,32.0568,17.469028056
 09/15  13:00:00,254.659946856,14.1298062541,82.3644488515,0.0,80.527626,75.0917375,36.4425423608,0.0198429372997,16.0284,20.3942994236
 09/15  14:00:00,244.644643345,14.0296498688,72.4807574711,0.0,80.527626,75.0917375,27.6355523104,0.0,16.0284,11.6071523104
 09/15  15:00:00,242.200963051,13.7007158956,72.3629975998,0.0,80.527626,73.092045,20.6612421576,0.0403464804155,3.20568,17.4152156772
 09/15  16:00:00,231.444581906,10.0513515485,65.247725269,0.0,80.527626,73.092045,3.2396669917,0.0139869916984,3.20568,0.02
 09/15  17:00:00,175.571686548,8.45351848462,54.2433939817,0.0,80.527626,29.818365,6.09216407136,0.0,3.20568,2.88648407136
 09/15  18:00:00,173.606687858,8.2065606455,52.5231213398,0.0,80.527626,29.818365,8.96869528647,0.0,3.20568,5.76301528647
 09/15  19:00:00,171.898997292,8.02669096168,46.7169800035,0.0,80.527626,29.818365,8.97545349652,0.0,3.20568,5.76977349652
 09/15  20:00:00,170.607173845,7.90260210029,41.2748982346,0.0,80.527626,29.818365,8.97284927471,0.0,3.20568,5.76716927471
 09/15  21:00:00,55.8245188162,0.0,0.0,0.0,15.863942322,29.242365,6.09890715934,0.0,3.20568,2.89322715934
 09/15  22:00:00,55.7912610023,0.0,0.0,0.0,15.863942322,29.242365,6.09329186054,0.0,3.20568,2.88761186054
 09/15  23:00:00,56.4819016444,0.0,0.0,0.0,15.863942322,29.242365,6.09152288549,0.0,3.20568,2.88584288549
 09/15  24:00:00,55.7776030499,0.0,0.0,0.0,15.863942322,29.242365,6.08916478332,0.0,3.20568,2.88348478332
 09/16  01:00:00,55.7714142825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.7716859039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.7664863844,0.0,0.0,0.0,15.863942322,29.242365,6.08794236792,0.0,3.20568,2.88226236792
 09/16  04:00:00,56.0180894875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.9987187125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,56.0013265314,0.0,0.0,0.0,15.863942322,29.242365,6.08787548528,0.0,3.20568,2.88219548528
 09/16  07:00:00,48.7781756865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
