Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  08:00:00,47.3528481184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.3771405094,0.0,0.0,0.0,15.863942322,29.242365,6.0891408414,0.0,3.20568,2.8834608414
 09/16  10:00:00,47.3932026031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0847406241,0.0,0.0,0.0,15.863942322,29.242365,6.08904566966,0.0,3.20568,2.88336566966
 09/16  12:00:00,47.4180240248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,56.0780806646,0.671349764305,7.94818445616,0.0,15.863942322,29.242365,6.08792912994,0.0,3.20568,2.88224912994
 09/16  14:00:00,59.2853591845,0.972196707774,10.8471474696,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,67.4242600016,1.72333359332,18.223742073,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,64.5290565189,1.52082153281,15.51734796,0.0,15.863942322,29.242365,6.08797471916,0.0,3.20568,2.88229471916
 09/16  17:00:00,66.1161120342,1.71054907035,16.9382867079,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,60.3824648501,1.25791811598,11.7052704078,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,56.0786501284,0.424071862412,3.69539279999,0.0,15.863942322,29.242365,6.08785795928,0.0,3.20568,2.88217795928
 09/16  20:00:00,56.1841155785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,56.0133030562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.7965017187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.436313917,0.0,0.0,0.0,15.863942322,29.242365,6.08791586214,0.0,3.20568,2.88223586214
 09/16  24:00:00,55.7302515238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.7100003684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.6910243533,0.0,0.0,0.0,15.863942322,29.242365,6.08797645273,0.0,3.20568,2.88229645273
 09/17  03:00:00,55.676286964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.8867814821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.8577501065,0.0,0.0,0.0,15.863942322,29.242365,6.08791355476,0.0,3.20568,2.88223355476
 09/17  06:00:00,55.8583178625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,48.6475371615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.237036989,0.0,0.0,0.0,15.863942322,29.242365,6.08912591486,0.0,3.20568,2.88344591486
 09/17  09:00:00,47.2935259061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.3560843431,0.0,0.0,0.0,15.863942322,29.242365,6.08903534256,0.0,3.20568,2.88335534256
 09/17  11:00:00,48.0864869939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,47.4280512639,0.0,0.0,0.0,15.863942322,29.242365,6.08912933988,0.0,3.20568,2.88344933988
 09/17  13:00:00,66.1773362798,1.76443430015,16.9478680706,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,70.5540533576,2.23224123968,20.8399847023,0.0,15.863942322,29.242365,6.0879523506,0.0,3.20568,2.8822723506
 09/17  15:00:00,66.8412639286,1.89059589856,17.4621187404,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,67.5307585374,1.99637932757,18.0490644565,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,62.9336633096,1.54227099608,13.9253844899,0.0,15.863942322,29.242365,6.08796483435,0.0,3.20568,2.88228483435
 09/17  18:00:00,59.2137290321,1.19135190108,10.5928578376,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,54.4451948784,0.112399046315,0.959550692022,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,56.1417694274,0.0,0.0,0.0,15.863942322,29.242365,6.08795170332,0.0,3.20568,2.88227170332
 09/17  21:00:00,55.9532679135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.7598781584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.4231322921,0.0,0.0,0.0,15.863942322,29.242365,6.08788938587,0.0,3.20568,2.88220938587
 09/17  24:00:00,55.7231847909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.7073220912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.6943746768,0.0,0.0,0.0,15.863942322,29.242365,6.08915561052,0.0,3.20568,2.88347561052
 09/18  03:00:00,55.6834407164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.9086871607,0.0,0.0,0.0,15.863942322,29.242365,6.08906974673,0.0,3.20568,2.88338974673
 09/18  05:00:00,55.895390844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,74.6787479753,7.76411656101,10.5007771274,0.0,15.863942322,29.818365,20.4045292931,14.3153605017,3.20568,2.8834887914
 09/18  07:00:00,134.725972758,7.76411656101,12.862648346,0.0,80.527626,29.818365,12.3335739777,6.241429424,3.20568,2.88646455374
 09/18  08:00:00,184.028529697,8.65499759833,17.3944588091,0.0,80.527626,75.0917375,34.1247562758,4.3002570316,24.0426,5.78189924424
 09/18  09:00:00,191.840349908,9.66448660453,24.1554841934,0.0,80.527626,75.0917375,40.4342165441,1.88803525725,24.0426,14.5035812868
 09/18  10:00:00,211.8341786,10.7579566622,38.9998367829,0.0,80.527626,79.0911225,46.5686822726,0.0,32.0568,14.5118822726
 09/18  11:00:00,245.560307015,13.2225712136,69.4700209252,0.0,80.527626,79.0911225,49.4978498566,0.0,32.0568,17.4410498566
 09/18  12:00:00,277.329183567,16.937109464,98.1852557318,0.0,80.527626,79.0911225,49.5235829959,0.00217459469619,32.0568,17.4646084012
 09/18  13:00:00,289.420935968,19.2455015338,111.933954868,0.0,80.527626,75.0917375,33.5137806572,0.00118849980732,16.0284,17.4841921574
 09/18  14:00:00,301.585394108,21.0412651774,122.281208879,0.0,80.527626,75.0917375,30.5375685625,0.00403973503742,16.0284,14.5051288274
 09/18  15:00:00,308.955712255,23.2471456989,129.433776449,0.0,80.527626,73.092045,17.7481857975,0.0258878376847,3.20568,14.5166179598
 09/18  16:00:00,298.907100443,19.3146505357,123.309621919,0.0,80.527626,73.092045,6.11097738314,0.0187989838682,3.20568,2.88649839927
 09/18  17:00:00,230.869095604,13.7166173362,104.151591279,0.0,80.527626,29.818365,6.09662684193,0.00457886559207,3.20568,2.88636797634
 09/18  18:00:00,216.294422917,12.3213140188,90.9961459892,0.0,80.527626,29.818365,8.97130108133,0.0024959895199,3.20568,5.76312509181
 09/18  19:00:00,207.187628483,10.7236480828,77.5842593552,0.0,80.527626,29.818365,8.9760394884,0.0,3.20568,5.7703594884
 09/18  20:00:00,199.533159173,9.71117777374,68.1284442487,0.0,80.527626,29.818365,6.09891263554,0.0,3.20568,2.89323263554
 09/18  21:00:00,56.0508738806,0.0,0.0,0.0,15.863942322,29.242365,8.97302463493,0.0,3.20568,5.76734463493
 09/18  22:00:00,55.8611446776,0.0,0.0,0.0,15.863942322,29.242365,6.09321554484,0.0,3.20568,2.88753554484
 09/18  23:00:00,56.5636493191,0.0,0.0,0.0,15.863942322,29.242365,6.09135878185,0.0,3.20568,2.88567878185
 09/18  24:00:00,55.8426914765,0.0,0.0,0.0,15.863942322,29.242365,6.08906256899,0.0,3.20568,2.88338256899
 09/19  01:00:00,55.8330543505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.8306539541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.8257213153,0.0,0.0,0.0,15.863942322,29.242365,6.0891692454,0.0,3.20568,2.8834892454
 09/19  04:00:00,57.1384735766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.9237004284,0.0,0.0,0.0,15.863942322,29.242365,6.0890881447,0.0,3.20568,2.8834081447
 09/19  06:00:00,96.6056213546,8.20926853098,31.3986653596,0.0,15.863942322,29.818365,3.25195224129,0.0262722412868,3.20568,0.02
 09/19  07:00:00,150.823929378,7.76411656101,28.8111709241,0.0,80.527626,29.818365,6.09218084544,0.0,3.20568,2.88650084544
 09/19  08:00:00,219.86868733,10.4275622997,51.3073759751,0.0,80.527626,75.0917375,32.7138872806,0.00909781567648,24.0426,8.66218946488
 09/19  09:00:00,240.817543106,12.1408627653,70.504882662,0.0,80.527626,75.0917375,38.5449299563,0.0,24.0426,14.5023299563
 09/19  10:00:00,269.541048039,14.6008447195,92.7294783997,0.0,80.527626,79.0911225,46.5696415323,0.0,32.0568,14.5128415323
 09/19  11:00:00,288.951133954,15.4516936598,110.557361479,0.0,80.527626,79.0911225,46.5937290901,0.0,32.0568,14.5369290901
 09/19  12:00:00,295.979412256,16.2490460516,117.481859977,0.0,80.527626,79.0911225,52.437828992,0.00164325482056,32.0568,20.3793857372
 09/19  13:00:00,290.742871853,17.0943245629,115.390571436,0.0,80.527626,75.0917375,33.5108565388,0.00128873747214,16.0284,17.4811678013
 09/19  14:00:00,292.923846214,17.839572212,116.817365437,0.0,80.527626,75.0917375,30.5370104688,0.00312376759925,16.0284,14.5054867012
 09/19  15:00:00,297.405470588,18.3959054543,122.728901555,0.0,80.527626,73.092045,17.7486018936,0.024339940253,3.20568,14.5185819534
 09/19  16:00:00,282.263818832,13.1955272936,112.791473064,0.0,80.527626,73.092045,6.10727208921,0.0150669988255,3.20568,2.88652509038
 09/19  17:00:00,219.535689936,10.7310371573,95.8143162537,0.0,80.527626,29.818365,6.09224988451,0.0,3.20568,2.88656988451
 09/19  18:00:00,205.879978953,10.184164877,82.7265475451,0.0,80.527626,29.818365,6.09734187911,0.0,3.20568,2.89166187911
 09/19  19:00:00,196.031078963,9.31867485385,68.0595620388,0.0,80.527626,29.818365,8.97665459252,0.0,3.20568,5.77097459252
 09/19  20:00:00,188.368958393,8.82849604163,58.0735170214,0.0,80.527626,29.818365,8.97290207445,0.0,3.20568,5.76722207445
 09/19  21:00:00,55.832706427,0.0,0.0,0.0,15.863942322,29.242365,8.97330861157,0.0,3.20568,5.76762861157
 09/19  22:00:00,55.838906064,0.0,0.0,0.0,15.863942322,29.242365,6.09318570781,0.0,3.20568,2.88750570781
 09/19  23:00:00,56.5588855554,0.0,0.0,0.0,15.863942322,29.242365,6.09154479023,0.0,3.20568,2.88586479023
 09/19  24:00:00,55.8595049357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.8514149653,0.0,0.0,0.0,15.863942322,29.242365,6.08919548261,0.0,3.20568,2.88351548261
 09/20  02:00:00,55.8423138882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.8279767275,0.0,0.0,0.0,15.863942322,29.242365,6.08911932547,0.0,3.20568,2.88343932547
 09/20  04:00:00,56.0957464269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.0724998145,0.0,0.0,0.0,15.863942322,29.242365,6.08904312885,0.0,3.20568,2.88336312885
 09/20  06:00:00,98.8510220245,8.04293947418,34.2045313347,0.0,15.863942322,29.818365,3.23584729145,0.0101672914526,3.20568,0.02
 09/20  07:00:00,157.666221083,7.76411656101,35.6087361603,0.0,80.527626,29.818365,6.09199811654,0.0,3.20568,2.88631811654
 09/20  08:00:00,226.094782579,10.0070972423,57.9192586481,0.0,80.527626,75.0917375,32.7064026354,0.0,24.0426,8.66380263545
 09/20  09:00:00,242.847235486,11.3660280674,73.2860666515,0.0,80.527626,75.0917375,38.5453726826,0.0,24.0426,14.5027726826
 09/20  10:00:00,273.426804669,14.113693026,97.0786549359,0.0,80.527626,79.0911225,46.5693740499,0.0,32.0568,14.5125740499
 09/20  11:00:00,304.902615693,18.2675964231,123.660188073,0.0,80.527626,79.0911225,46.6034339035,0.00408262533575,32.0568,14.5425512782
 09/20  12:00:00,317.110032772,21.3332276203,133.493189535,0.0,80.527626,79.0911225,49.5355222302,0.00344989892801,32.0568,17.4752723313
 09/20  13:00:00,321.453151542,23.920831142,139.230481157,0.0,80.527626,75.0917375,36.4257879807,0.00254194188792,16.0284,20.3948460388
 09/20  14:00:00,329.720140567,25.225472515,146.182397007,0.0,80.527626,75.0917375,30.5386814252,0.00425487277611,16.0284,14.5060265524
 09/20  15:00:00,329.074165099,26.5780693473,146.183954836,0.0,80.527626,73.092045,17.7271672516,0.00334789837168,3.20568,14.5181393532
 09/20  16:00:00,319.3968396,23.7353045017,139.35087985,0.0,80.527626,73.092045,6.10917210485,0.0171242328668,3.20568,2.88636787199
 09/20  17:00:00,249.888567361,16.5477697269,120.314123936,0.0,80.527626,29.818365,6.09490431643,0.00280646928015,3.20568,2.88641784715
 09/20  18:00:00,236.956727802,14.2100377854,109.737030326,0.0,80.527626,29.818365,6.10068851626,0.00317068597853,3.20568,2.89183783028
 09/20  19:00:00,231.090356125,12.3353654671,99.7344326603,0.0,80.527626,29.818365,8.9776555355,0.00123090117422,3.20568,5.77074463433
 09/20  20:00:00,222.436528742,11.0345135046,89.5955153972,0.0,80.527626,29.818365,8.97268897234,0.0,3.20568,5.76700897234
 09/20  21:00:00,56.1158445538,0.0,0.0,0.0,15.863942322,29.242365,8.9732527895,0.0,3.20568,5.7675727895
 09/20  22:00:00,55.9202325059,0.0,0.0,0.0,15.863942322,29.242365,6.09348092566,0.0,3.20568,2.88780092566
 09/20  23:00:00,56.5651892732,0.0,0.0,0.0,15.863942322,29.242365,6.09144313239,0.0,3.20568,2.88576313239
 09/20  24:00:00,55.829616944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.8176835872,0.0,0.0,0.0,15.863942322,29.242365,6.08909293426,0.0,3.20568,2.88341293426
 09/21  02:00:00,55.8056977926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.795487786,0.0,0.0,0.0,15.863942322,29.242365,6.08920798484,0.0,3.20568,2.88352798484
 09/21  04:00:00,56.0355395361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.9984144058,0.0,0.0,0.0,15.863942322,29.242365,6.08913670196,0.0,3.20568,2.88345670196
 09/21  06:00:00,87.7859703571,8.11987782647,23.1613282044,0.0,15.863942322,29.818365,3.35575991607,0.130079916066,3.20568,0.02
 09/21  07:00:00,144.161465423,7.76411656101,22.2150873307,0.0,80.527626,29.818365,6.09225684649,0.0,3.20568,2.88657684649
 09/21  08:00:00,202.538476705,10.0096170207,34.4750106389,0.0,80.527626,75.0917375,32.7063221136,0.0,24.0426,8.66372211362
 09/21  09:00:00,209.40131029,10.7877141645,40.5228724068,0.0,80.527626,75.0917375,38.5455920612,0.0,24.0426,14.5029920612
 09/21  10:00:00,218.13143188,11.3111478852,44.7197696573,0.0,80.527626,79.0911225,46.569764114,0.0,32.0568,14.512964114
 09/21  11:00:00,223.419532924,11.8097330207,48.8063388369,0.0,80.527626,79.0911225,46.6017457195,0.0,32.0568,14.5449457195
 09/21  12:00:00,229.333091528,12.5930834317,54.6253281659,0.0,80.527626,79.0911225,51.1010699684,0.0,32.0568,19.0442699684
 09/21  13:00:00,225.696452766,13.3419261481,54.2324715074,0.0,80.527626,75.0917375,34.8686017974,0.0148942465045,16.0284,18.8253075509
 09/21  14:00:00,232.895060041,14.4220452494,60.3406699495,0.0,80.527626,75.0917375,30.5355354994,0.0,16.0284,14.5071354994
 09/21  15:00:00,234.876038188,15.1494694279,63.5826956567,0.0,80.527626,73.092045,17.7470787284,0.0219624988717,3.20568,14.5194362296
 09/21  16:00:00,223.984864615,11.2121326815,56.6215632018,0.0,80.527626,73.092045,6.10661164889,0.0143834646552,3.20568,2.88654818423
 09/21  17:00:00,168.931972825,8.99598629985,47.0585117351,0.0,80.527626,29.818365,6.09228438963,0.0,3.20568,2.88660438963
 09/21  18:00:00,166.278141342,8.6882153368,44.7967219846,0.0,80.527626,29.818365,6.09741595659,0.0,3.20568,2.89173595659
 09/21  19:00:00,166.115783781,8.38625637096,38.9666229354,0.0,80.527626,29.818365,8.97688094541,0.0,3.20568,5.77120094541
 09/21  20:00:00,161.616433505,8.11813722847,31.9398126144,0.0,80.527626,29.818365,8.97315484312,0.0,3.20568,5.76747484312
 09/21  21:00:00,55.922528055,0.0,0.0,0.0,15.863942322,29.242365,8.97357436134,0.0,3.20568,5.76789436134
 09/21  22:00:00,55.7483730882,0.0,0.0,0.0,15.863942322,29.242365,6.0933197238,0.0,3.20568,2.8876397238
 09/21  23:00:00,56.4463555794,0.0,0.0,0.0,15.863942322,29.242365,6.09168143196,0.0,3.20568,2.88600143196
 09/21  24:00:00,55.7241376996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.7093417374,0.0,0.0,0.0,15.863942322,29.242365,6.08914308643,0.0,3.20568,2.88346308643
 09/22  02:00:00,55.703210849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  03:00:00,55.6978158632,0.0,0.0,0.0,15.863942322,29.242365,6.08907704763,0.0,3.20568,2.88339704763
 09/22  04:00:00,56.8790769921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.6985562881,0.0,0.0,0.0,15.863942322,29.242365,6.08919755005,0.0,3.20568,2.88351755005
 09/22  06:00:00,76.5537115754,7.76411656101,11.9762809973,0.0,15.863942322,29.818365,18.0182360286,14.7925560286,3.20568,0.02
 09/22  07:00:00,133.83016225,7.76411656101,11.9660573782,0.0,80.527626,29.818365,14.1148089227,8.02262993119,3.20568,2.88649899151
 09/22  08:00:00,185.145984016,8.63992063019,18.5230751407,0.0,80.527626,75.0917375,36.4059448762,3.69989981541,24.0426,8.66344506076
 09/22  09:00:00,193.364164656,9.44410377209,25.890769867,0.0,80.527626,75.0917375,40.7839126347,2.23830504051,24.0426,14.5030075942
 09/22  10:00:00,210.868854503,10.1491343838,38.6431646677,0.0,80.527626,79.0911225,46.5729701228,0.0,32.0568,14.5161701228
 09/22  11:00:00,233.362465329,11.9900839117,58.5284783085,0.0,80.527626,79.0911225,46.5971824211,0.0,32.0568,14.5403824211
 09/22  12:00:00,254.719437731,14.565508678,77.9765394055,0.0,80.527626,79.0911225,52.4372229603,0.00098938651408,32.0568,20.3794335737
 09/22  13:00:00,254.931715364,16.267882335,80.473769187,0.0,80.527626,75.0917375,33.5532806646,0.0394828668815,16.0284,17.4853977977
 09/22  14:00:00,250.428739284,16.7741202967,75.4708302898,0.0,80.527626,75.0917375,30.5409502646,0.0043840310947,16.0284,14.5081662335
 09/22  15:00:00,245.3490205,17.3395330934,71.8284514578,0.0,80.527626,73.092045,17.7515903296,0.0274129540889,3.20568,14.5184973755
 09/22  16:00:00,228.747564724,12.1527002101,60.4164420076,0.0,80.527626,73.092045,6.1096966669,0.0174361968591,3.20568,2.88658047004
 09/22  17:00:00,171.561915288,9.36198991091,49.3415695348,0.0,80.527626,29.818365,6.09215143715,0.0,3.20568,2.88647143715
 09/22  18:00:00,165.174468465,8.90787532179,43.4725091279,0.0,80.527626,29.818365,8.96919541663,0.0,3.20568,5.76351541663
 09/22  19:00:00,160.641689425,8.5135418767,33.6561078387,0.0,80.527626,29.818365,8.97660617372,0.0,3.20568,5.77092617372
 09/22  20:00:00,153.5916713,8.1941216996,24.1194759439,0.0,80.527626,29.818365,6.13250064876,0.0332917502153,3.20568,2.89352889854
 09/22  21:00:00,55.7026512744,0.0,0.0,0.0,15.863942322,29.242365,8.97355910858,0.0,3.20568,5.76787910858
 09/22  22:00:00,55.7142756219,0.0,0.0,0.0,15.863942322,29.242365,6.0935220161,0.0,3.20568,2.8878420161
 09/22  23:00:00,56.4072032844,0.0,0.0,0.0,15.863942322,29.242365,6.09166734086,0.0,3.20568,2.88598734086
 09/22  24:00:00,55.6927933658,0.0,0.0,0.0,15.863942322,29.242365,6.08918075185,0.0,3.20568,2.88350075185
 09/23  01:00:00,55.6693237347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.6462904478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.6263102917,0.0,0.0,0.0,15.863942322,29.242365,6.08790796134,0.0,3.20568,2.88222796134
 09/23  04:00:00,55.822586732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.7905006063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,55.787001812,0.0,0.0,0.0,15.863942322,29.242365,6.08799774486,0.0,3.20568,2.88231774486
 09/23  07:00:00,48.5703915478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1608167089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.2268242201,0.0,0.0,0.0,15.863942322,29.242365,6.08906721858,0.0,3.20568,2.88338721858
 09/23  10:00:00,47.2739871529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,47.9919583883,0.0,0.0,0.0,15.863942322,29.242365,6.08919328202,0.0,3.20568,2.88351328202
 09/23  12:00:00,47.3222950389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,47.3821614095,0.0,0.0,0.0,15.863942322,29.242365,6.087965294,0.0,3.20568,2.882285294
 09/23  14:00:00,56.7903804661,1.05576750563,8.34255692863,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,57.2965344682,1.10398803536,8.78931556086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,58.6362034764,1.25389643671,10.0185732747,0.0,15.863942322,29.242365,6.08800570107,0.0,3.20568,2.88232570107
 09/23  17:00:00,56.5137429001,1.03252557224,8.14134455322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,55.5858632936,0.958825811985,7.29919028872,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,55.6154799213,0.112399046315,0.816647684915,0.0,15.863942322,29.242365,6.08789373503,0.0,3.20568,2.88221373503
 09/23  20:00:00,56.0242262967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.8467414943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.6526087373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.3119621456,0.0,0.0,0.0,15.863942322,29.242365,6.08798405728,0.0,3.20568,2.88230405728
 09/23  24:00:00,55.6022281836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5855918998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5751886109,0.0,0.0,0.0,15.863942322,29.242365,6.08795128742,0.0,3.20568,2.88227128742
 09/24  03:00:00,55.5614731811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7611090988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.7388068337,0.0,0.0,0.0,15.863942322,29.242365,6.08791962699,0.0,3.20568,2.88223962699
 09/24  06:00:00,55.74424972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,48.5374033947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.1269436483,0.0,0.0,0.0,15.863942322,29.242365,6.08912641442,0.0,3.20568,2.88344641442
 09/24  09:00:00,47.178685935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.2607896764,0.0,0.0,0.0,15.863942322,29.242365,6.08861971435,0.0,3.20568,2.88293971435
 09/24  11:00:00,48.0062873688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,47.349672632,0.0,0.0,0.0,15.863942322,29.242365,6.08920236626,0.0,3.20568,2.88352236626
 09/24  13:00:00,50.2743282889,0.312342606309,2.5430353853,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,62.5757519032,1.68875640289,13.441296254,0.0,15.863942322,29.242365,6.08799843714,0.0,3.20568,2.88231843714
 09/24  15:00:00,62.7625998264,1.7124558008,13.5961402167,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,61.5623480605,1.56804060389,12.6091164159,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,58.1148852738,1.1847960106,9.55598800852,0.0,15.863942322,29.242365,6.08798422766,0.0,3.20568,2.88230422766
 09/24  18:00:00,52.8325605437,0.609015201085,4.85827756398,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,58.2912287948,0.424071862412,3.14136190681,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,56.0590965452,0.0,0.0,0.0,15.863942322,29.242365,6.08791064891,0.0,3.20568,2.88223064891
 09/24  21:00:00,55.8718347955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.6756049986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.3437033109,0.0,0.0,0.0,15.863942322,29.242365,6.08800597171,0.0,3.20568,2.88232597171
 09/24  24:00:00,55.6501780953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.6383312816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.6255092048,0.0,0.0,0.0,15.863942322,29.242365,6.08920884173,0.0,3.20568,2.88352884173
 09/25  03:00:00,55.6195758855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.8239283568,0.0,0.0,0.0,15.863942322,29.242365,6.08915849912,0.0,3.20568,2.88347849912
 09/25  05:00:00,55.8017148663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,64.0916758313,7.76411656101,0.00473089407302,0.0,15.863942322,29.818365,64.74891861,58.6596679004,3.20568,2.88357070959
 09/25  07:00:00,121.747480568,7.76411656101,0.0,0.0,80.527626,29.818365,48.6164081057,42.5243439135,3.20568,2.88638419221
 09/25  08:00:00,166.955537123,7.91079615396,1.17827653779,0.0,80.527626,75.0917375,51.8140564337,19.108065989,24.0426,8.66339044468
 09/25  09:00:00,175.54565829,8.70150580343,8.90753802837,0.0,80.527626,75.0917375,46.0480900903,10.3968030662,24.0426,11.6086870241
 09/25  10:00:00,191.238321737,9.57750270732,19.6549771703,0.0,80.527626,79.0911225,47.2208893941,0.646652752684,32.0568,14.5174366414
 09/25  11:00:00,200.175200351,10.3355223153,27.0625024369,0.0,80.527626,79.0911225,49.5096517423,0.0,32.0568,17.4528517423
 09/25  12:00:00,205.782959002,11.0773298903,32.6113401827,0.0,80.527626,79.0911225,52.4464845897,0.0,32.0568,20.3896845897
 09/25  13:00:00,205.238611795,11.8685557641,35.2429494678,0.0,80.527626,75.0917375,33.5324863417,0.0167194996095,16.0284,17.4873668421
 09/25  14:00:00,209.036280946,12.5380220874,38.3684043471,0.0,80.527626,75.0917375,30.5426535576,0.00548892291813,16.0284,14.5087646347
 09/25  15:00:00,208.601889277,12.9759776595,39.4966176509,0.0,80.527626,73.092045,17.7560609507,0.0286250234605,3.20568,14.5217559272
 09/25  16:00:00,198.580874745,9.8942261489,32.6745467121,0.0,80.527626,73.092045,6.10727519426,0.0150094431071,3.20568,2.88658575116
 09/25  17:00:00,147.30273633,8.32319371963,26.2679655883,0.0,80.527626,29.818365,6.09217360272,0.0,3.20568,2.88649360272
 09/25  18:00:00,144.677942793,8.07668360659,23.9047516793,0.0,80.527626,29.818365,8.96938734433,0.0,3.20568,5.76370734433
 09/25  19:00:00,148.157857404,7.87513599162,20.208597427,0.0,80.527626,29.818365,8.97693877019,0.0,3.20568,5.77125877019
 09/25  20:00:00,147.275817556,7.77659074895,18.0398102195,0.0,80.527626,29.818365,8.97290829655,0.0,3.20568,5.76722829655
 09/25  21:00:00,55.8606295819,0.0,0.0,0.0,15.863942322,29.242365,6.09972493826,0.0,3.20568,2.89404493826
 09/25  22:00:00,55.7009561851,0.0,0.0,0.0,15.863942322,29.242365,6.09330411943,0.0,3.20568,2.88762411943
 09/25  23:00:00,56.4374217724,0.0,0.0,0.0,15.863942322,29.242365,6.09154415792,0.0,3.20568,2.88586415792
 09/25  24:00:00,55.7328002759,0.0,0.0,0.0,15.863942322,29.242365,6.08917628962,0.0,3.20568,2.88349628962
 09/26  01:00:00,55.7242586131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.7061264725,0.0,0.0,0.0,15.863942322,29.242365,6.08913313337,0.0,3.20568,2.88345313337
 09/26  03:00:00,55.6905022159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,56.8562653867,0.0,0.0,0.0,15.863942322,29.242365,6.08868356173,0.0,3.20568,2.88300356173
 09/26  05:00:00,56.6346703689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,67.7071237428,7.76411656101,3.21319159221,0.0,15.863942322,29.818365,37.2503433766,31.1611115978,3.20568,2.88355177884
 09/26  07:00:00,126.411288454,7.76411656101,3.18599627793,0.0,80.527626,29.818365,29.2454936781,23.1533614574,3.20568,2.88645222074
 09/26  08:00:00,169.623727329,8.12851597247,3.59688205171,0.0,80.527626,75.0917375,45.3448004221,15.5189978423,24.0426,5.78320257973
 09/26  09:00:00,172.596919155,8.79216243692,5.87201298175,0.0,80.527626,75.0917375,54.1729174821,15.6239086476,24.0426,14.5064088345
 09/26  10:00:00,178.64326837,9.08847189967,7.61053927855,0.0,80.527626,79.0911225,60.3999291316,13.8280874582,32.0568,14.5150416734
 09/26  11:00:00,181.180169235,9.24416812029,9.27920372997,0.0,80.527626,79.0911225,49.506893736,0.0,32.0568,17.450093736
 09/26  12:00:00,183.105216267,9.27545816996,11.8563710295,0.0,80.527626,79.0911225,49.5339731065,0.0,32.0568,17.4771731065
 09/26  13:00:00,181.143829919,9.55735608152,13.5904887358,0.0,80.527626,75.0917375,42.5791600139,6.14868777781,16.0284,20.4020722361
 09/26  14:00:00,183.712251849,9.77957515911,15.932940111,0.0,80.527626,75.0917375,36.4984404747,5.96094195751,16.0284,14.5090985172
 09/26  15:00:00,185.552803771,9.96902420052,19.593547609,0.0,80.527626,73.092045,25.1879132916,7.45977626269,3.20568,14.5224570289
 09/26  16:00:00,179.83610605,8.27563246266,15.6767178736,0.0,80.527626,73.092045,13.2484069533,7.15631505199,3.20568,2.88641190135
 09/26  17:00:00,133.828692876,7.76411656101,13.4614620778,0.0,80.527626,29.818365,13.674099907,7.58192085356,3.20568,2.88649905341
 09/26  18:00:00,133.89286518,7.76411656101,13.5270194635,0.0,80.527626,29.818365,14.1002471289,8.00248787034,3.20568,2.89207925855
 09/26  19:00:00,141.322484263,7.76411656101,13.8081333589,0.0,80.527626,29.818365,20.0876501153,8.23448458808,3.20568,8.64748552724
 09/26  20:00:00,142.626922134,7.76411656101,13.6838273815,0.0,80.527626,29.818365,14.5167388182,8.41692953231,3.20568,2.89412928587
 09/26  21:00:00,55.6442275632,0.0,0.0,0.0,15.863942322,29.242365,8.97365312458,0.0,3.20568,5.76797312458
 09/26  22:00:00,55.6741631198,0.0,0.0,0.0,15.863942322,29.242365,6.09341988986,0.0,3.20568,2.88773988986
 09/26  23:00:00,56.3901491261,0.0,0.0,0.0,15.863942322,29.242365,6.09156860521,0.0,3.20568,2.88588860521
 09/26  24:00:00,55.68548399,0.0,0.0,0.0,15.863942322,29.242365,6.08926484617,0.0,3.20568,2.88358484617
 09/27  01:00:00,55.6778245326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.6724267784,0.0,0.0,0.0,15.863942322,29.242365,6.0892281557,0.0,3.20568,2.8835481557
 09/27  03:00:00,55.6747036833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.9189215117,0.0,0.0,0.0,15.863942322,29.242365,6.08918878539,0.0,3.20568,2.88350878539
 09/27  05:00:00,55.901914531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,79.2676843944,7.76411656101,15.0625234826,0.0,15.863942322,29.818365,22.4435097593,16.3543603873,3.20568,2.88346937193
 09/27  07:00:00,139.064783983,7.76411656101,15.7494656351,0.0,80.527626,29.818365,10.582015276,7.35633527599,3.20568,0.02
 09/27  08:00:00,185.72018182,8.22136988458,19.5026822372,0.0,80.527626,75.0917375,35.533633567,2.82660483829,24.0426,8.66442872872
 09/27  09:00:00,192.501907935,8.90816098694,25.5582237388,0.0,80.527626,75.0917375,40.77959314,2.22940851091,24.0426,14.5075846291
 09/27  10:00:00,203.603655411,9.28774913364,32.2548451084,0.0,80.527626,79.0911225,46.5743155403,0.0,32.0568,14.5175155403
 09/27  11:00:00,219.419997824,9.83966656138,46.7685021582,0.0,80.527626,79.0911225,49.5256442142,0.0184806752953,32.0568,17.4503635389
 09/27  12:00:00,226.428924142,10.1345051033,54.1754253586,0.0,80.527626,79.0911225,49.5339669795,0.0,32.0568,17.4771669795
 09/27  13:00:00,223.09650997,10.3756913367,54.5948048494,0.0,80.527626,75.0917375,36.4472816144,0.013723037573,16.0284,20.4051585768
 09/27  14:00:00,231.860889479,10.7192196454,62.995993081,0.0,80.527626,75.0917375,30.5377697626,0.0,16.0284,14.5093697626
 09/27  15:00:00,235.029932244,11.2145425582,67.6564042846,0.0,80.527626,73.092045,17.7494271481,0.0207938893687,3.20568,14.5229532588
 09/27  16:00:00,212.374342989,9.04639815662,47.1951480676,0.0,80.527626,73.092045,6.16185937299,0.0697517700342,3.20568,2.88642760296
 09/27  17:00:00,147.798672479,7.87455730896,27.1058417746,0.0,80.527626,29.818365,6.10422259669,0.0120214362608,3.20568,2.88652116043
 09/27  18:00:00,141.322912054,7.78017422556,20.8749353951,0.0,80.527626,29.818365,6.09780464875,0.0,3.20568,2.89212464875
 09/27  19:00:00,147.26217468,7.76629829821,19.4505117103,0.0,80.527626,29.818365,11.8525666879,0.0,3.20568,8.6468866879
 09/27  20:00:00,149.024381949,7.76411656101,19.8050428052,0.0,80.527626,29.818365,6.09988875769,0.0,3.20568,2.89420875769
 09/27  21:00:00,55.8750661518,0.0,0.0,0.0,15.863942322,29.242365,8.97377314475,0.0,3.20568,5.76809314475
 09/27  22:00:00,55.7240670339,0.0,0.0,0.0,15.863942322,29.242365,6.09349900881,0.0,3.20568,2.88781900881
 09/27  23:00:00,56.431920103,0.0,0.0,0.0,15.863942322,29.242365,6.09164831626,0.0,3.20568,2.88596831626
 09/27  24:00:00,55.7253004686,0.0,0.0,0.0,15.863942322,29.242365,6.08915461646,0.0,3.20568,2.88347461646
 09/28  01:00:00,55.7173469936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.7143262465,0.0,0.0,0.0,15.863942322,29.242365,6.08912320746,0.0,3.20568,2.88344320746
 09/28  03:00:00,55.7115290071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.9511771224,0.0,0.0,0.0,15.863942322,29.242365,6.08927890893,0.0,3.20568,2.88359890893
 09/28  05:00:00,55.9288061044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,78.3144600765,7.76411656101,14.1100474917,0.0,15.863942322,29.818365,18.7090444913,12.6197994371,3.20568,2.88356505415
 09/28  07:00:00,135.522655775,7.76411656101,12.2272567193,0.0,80.527626,29.818365,11.6382936172,8.41261361723,3.20568,0.02
 09/28  08:00:00,181.332476665,8.51508653944,14.8477451058,0.0,80.527626,75.0917375,37.7729425377,5.0654210765,24.0426,8.66492146116
 09/28  09:00:00,187.520810658,9.34031052601,20.17075275,0.0,80.527626,75.0917375,42.031422162,3.48191375985,24.0426,14.5069084022
 09/28  10:00:00,197.021311203,9.83877602942,25.1486206863,0.0,80.527626,79.0911225,46.6452714621,0.0725331058226,32.0568,14.5159383563
 09/28  11:00:00,206.222294976,10.702678401,32.7305594782,0.0,80.527626,79.0911225,49.5261737786,0.0169750609958,32.0568,17.4523987176
 09/28  12:00:00,218.577928828,12.7411094607,43.7246069244,0.0,80.527626,79.0911225,49.5367020774,0.000252760471019,32.0568,17.4796493169
 09/28  13:00:00,220.133350736,14.2518041243,47.7487692838,0.0,80.527626,75.0917375,36.4506353234,0.0167436663261,16.0284,20.4054916571
 09/28  14:00:00,223.318359691,14.8940550899,50.2831200347,0.0,80.527626,75.0917375,30.5437359088,0.00564369698974,16.0284,14.5096922118
 09/28  15:00:00,225.523058279,16.5801089568,52.8030608867,0.0,80.527626,73.092045,17.7583144777,0.0292691292854,3.20568,14.5233653484
 09/28  16:00:00,210.062523376,12.111165764,41.8810385611,0.0,80.527626,73.092045,6.11422114363,0.0218837894151,3.20568,2.88665735421
 09/28  17:00:00,156.728670872,9.35934956997,34.6288477563,0.0,80.527626,29.818365,6.09226317992,0.0,3.20568,2.88658317992
 09/28  18:00:00,151.573458565,8.82991576119,30.0207737356,0.0,80.527626,29.818365,8.96972156818,0.0,3.20568,5.76404156818
 09/28  19:00:00,149.769118073,8.33807389945,21.3662536317,0.0,80.527626,29.818365,9.07155531072,0.0941326716663,3.20568,5.77174263906
 09/28  20:00:00,142.951486747,7.98205502793,13.5566358608,0.0,80.527626,29.818365,11.7483377591,2.77490666382,3.20568,5.76775109532
 09/28  21:00:00,55.8068152834,0.0,0.0,0.0,15.863942322,29.242365,6.09930639477,0.0,3.20568,2.89362639477
 09/28  22:00:00,55.6589649645,0.0,0.0,0.0,15.863942322,29.242365,6.09356181818,0.0,3.20568,2.88788181818
 09/28  23:00:00,56.3731521792,0.0,0.0,0.0,15.863942322,29.242365,6.09180511598,0.0,3.20568,2.88612511598
 09/28  24:00:00,55.6612674829,0.0,0.0,0.0,15.863942322,29.242365,6.08924436306,0.0,3.20568,2.88356436306
 09/29  01:00:00,55.6489254536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.643912262,0.0,0.0,0.0,15.863942322,29.242365,6.08921763321,0.0,3.20568,2.88353763321
 09/29  03:00:00,55.64235124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,56.759294551,0.0,0.0,0.0,15.863942322,29.242365,6.08918965491,0.0,3.20568,2.88350965491
 09/29  05:00:00,56.587154635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,66.0760680788,7.76411656101,1.59250481096,0.0,15.863942322,29.818365,42.1843416,36.0951799864,3.20568,2.88348161358
 09/29  07:00:00,123.652061586,7.76411656101,0.441627218022,0.0,80.527626,29.818365,35.1790210984,29.0868783245,3.20568,2.8864627739
 09/29  08:00:00,167.939189555,8.05646512562,1.99276182026,0.0,80.527626,75.0917375,47.825854704,18.0006137757,24.0426,5.78264092823
 09/29  09:00:00,170.492348906,8.84970245288,3.716178411,0.0,80.527626,75.0917375,55.4686835974,16.9178309611,24.0426,14.5082526363
 09/29  10:00:00,184.883980447,9.52980697776,13.3854649707,0.0,80.527626,79.0911225,54.5999098278,8.02577097084,32.0568,14.517338857
 09/29  11:00:00,207.98783542,11.4062926354,33.7871510637,0.0,80.527626,79.0911225,49.528926986,0.0154677706385,32.0568,17.4566592153
 09/29  12:00:00,228.809650744,14.7027314953,51.9673976111,0.0,80.527626,79.0911225,52.4522056377,0.00489751613315,32.0568,20.3905081216
 09/29  13:00:00,235.660032191,17.5522589779,59.9398917347,0.0,80.527626,75.0917375,33.5630002316,0.0419898387653,16.0284,17.4926103928
 09/29  14:00:00,243.110909111,19.4927896816,65.4416615461,0.0,80.527626,75.0917375,30.5461015905,0.00561577688849,16.0284,14.5120858137
 09/29  15:00:00,249.075947204,21.6817859684,71.2129745234,0.0,80.527626,73.092045,20.6562965021,0.0270921137528,3.20568,17.4235243883
 09/29  16:00:00,243.573121991,18.0986897608,69.3467508183,0.0,80.527626,73.092045,3.2471326086,0.0214526085966,3.20568,0.02
 09/29  17:00:00,182.620706079,12.7004424071,57.1157028361,0.0,80.527626,29.818365,6.1003403676,0.00798027163034,3.20568,2.88668009597
 09/29  18:00:00,173.258930919,11.1261808943,49.3475194957,0.0,80.527626,29.818365,8.98012797762,0.0100295404503,3.20568,5.76441843717
 09/29  19:00:00,166.867077944,9.59018457597,35.9637684008,0.0,80.527626,29.818365,9.01119905398,0.0337019611061,3.20568,5.77181709287
 09/29  20:00:00,155.378106401,8.74974681835,25.3717397964,0.0,80.527626,29.818365,9.00837077463,0.0346865660481,3.20568,5.76800420858
 09/29  21:00:00,55.6926402975,0.0,0.0,0.0,15.863942322,29.242365,8.97413539509,0.0,3.20568,5.76845539509
 09/29  22:00:00,55.7067658859,0.0,0.0,0.0,15.863942322,29.242365,6.09314736674,0.0,3.20568,2.88746736674
 09/29  23:00:00,56.4158110651,0.0,0.0,0.0,15.863942322,29.242365,6.09158862857,0.0,3.20568,2.88590862857
 09/29  24:00:00,55.6960171126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.683169342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.6696748658,0.0,0.0,0.0,15.863942322,29.242365,6.08804142502,0.0,3.20568,2.88236142502
 09/30  03:00:00,55.6588735512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,55.8823345341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.8623574352,0.0,0.0,0.0,15.863942322,29.242365,6.08803975887,0.0,3.20568,2.88235975887
 09/30  06:00:00,55.8693648594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,50.0758682509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2437627562,0.0,0.0,0.0,15.863942322,29.242365,6.08803845296,0.0,3.20568,2.88235845296
 09/30  09:00:00,47.326121289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.3806773512,0.0,0.0,0.0,15.863942322,29.242365,6.08928574365,0.0,3.20568,2.88360574365
 09/30  11:00:00,48.097689116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,50.9089388963,0.312900542296,3.16436308349,0.0,15.863942322,29.242365,6.08926337734,0.0,3.20568,2.88358337734
 09/30  13:00:00,69.5614893361,2.04040827892,20.0356641471,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,68.4961986102,1.95957209935,19.0302052521,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,75.9939237677,2.63847221445,25.8339605477,0.0,15.863942322,29.242365,6.08799287523,0.0,3.20568,2.88231287523
 09/30  16:00:00,66.5429557329,1.79958024826,17.2295523378,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,70.4481067936,2.1979316523,20.7756380925,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,58.7203482218,1.11123123113,10.1728142197,0.0,15.863942322,29.242365,6.08804342417,0.0,3.20568,2.88236342417
 09/30  19:00:00,62.2143257547,0.616522433307,5.35724193076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1608042306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.981505221,0.0,0.0,0.0,15.863942322,29.242365,6.08799077216,0.0,3.20568,2.88231077216
 09/30  22:00:00,55.7728821072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4274658024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.717706493,0.0,0.0,0.0,15.863942322,29.242365,6.08798993417,0.0,3.20568,2.88230993417
 10/01  01:00:00,55.6902784176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.6618391351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6326515965,0.0,0.0,0.0,15.863942322,29.242365,6.08799385884,0.0,3.20568,2.88231385884
 10/01  04:00:00,55.8214006418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.789774769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,55.7978612138,0.0,0.0,0.0,15.863942322,29.242365,6.08799770825,0.0,3.20568,2.88231770825
 10/01  07:00:00,50.011414566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.1705203184,0.0,0.0,0.0,15.863942322,29.242365,6.08926109319,0.0,3.20568,2.88358109319
 10/01  09:00:00,47.2400556252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.2885948974,0.0,0.0,0.0,15.863942322,29.242365,6.08924466153,0.0,3.20568,2.88356466153
 10/01  11:00:00,48.0022231081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.3407990294,0.0,0.0,0.0,15.863942322,29.242365,6.08922822355,0.0,3.20568,2.88354822355
 10/01  13:00:00,47.4042320776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.4285654169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,48.9162338319,0.141357287471,1.34163464156,0.0,15.863942322,29.242365,6.08795213374,0.0,3.20568,2.88227213374
 10/01  16:00:00,50.1132194983,0.282714574941,2.49381697164,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,47.3123521667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,47.2878662767,0.0,0.0,0.0,15.863942322,29.242365,6.08795658968,0.0,3.20568,2.88227658968
 10/01  19:00:00,56.101483315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,56.0587811312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.894377896,0.0,0.0,0.0,15.863942322,29.242365,6.08796107893,0.0,3.20568,2.88228107893
 10/01  22:00:00,55.6950114964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.3697640995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.6685999143,0.0,0.0,0.0,15.863942322,29.242365,6.08796557704,0.0,3.20568,2.88228557704
 10/02  01:00:00,55.6576914267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.6448102135,0.0,0.0,0.0,15.863942322,29.242365,6.08923055533,0.0,3.20568,2.88355055533
 10/02  03:00:00,55.6424298953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,55.8704904018,0.0,0.0,0.0,15.863942322,29.242365,6.08922025467,0.0,3.20568,2.88354025467
 10/02  05:00:00,55.8435990142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,71.4006891722,7.76411656101,7.24905169986,0.0,15.863942322,29.818365,43.1870502681,37.0978403963,3.20568,2.88352987177
 10/02  07:00:00,132.005232751,7.76411656101,8.75000517554,0.0,80.527626,29.818365,26.3926787847,20.3004403088,3.20568,2.88655847597
 10/02  08:00:00,174.751554658,7.77856632797,9.03941500419,0.0,80.527626,75.0917375,43.8597053194,11.1528078968,24.0426,8.66429742258
 10/02  09:00:00,176.487495888,8.10481315427,10.4218588256,0.0,80.527626,75.0917375,48.1307415521,12.4763793944,24.0426,11.6117621576
 10/02  10:00:00,184.132417353,8.52134446576,13.6345774937,0.0,80.527626,79.0911225,59.7342042574,10.2576804017,32.0568,17.4197238557
 10/02  11:00:00,188.613929892,8.84080260308,17.0761089369,0.0,80.527626,79.0911225,47.2108502927,0.0,32.0568,15.1540502927
 10/02  12:00:00,193.280823834,9.1119024769,22.1413494957,0.0,80.527626,79.0911225,51.8347090796,0.0,32.0568,19.7779090796
 10/02  13:00:00,194.644173682,9.34156577558,27.2358250599,0.0,80.527626,75.0917375,36.4950878392,0.0539887258139,16.0284,20.4126991133
 10/02  14:00:00,198.638104296,9.58155327227,30.9734249636,0.0,80.527626,75.0917375,30.5420903801,0.0,16.0284,14.5136903801
 10/02  15:00:00,199.081846109,9.85140861497,33.1600219868,0.0,80.527626,73.092045,17.747270664,0.0138269197907,3.20568,14.5277637442
 10/02  16:00:00,195.614500937,8.44454030871,31.2003648775,0.0,80.527626,73.092045,6.1062140515,0.0138582155479,3.20568,2.88667583595
 10/02  17:00:00,146.035873126,7.76512130694,25.5768065476,0.0,80.527626,29.818365,6.09248254791,0.0,3.20568,2.88680254791
 10/02  18:00:00,144.067087597,7.76411656101,23.6272656182,0.0,80.527626,29.818365,6.0978588613,0.0,3.20568,2.8921788613
 10/02  19:00:00,151.147723118,7.76411656101,21.8928895296,0.0,80.527626,29.818365,12.0776016279,0.223680102399,3.20568,8.64824152548
 10/02  20:00:00,147.892747284,7.76411656101,18.6821062935,0.0,80.527626,29.818365,9.49400006422,3.39388733441,3.20568,2.89443272982
 10/02  21:00:00,55.8357891063,0.0,0.0,0.0,15.863942322,29.242365,8.97413453179,0.0,3.20568,5.76845453179
 10/02  22:00:00,55.6780149955,0.0,0.0,0.0,15.863942322,29.242365,6.09372525236,0.0,3.20568,2.88804525236
 10/02  23:00:00,56.4061877982,0.0,0.0,0.0,15.863942322,29.242365,6.09117004424,0.0,3.20568,2.88549004424
 10/02  24:00:00,55.7066755434,0.0,0.0,0.0,15.863942322,29.242365,6.08918535668,0.0,3.20568,2.88350535668
 10/03  01:00:00,55.6581352465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.6221443004,0.0,0.0,0.0,15.863942322,29.242365,6.08918302292,0.0,3.20568,2.88350302292
 10/03  03:00:00,55.6006602668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,56.66549538,0.0,0.0,0.0,15.863942322,29.242365,6.08917883101,0.0,3.20568,2.88349883101
 10/03  05:00:00,56.4963748058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,64.4542923626,7.76411656101,0.00286492477434,0.0,15.863942322,29.818365,108.744727241,102.655552692,3.20568,2.88349454888
 10/03  07:00:00,123.164224425,7.76411656101,0.0,0.0,80.527626,29.818365,90.3596521516,84.2672759346,3.20568,2.88669621692
 10/03  08:00:00,165.60289345,7.76715222706,0.00377095269738,0.0,80.527626,75.0917375,101.179046232,71.352259758,24.0426,5.7841864738
 10/03  09:00:00,165.709470094,7.85393737593,0.0035978569644,0.0,80.527626,75.0917375,107.31344134,68.7604508429,24.0426,14.5103904967
 10/03  10:00:00,170.359559931,8.49841278931,0.00559512052866,0.0,80.527626,79.0911225,101.795332119,52.319068347,32.0568,17.4194637718
 10/03  11:00:00,171.671229224,9.10466024469,0.0,0.0,80.527626,79.0911225,61.5248146209,14.9200996434,32.0568,14.5479149774
 10/03  12:00:00,171.33926867,9.47866925702,0.0,0.0,80.527626,79.0911225,69.8654088467,17.4184870071,32.0568,20.3901218396
 10/03  13:00:00,167.769730263,9.89017702092,0.0,0.0,80.527626,75.0917375,66.0089035345,29.5667280103,16.0284,20.4137755242
 10/03  14:00:00,169.182649327,10.93279748,0.37598055846,0.0,80.527626,75.0917375,50.915218715,20.372345734,16.0284,14.5144729811
 10/03  15:00:00,169.369177054,11.7333730272,1.78905380802,0.0,80.527626,73.092045,40.2753869027,22.5421315068,3.20568,14.5275753959
 10/03  16:00:00,164.873526935,9.14523387395,0.0,0.0,80.527626,73.092045,31.0348266936,24.9423881417,3.20568,2.88675855193
 10/03  17:00:00,120.346287488,7.90168392722,0.0,0.0,80.527626,29.818365,30.9223872238,24.8301639737,3.20568,2.88654325008
 10/03  18:00:00,120.211108527,7.7661840093,0.0,0.0,80.527626,29.818365,48.5699854421,42.4720120725,3.20568,2.8922933696
