Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  19:00:00,128.785726808,7.76411656101,0.0,0.0,80.527626,29.818365,68.9131697864,57.0596481885,3.20568,8.64784159793
 10/03  20:00:00,128.825722299,7.76411656101,0.0,0.0,80.527626,29.818365,106.622503246,100.522967824,3.20568,2.89385542172
 10/03  21:00:00,55.4296259567,0.0,0.0,0.0,15.863942322,29.242365,8.97445733753,0.0,3.20568,5.76877733753
 10/03  22:00:00,55.4729848751,0.0,0.0,0.0,15.863942322,29.242365,6.09346461619,0.0,3.20568,2.88778461619
 10/03  23:00:00,56.2361439084,0.0,0.0,0.0,15.863942322,29.242365,6.0917131966,0.0,3.20568,2.8860331966
 10/03  24:00:00,55.497245125,0.0,0.0,0.0,15.863942322,29.242365,6.08933613302,0.0,3.20568,2.88365613302
 10/04  01:00:00,55.4915604474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  02:00:00,55.4800917918,0.0,0.0,0.0,15.863942322,29.242365,6.08933980227,0.0,3.20568,2.88365980227
 10/04  03:00:00,55.4613822758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,55.6662962845,0.0,0.0,0.0,15.863942322,29.242365,6.08934159237,0.0,3.20568,2.88366159237
 10/04  05:00:00,55.638889888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,65.121138417,7.76411656101,0.0,0.0,15.863942322,29.818365,452.684135969,446.59479268,3.20568,2.88366328885
 10/04  07:00:00,124.070724453,7.76411656101,0.00100764921062,0.0,80.527626,29.818365,294.594044869,288.50183281,3.20568,2.88653205931
 10/04  08:00:00,166.308579259,7.76411656101,0.0106718195369,0.0,80.527626,75.0917375,216.505397349,183.79820251,24.0426,8.6645948384
 10/04  09:00:00,165.792888871,7.76411656101,0.00416730189875,0.0,80.527626,75.0917375,140.354881986,104.699485323,24.0426,11.6127966631
 10/04  10:00:00,169.664672067,7.76411656101,0.00457080665607,0.0,80.527626,79.0911225,127.101162303,77.622562923,32.0568,17.4217993805
 10/04  11:00:00,170.625822339,8.05450189308,0.0,0.0,80.527626,79.0911225,92.3214439227,42.8146071643,32.0568,17.4500367584
 10/04  12:00:00,170.602771558,8.76630933975,0.0,0.0,80.527626,79.0911225,74.840382194,25.3040864691,32.0568,17.4794957249
 10/04  13:00:00,167.894180061,10.0199544571,0.0217701087295,0.0,80.527626,75.0917375,63.9525977495,27.5104544618,16.0284,20.4137432876
 10/04  14:00:00,170.041038083,11.2712021037,0.919585564276,0.0,80.527626,75.0917375,51.5941865256,21.0523601965,16.0284,14.5134263291
 10/04  15:00:00,171.983655997,12.1701292369,3.97816260937,0.0,80.527626,73.092045,38.0847122821,20.3524691681,3.20568,14.526563114
 10/04  16:00:00,166.710138818,9.30479273789,1.68041065528,0.0,80.527626,73.092045,24.7818328208,18.6893903699,3.20568,2.8867624509
 10/04  17:00:00,120.75430559,7.98714878017,0.333482777052,0.0,80.527626,29.818365,27.1729582999,21.0805518876,3.20568,2.88672641226
 10/04  18:00:00,120.208555349,7.77942155763,0.0,0.0,80.527626,29.818365,38.0582634222,29.0879230435,3.20568,5.76466037872
 10/04  19:00:00,129.006276666,7.76411656101,0.0,0.0,80.527626,29.818365,66.7904565265,57.8120948094,3.20568,5.77268171718
 10/04  20:00:00,129.045474065,7.76411656101,0.0,0.0,80.527626,29.818365,105.575417989,96.6009622943,3.20568,5.76877569484
 10/04  21:00:00,55.5774986431,0.0,0.0,0.0,15.863942322,29.242365,8.97393914116,0.0,3.20568,5.76825914116
 10/04  22:00:00,55.4685997238,0.0,0.0,0.0,15.863942322,29.242365,6.09381475002,0.0,3.20568,2.88813475002
 10/04  23:00:00,56.2283597543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.4810018352,0.0,0.0,0.0,15.863942322,29.242365,6.08935089335,0.0,3.20568,2.88367089335
 10/05  01:00:00,55.4777397804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.4668416501,0.0,0.0,0.0,15.863942322,29.242365,6.08935912635,0.0,3.20568,2.88367912635
 10/05  03:00:00,55.453896166,0.0,0.0,0.0,15.863942322,29.242365,6.08917424699,0.0,3.20568,2.88349424699
 10/05  04:00:00,55.6570529839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.6428487878,0.0,0.0,0.0,15.863942322,29.242365,6.08918234725,0.0,3.20568,2.88350234725
 10/05  06:00:00,64.9680396535,7.76411656101,0.0,0.0,15.863942322,29.818365,367.043266069,363.817586069,3.20568,0.02
 10/05  07:00:00,124.063993745,7.76411656101,0.000982473458817,0.0,80.527626,29.818365,284.804834897,278.712346657,3.20568,2.88680823985
 10/05  08:00:00,166.115954638,7.76411656101,0.0112400954871,0.0,80.527626,75.0917375,194.693470951,161.984754872,24.0426,8.66611607901
 10/05  09:00:00,165.745089127,7.76411656101,0.00395103787099,0.0,80.527626,75.0917375,139.946211359,101.391660617,24.0426,14.5119507423
 10/05  10:00:00,169.663075043,7.79356926044,0.00536201373764,0.0,80.527626,79.0911225,108.670322239,62.0910867344,32.0568,14.5224355045
 10/05  11:00:00,171.215858171,8.33797579166,0.318013130199,0.0,80.527626,79.0911225,62.1992730359,12.6871729139,32.0568,17.455300122
 10/05  12:00:00,175.575650298,9.22716911405,4.47538819434,0.0,80.527626,79.0911225,49.5423523722,0.0,32.0568,17.4855523722
 10/05  13:00:00,180.682473273,10.9833319125,11.7658398641,0.0,80.527626,75.0917375,40.324832614,3.88461500485,16.0284,20.4118176091
 10/05  14:00:00,188.233469106,12.5824767341,17.7036236301,0.0,80.527626,75.0917375,31.5275504581,0.984574928682,16.0284,14.5145755295
 10/05  15:00:00,189.90976687,13.0809487998,20.8933306946,0.0,80.527626,73.092045,22.0777242161,1.44383667317,3.20568,17.428207543
 10/05  16:00:00,181.289435488,9.86663501184,15.5978259831,0.0,80.527626,73.092045,6.11736904772,0.0250963826888,3.20568,2.88659266503
 10/05  17:00:00,132.564661807,8.1737891184,11.8503160432,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/05  18:00:00,129.992114079,7.90521142561,8.14194605637,0.0,80.527626,29.818365,14.3160411475,5.34571369447,3.20568,5.76464745306
 10/05  19:00:00,132.28146703,7.7671867463,3.23644883888,0.0,80.527626,29.818365,23.808946553,14.8311150293,3.20568,5.7721515237
 10/05  20:00:00,129.0827801,7.76411656101,0.101204557826,0.0,80.527626,29.818365,34.6200072611,25.6457788559,3.20568,5.76854840525
 10/05  21:00:00,55.634418685,0.0,0.0,0.0,15.863942322,29.242365,8.97446949336,0.0,3.20568,5.76878949336
 10/05  22:00:00,55.5227789126,0.0,0.0,0.0,15.863942322,29.242365,6.09355695358,0.0,3.20568,2.88787695358
 10/05  23:00:00,56.2675374577,0.0,0.0,0.0,15.863942322,29.242365,6.0916174208,0.0,3.20568,2.8859374208
 10/05  24:00:00,55.5407008725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.540317034,0.0,0.0,0.0,15.863942322,29.242365,6.08918075426,0.0,3.20568,2.88350075426
 10/06  02:00:00,55.5352185096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.5165171141,0.0,0.0,0.0,15.863942322,29.242365,6.08919534977,0.0,3.20568,2.88351534977
 10/06  04:00:00,56.5559437867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.381759007,0.0,0.0,0.0,15.863942322,29.242365,6.08920977741,0.0,3.20568,2.88352977741
 10/06  06:00:00,64.9948851955,7.76411656101,0.0,0.0,15.863942322,29.818365,291.86408798,288.63840798,3.20568,0.02
 10/06  07:00:00,125.136205908,7.76411656101,0.0010560688317,0.0,80.527626,29.818365,229.43240386,223.339958488,3.20568,2.88676537223
 10/06  08:00:00,165.823643511,7.76411656101,0.00713905618437,0.0,80.527626,75.0917375,166.894171189,134.185332647,24.0426,8.66623854238
 10/06  09:00:00,165.656805122,7.76411656101,0.00430998070612,0.0,80.527626,75.0917375,116.822835548,78.2682294979,24.0426,14.5120060503
 10/06  10:00:00,170.05657841,7.97974682824,0.242007548948,0.0,80.527626,79.0911225,79.1808472709,32.6033846674,32.0568,14.5206626035
 10/06  11:00:00,175.516563939,8.77627361996,4.14785714742,0.0,80.527626,79.0911225,49.6882401391,0.168243431957,32.0568,17.4631967071
 10/06  12:00:00,183.232428793,10.4375987629,10.8701426216,0.0,80.527626,79.0911225,52.4525712654,0.0,32.0568,20.3957712654
 10/06  13:00:00,190.287103992,12.636744414,19.6761380072,0.0,80.527626,75.0917375,36.4982176203,0.051979278248,16.0284,20.4178383421
 10/06  14:00:00,199.410805553,14.3882557554,27.0332270191,0.0,80.527626,75.0917375,30.5438765252,0.0,16.0284,14.5154765252
 10/06  15:00:00,205.74197123,15.8333449916,33.9190504249,0.0,80.527626,73.092045,17.7507529581,0.0158429186145,3.20568,14.5292300395
 10/06  16:00:00,194.810654427,11.7861291688,27.1407301555,0.0,80.527626,73.092045,6.10723998749,0.0147002051469,3.20568,2.88685978234
 10/06  17:00:00,139.453612853,8.96123431957,17.9014868009,0.0,80.527626,29.818365,6.09234420997,0.0,3.20568,2.88666420997
 10/06  18:00:00,134.169330151,8.25507670132,11.9280209056,0.0,80.527626,29.818365,9.5787988287,0.608466366633,3.20568,5.76465246206
 10/06  19:00:00,133.531179786,7.88970604085,4.5752557394,0.0,80.527626,29.818365,20.3541100724,11.3756468226,3.20568,5.77278324976
 10/06  20:00:00,128.894873414,7.76411656101,0.107474663437,0.0,80.527626,29.818365,33.6440881609,24.6694969019,3.20568,5.76891125898
 10/06  21:00:00,55.5127130456,0.0,0.0,0.0,15.863942322,29.242365,8.97412998445,0.0,3.20568,5.76844998445
 10/06  22:00:00,55.5484532892,0.0,0.0,0.0,15.863942322,29.242365,6.09331056619,0.0,3.20568,2.88763056619
 10/06  23:00:00,56.281126922,0.0,0.0,0.0,15.863942322,29.242365,6.09166534038,0.0,3.20568,2.88598534038
 10/06  24:00:00,55.5526314536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.5433985573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.5301029113,0.0,0.0,0.0,15.863942322,29.242365,6.08801902381,0.0,3.20568,2.88233902381
 10/07  03:00:00,55.5164118049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.7131916972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.6824799193,0.0,0.0,0.0,15.863942322,29.242365,6.08805603619,0.0,3.20568,2.88237603619
 10/07  06:00:00,55.6866202889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,51.3396676013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.0685483667,0.0,0.0,0.0,15.863942322,29.242365,6.08809334085,0.0,3.20568,2.88241334085
 10/07  09:00:00,47.1203710858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  10:00:00,47.1847036694,0.0,0.0,0.0,15.863942322,29.242365,6.08934544648,0.0,3.20568,2.88366544648
 10/07  11:00:00,47.9303333217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  12:00:00,47.2722183346,0.0,0.0,0.0,15.863942322,29.242365,6.08936489219,0.0,3.20568,2.88368489219
 10/07  13:00:00,47.3398521488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.3755347301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,53.7004648848,0.71905272841,5.58491927524,0.0,15.863942322,29.242365,6.08809416122,0.0,3.20568,2.88241416122
 10/07  16:00:00,57.1553481703,1.09961077974,8.73520165502,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,56.032155873,1.01502533514,7.70991369295,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,48.7056121497,0.0,0.0,0.0,15.863942322,29.242365,6.08807972225,0.0,3.20568,2.88239972225
 10/07  19:00:00,56.0484299605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.9687277139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.8064115426,0.0,0.0,0.0,15.863942322,29.242365,6.08798680272,0.0,3.20568,2.88230680272
 10/07  22:00:00,55.611008383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.2814760073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.5837922964,0.0,0.0,0.0,15.863942322,29.242365,6.08802460339,0.0,3.20568,2.88234460339
 10/08  01:00:00,55.5684883826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.5523447656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.5415592919,0.0,0.0,0.0,15.863942322,29.242365,6.08806751604,0.0,3.20568,2.88238751604
 10/08  04:00:00,55.7491594536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.7316465249,0.0,0.0,0.0,15.863942322,29.242365,6.08797990659,0.0,3.20568,2.88229990659
 10/08  06:00:00,55.7424625575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,51.3909052583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.1026566459,0.0,0.0,0.0,15.863942322,29.242365,6.08924897915,0.0,3.20568,2.88356897915
 10/08  09:00:00,47.1327949402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.1575170109,0.0,0.0,0.0,15.863942322,29.242365,6.08927604525,0.0,3.20568,2.88359604525
 10/08  11:00:00,47.8909181643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.2482406786,0.0,0.0,0.0,15.863942322,29.242365,6.08930305339,0.0,3.20568,2.88362305339
 10/08  13:00:00,47.3220969183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.357319154,0.0,0.0,0.0,15.863942322,29.242365,6.08752281771,0.0,3.20568,2.88184281771
 10/08  15:00:00,47.3493451091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.2604161076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.252569325,0.0,0.0,0.0,15.863942322,29.242365,6.08801679325,0.0,3.20568,2.88233679325
 10/08  18:00:00,48.6602534599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,56.02661284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.9672779845,0.0,0.0,0.0,15.863942322,29.242365,6.08806033414,0.0,3.20568,2.88238033414
 10/08  21:00:00,55.8295514589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.6595774181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.3317095297,0.0,0.0,0.0,15.863942322,29.242365,6.08752016774,0.0,3.20568,2.88184016774
 10/08  24:00:00,55.6284349238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.6098289105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.5999199503,0.0,0.0,0.0,15.863942322,29.242365,6.08802134396,0.0,3.20568,2.88234134396
 10/09  03:00:00,55.5879427544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.8018084447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.7843401761,0.0,0.0,0.0,15.863942322,29.242365,6.08806999064,0.0,3.20568,2.88238999064
 10/09  06:00:00,55.794293002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,51.4394106519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.1494284094,0.0,0.0,0.0,15.863942322,29.242365,6.08922027019,0.0,3.20568,2.88354027019
 10/09  09:00:00,47.1714403776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.1667305431,0.0,0.0,0.0,15.863942322,29.242365,6.08925389793,0.0,3.20568,2.88357389793
 10/09  11:00:00,47.8354320762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.1454646154,0.0,0.0,0.0,15.863942322,29.242365,6.08928744891,0.0,3.20568,2.88360744891
 10/09  13:00:00,47.19096043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  14:00:00,47.2125940539,0.0,0.0,0.0,15.863942322,29.242365,6.08808823557,0.0,3.20568,2.88240823557
 10/09  15:00:00,47.1948399484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,47.0917426909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.0723209544,0.0,0.0,0.0,15.863942322,29.242365,6.08800680502,0.0,3.20568,2.88232680502
 10/09  18:00:00,48.4773211367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,55.827711913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.8100414683,0.0,0.0,0.0,15.863942322,29.242365,6.08805624365,0.0,3.20568,2.88237624365
 10/09  21:00:00,55.6857035029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.5243152164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.2130951134,0.0,0.0,0.0,15.863942322,29.242365,6.08810560159,0.0,3.20568,2.88242560159
 10/09  24:00:00,55.5015123592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4942504139,0.0,0.0,0.0,15.863942322,29.242365,6.08932515748,0.0,3.20568,2.88364515748
 10/10  02:00:00,55.4855192399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.4776032292,0.0,0.0,0.0,15.863942322,29.242365,6.08936540954,0.0,3.20568,2.88368540954
 10/10  04:00:00,56.5359665041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.3606657159,0.0,0.0,0.0,15.863942322,29.242365,6.08940549092,0.0,3.20568,2.88372549092
 10/10  06:00:00,64.8649543017,7.76411656101,0.0,0.0,15.863942322,29.818365,279.414386279,276.188706279,3.20568,0.02
 10/10  07:00:00,124.845849806,7.76411656101,0.00147410866947,0.0,80.527626,29.818365,218.093319898,212.000680965,3.20568,2.8869589333
 10/10  08:00:00,165.756839513,7.76411656101,0.00687274985166,0.0,80.527626,75.0917375,187.155866338,154.447245623,24.0426,8.66602071538
 10/10  09:00:00,165.706631603,7.76411656101,0.00516118583155,0.0,80.527626,75.0917375,145.723931527,107.166922388,24.0426,14.5144091386
 10/10  10:00:00,169.641565136,7.76438779204,0.00719382835931,0.0,80.527626,79.0911225,103.423280498,56.8422681511,32.0568,14.524212347
 10/10  11:00:00,170.581620923,8.01490006033,0.0,0.0,80.527626,79.0911225,63.8816673353,14.3584405095,32.0568,17.4664268258
 10/10  12:00:00,171.180342956,8.37756037739,0.93974865675,0.0,80.527626,79.0911225,57.0093150497,4.55117748757,32.0568,20.4013375621
 10/10  13:00:00,170.385168892,9.05883255927,3.43001617479,0.0,80.527626,75.0917375,50.7081133816,14.2584801344,16.0284,20.4212332472
 10/10  14:00:00,171.752776683,9.57449878763,4.28001508649,0.0,80.527626,75.0917375,43.6299979216,13.0828641034,16.0284,14.5187338183
 10/10  15:00:00,168.161520815,9.48282172024,2.81403821576,0.0,80.527626,73.092045,36.0310940087,18.2964853657,3.20568,14.528928643
 10/10  16:00:00,165.232872788,7.89039047376,1.60046186373,0.0,80.527626,73.092045,25.3198187754,19.2271504351,3.20568,2.88698834026
 10/10  17:00:00,121.105596666,7.76411656101,0.886904447107,0.0,80.527626,29.818365,26.7229291509,20.6302516571,3.20568,2.8869974938
 10/10  18:00:00,121.639820788,7.76411656101,0.0,0.0,80.527626,29.818365,37.8355345462,28.8645260455,3.20568,5.7653285007
 10/10  19:00:00,128.788567948,7.76411656101,0.0,0.0,80.527626,29.818365,45.3397865904,36.3608008238,3.20568,5.77330576657
 10/10  20:00:00,128.793891984,7.76411656101,0.0,0.0,80.527626,29.818365,55.3143624202,46.3397315999,3.20568,5.76895082033
 10/10  21:00:00,55.4730719879,0.0,0.0,0.0,15.863942322,29.242365,8.97502413676,0.0,3.20568,5.76934413676
 10/10  22:00:00,55.5081658652,0.0,0.0,0.0,15.863942322,29.242365,6.09377800688,0.0,3.20568,2.88809800688
 10/10  23:00:00,56.2522980167,0.0,0.0,0.0,15.863942322,29.242365,6.09184109744,0.0,3.20568,2.88616109744
 10/10  24:00:00,55.5314763624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5306385371,0.0,0.0,0.0,15.863942322,29.242365,6.08939642388,0.0,3.20568,2.88371642388
 10/11  02:00:00,55.5258641816,0.0,0.0,0.0,15.863942322,29.242365,6.08924715194,0.0,3.20568,2.88356715194
 10/11  03:00:00,55.5217189524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.726122384,0.0,0.0,0.0,15.863942322,29.242365,6.08929406613,0.0,3.20568,2.88361406613
 10/11  05:00:00,55.6978250569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,64.3352620523,7.76411656101,0.0,0.0,15.863942322,29.818365,241.68445416,235.595113331,3.20568,2.88366082981
 10/11  07:00:00,124.793547609,7.76411656101,0.00133598785903,0.0,80.527626,29.818365,197.309397458,194.083717458,3.20568,0.02
 10/11  08:00:00,165.721486379,7.76411656101,0.00945449539227,0.0,80.527626,75.0917375,161.301834346,128.591089582,24.0426,8.66814476368
 10/11  09:00:00,165.665230719,7.76411656101,0.00413429446402,0.0,80.527626,75.0917375,121.964040521,83.4057124453,24.0426,14.5157280761
 10/11  10:00:00,169.82150362,7.94533224756,0.00599593825807,0.0,80.527626,79.0911225,106.711712824,57.2267165679,32.0568,17.4281962557
 10/11  11:00:00,170.921087166,8.35387633087,0.0,0.0,80.527626,79.0911225,77.1739371892,27.6580801546,32.0568,17.4590570347
 10/11  12:00:00,170.901152197,9.04752458341,0.0,0.0,80.527626,79.0911225,70.6158541938,21.0674184269,32.0568,17.4916357669
 10/11  13:00:00,167.449305084,9.5800529179,0.0,0.0,80.527626,75.0917375,64.0769549131,27.6276290191,16.0284,20.420925894
 10/11  14:00:00,171.82630916,10.7664269092,3.17530665689,0.0,80.527626,75.0917375,48.0868505336,14.6403583206,16.0284,17.418092213
 10/11  15:00:00,174.141945065,11.9357013003,6.33745677725,0.0,80.527626,73.092045,34.0113678289,16.2711140793,3.20568,14.5345737496
 10/11  16:00:00,165.778896375,9.32206597477,0.725470249757,0.0,80.527626,73.092045,26.6245208406,20.5318807577,3.20568,2.88696008286
 10/11  17:00:00,120.996471574,7.96487165316,0.583591880197,0.0,80.527626,29.818365,26.3010650549,20.2085898366,3.20568,2.88679521835
 10/11  18:00:00,121.766977379,7.7776207894,0.114404020616,0.0,80.527626,29.818365,35.454143726,26.4833128836,3.20568,5.7651508424
 10/11  19:00:00,129.02089584,7.76411656101,0.0,0.0,80.527626,29.818365,71.1799321742,62.2013381759,3.20568,5.77291399839
 10/11  20:00:00,129.092833147,7.76411656101,0.0,0.0,80.527626,29.818365,125.274395493,116.299584911,3.20568,5.76913058185
 10/11  21:00:00,55.5821781385,0.0,0.0,0.0,15.863942322,29.242365,8.97449211085,0.0,3.20568,5.76881211085
 10/11  22:00:00,55.4683302583,0.0,0.0,0.0,15.863942322,29.242365,6.09360114567,0.0,3.20568,2.88792114567
 10/11  23:00:00,56.2310333566,0.0,0.0,0.0,15.863942322,29.242365,6.09179570221,0.0,3.20568,2.88611570221
 10/11  24:00:00,55.4801827066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.4733442137,0.0,0.0,0.0,15.863942322,29.242365,6.0893578691,0.0,3.20568,2.8836778691
 10/12  02:00:00,55.4655483325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.4525958477,0.0,0.0,0.0,15.863942322,29.242365,6.08941141212,0.0,3.20568,2.88373141212
 10/12  04:00:00,55.6559266691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.6361843487,0.0,0.0,0.0,15.863942322,29.242365,6.08926804199,0.0,3.20568,2.88358804199
 10/12  06:00:00,65.1404799072,7.76411656101,0.0,0.0,15.863942322,29.818365,400.038359592,396.812679592,3.20568,0.02
 10/12  07:00:00,125.511839942,7.76411656101,0.00112125498528,0.0,80.527626,29.818365,291.685946419,285.593408969,3.20568,2.88685745046
 10/12  08:00:00,166.276722028,7.76411656101,0.0090465023365,0.0,80.527626,75.0917375,213.230912318,180.521037786,24.0426,8.66727453257
 10/12  09:00:00,165.756789523,7.76411656101,0.00473668881557,0.0,80.527626,75.0917375,134.957376238,96.3993084235,24.0426,14.5154678144
 10/12  10:00:00,169.908739174,7.774737415,0.277053545368,0.0,80.527626,79.0911225,85.6284547037,39.0481603387,32.0568,14.523494365
 10/12  11:00:00,173.971565583,8.18499998098,3.19564760643,0.0,80.527626,79.0911225,51.7423129636,2.2163552463,32.0568,17.4691577173
 10/12  12:00:00,179.32231806,9.14161546164,8.26478134911,0.0,80.527626,79.0911225,52.4594085603,0.0,32.0568,20.4026085603
 10/12  13:00:00,183.610494868,10.9028977803,14.7401756447,0.0,80.527626,75.0917375,39.0797196311,2.62720256244,16.0284,20.4241170687
 10/12  14:00:00,191.106604866,12.5208590548,20.6027607398,0.0,80.527626,75.0917375,30.8015624992,0.254744697178,16.0284,14.518417802
 10/12  15:00:00,195.807327146,13.9793347919,25.8466410714,0.0,80.527626,73.092045,20.755048896,0.114602773712,3.20568,17.4347661223
 10/12  16:00:00,187.5845168,10.4840521646,21.2240483248,0.0,80.527626,73.092045,6.10713185896,0.0144223852953,3.20568,2.88702947367
 10/12  17:00:00,136.351250435,8.40126842837,15.3691995887,0.0,80.527626,29.818365,6.17077051194,0.0782192642561,3.20568,2.88687124768
 10/12  18:00:00,133.807599295,7.96749496578,10.4348601627,0.0,80.527626,29.818365,10.926986162,4.82851001011,3.20568,2.8927961519
 10/12  19:00:00,134.87254619,7.77789658554,5.77194176317,0.0,80.527626,29.818365,21.4298234411,12.451143603,3.20568,5.77299983801
 10/12  20:00:00,131.604963697,7.76411656101,2.56485819028,0.0,80.527626,29.818365,27.0076736417,18.0323696508,3.20568,5.76962399095
 10/12  21:00:00,55.6857917124,0.0,0.0,0.0,15.863942322,29.242365,8.97497402545,0.0,3.20568,5.76929402545
 10/12  22:00:00,55.5556111903,0.0,0.0,0.0,15.863942322,29.242365,6.09364952363,0.0,3.20568,2.88796952363
 10/12  23:00:00,56.2935185165,0.0,0.0,0.0,15.863942322,29.242365,6.09190853572,0.0,3.20568,2.88622853572
 10/12  24:00:00,55.5746413837,0.0,0.0,0.0,15.863942322,29.242365,6.08932320556,0.0,3.20568,2.88364320556
 10/13  01:00:00,55.567319538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.5612006634,0.0,0.0,0.0,15.863942322,29.242365,6.08938493089,0.0,3.20568,2.88370493089
 10/13  03:00:00,55.5641762122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.6484362769,0.0,0.0,0.0,15.863942322,29.242365,6.08944518306,0.0,3.20568,2.88376518306
 10/13  05:00:00,56.4597667124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.453771982,7.76411656101,0.0,0.0,15.863942322,29.818365,93.9032544692,87.8139465058,3.20568,2.88362796339
 10/13  07:00:00,124.599515899,7.76411656101,0.00151275361576,0.0,80.527626,29.818365,72.0194024724,65.9266785044,3.20568,2.88704396803
 10/13  08:00:00,165.60135778,7.76411656101,0.00595631065311,0.0,80.527626,75.0917375,76.7045094727,43.9945432127,24.0426,8.66736625996
 10/13  09:00:00,166.18982277,7.85358608368,0.468554364833,0.0,80.527626,75.0917375,65.8622279421,27.3020331346,24.0426,14.5175948075
 10/13  10:00:00,179.861561118,8.6392041859,9.28760775775,0.0,80.527626,79.0911225,55.7851006384,9.20105456628,32.0568,14.5272460721
 10/13  11:00:00,192.800404333,10.190613259,19.8783406757,0.0,80.527626,79.0911225,49.5374306192,0.012645498397,32.0568,17.4679851208
 10/13  12:00:00,202.585343543,12.0436875295,28.4800412564,0.0,80.527626,79.0911225,52.4609915047,0.0,32.0568,20.4041915047
 10/13  13:00:00,208.176643285,14.290782059,35.7866152675,0.0,80.527626,75.0917375,36.4718980242,0.0173403585147,16.0284,20.4261576657
 10/13  14:00:00,216.364271136,15.5926949449,42.6469856632,0.0,80.527626,75.0917375,30.5543194887,0.00639706698657,16.0284,14.5195224217
 10/13  15:00:00,219.37248416,17.1554235518,46.1031404279,0.0,80.527626,73.092045,20.6652623065,0.0252760684484,3.20568,17.4343062381
 10/13  16:00:00,206.781830829,12.9246303931,37.8631732676,0.0,80.527626,73.092045,6.11267154303,0.0201438958701,3.20568,2.88684764716
 10/13  17:00:00,148.776593141,9.07442449041,27.0028118632,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/13  18:00:00,144.251536833,8.30747594633,20.428327078,0.0,80.527626,29.818365,8.98702809901,0.015701047862,3.20568,5.76564705115
 10/13  19:00:00,143.525810193,7.93760641723,14.4087249553,0.0,80.527626,29.818365,9.44622800211,0.467801252226,3.20568,5.77274674989
 10/13  20:00:00,139.319901542,7.78162951144,10.3956468407,0.0,80.527626,29.818365,13.7429371268,4.76786897278,3.20568,5.76938815405
 10/13  21:00:00,55.6102847806,0.0,0.0,0.0,15.863942322,29.242365,8.97520949834,0.0,3.20568,5.76952949834
 10/13  22:00:00,55.6464279427,0.0,0.0,0.0,15.863942322,29.242365,6.09396181783,0.0,3.20568,2.88828181783
 10/13  23:00:00,56.3795704539,0.0,0.0,0.0,15.863942322,29.242365,6.09179659629,0.0,3.20568,2.88611659629
 10/13  24:00:00,55.6611032252,0.0,0.0,0.0,15.863942322,29.242365,6.08940656654,0.0,3.20568,2.88372656654
 10/14  01:00:00,55.6497030951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.6510227979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.6602702728,0.0,0.0,0.0,15.863942322,29.242365,6.08809770822,0.0,3.20568,2.88241770822
 10/14  04:00:00,55.9040269448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.8845752409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.879470161,0.0,0.0,0.0,15.863942322,29.242365,6.08804399388,0.0,3.20568,2.88236399388
 10/14  07:00:00,51.5130252114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.2262363923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.2660923646,0.0,0.0,0.0,15.863942322,29.242365,6.08944373074,0.0,3.20568,2.88376373074
 10/14  10:00:00,47.2997760033,0.0,0.0,0.0,15.863942322,29.242365,6.08931275491,0.0,3.20568,2.88363275491
 10/14  11:00:00,48.0075351431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.3376138737,0.0,0.0,0.0,15.863942322,29.242365,6.08937975796,0.0,3.20568,2.88369975796
 10/14  13:00:00,47.3844414464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.4005968439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,47.4119389614,0.0,0.0,0.0,15.863942322,29.242365,6.08806946879,0.0,3.20568,2.88238946879
 10/14  16:00:00,47.3132212379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.3014977941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,50.1494270553,0.0,0.0,0.0,15.863942322,29.242365,6.08801643908,0.0,3.20568,2.88233643908
 10/14  19:00:00,56.0979055474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.0471145126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.8840020578,0.0,0.0,0.0,15.863942322,29.242365,6.0880960008,0.0,3.20568,2.8824160008
 10/14  22:00:00,55.6765178185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.334939155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.6293218207,0.0,0.0,0.0,15.863942322,29.242365,6.08804296209,0.0,3.20568,2.88236296209
 10/15  01:00:00,55.600318413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.5735982801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.5554823308,0.0,0.0,0.0,15.863942322,29.242365,6.08812854359,0.0,3.20568,2.88244854359
 10/15  04:00:00,55.7594577997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.7341050496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.7389206918,0.0,0.0,0.0,15.863942322,29.242365,6.08808069246,0.0,3.20568,2.88240069246
 10/15  07:00:00,51.3865015053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.1102090863,0.0,0.0,0.0,15.863942322,29.242365,6.08935618782,0.0,3.20568,2.88367618782
 10/15  09:00:00,47.1431728863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.1760753816,0.0,0.0,0.0,15.863942322,29.242365,6.08943001655,0.0,3.20568,2.88375001655
 10/15  11:00:00,47.9071227338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.2600067131,0.0,0.0,0.0,15.863942322,29.242365,6.08930524204,0.0,3.20568,2.88362524204
 10/15  13:00:00,47.352752358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,56.2565401962,0.968046876215,7.8854681377,0.0,15.863942322,29.242365,6.08814846579,0.0,3.20568,2.88246846579
 10/15  15:00:00,58.9806263144,1.24916395247,10.3250521762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,61.4921917226,1.54314362864,12.6321677806,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,54.9777985473,0.846604691308,6.81824169414,0.0,15.863942322,29.242365,6.08812783666,0.0,3.20568,2.88244783666
 10/15  18:00:00,54.6000755519,0.507512667571,3.95428453807,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,56.0697064767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,56.0196886577,0.0,0.0,0.0,15.863942322,29.242365,6.08802684493,0.0,3.20568,2.88234684493
 10/15  21:00:00,55.8487287071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.6570549869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.3277885729,0.0,0.0,0.0,15.863942322,29.242365,6.08811256696,0.0,3.20568,2.88243256696
 10/15  24:00:00,55.6308003484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.6178294423,0.0,0.0,0.0,15.863942322,29.242365,6.08932847031,0.0,3.20568,2.88364847031
 10/16  02:00:00,55.5989923101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.5882893091,0.0,0.0,0.0,15.863942322,29.242365,6.08940947901,0.0,3.20568,2.88372947901
 10/16  04:00:00,55.7964375939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.7705160536,0.0,0.0,0.0,15.863942322,29.242365,6.08929118399,0.0,3.20568,2.88361118399
 10/16  06:00:00,64.109986349,7.76411656101,0.0,0.0,15.863942322,29.818365,83.1986839883,79.9730039883,3.20568,0.02
 10/16  07:00:00,126.044644518,7.76411656101,0.00181102890726,0.0,80.527626,29.818365,56.3190715289,50.2264373887,3.20568,2.88695414013
 10/16  08:00:00,168.405334695,7.76627927767,2.75676375626,0.0,80.527626,75.0917375,51.7330171233,19.0223982726,24.0426,8.66801885066
 10/16  09:00:00,178.323286162,8.17828203265,12.1748705364,0.0,80.527626,75.0917375,46.5375808546,7.97572937162,24.0426,14.519251483
 10/16  10:00:00,196.477811477,9.41867686014,25.0176649406,0.0,80.527626,79.0911225,49.5709384001,0.0816971135708,32.0568,17.4324412865
 10/16  11:00:00,216.234601654,11.7481112557,41.6644249412,0.0,80.527626,79.0911225,49.5215141514,0.000816194153487,32.0568,17.4638979573
 10/16  12:00:00,232.864870091,14.3858858096,56.3228915158,0.0,80.527626,79.0911225,49.5586031099,0.00521963771965,32.0568,17.4965834722
 10/16  13:00:00,231.297391538,15.4101326227,57.7143788896,0.0,80.527626,75.0917375,39.3954984016,0.0217356591705,16.0284,23.3453627424
 10/16  14:00:00,232.718662609,16.1444856853,58.4037295907,0.0,80.527626,75.0917375,30.5614473132,0.00989984335052,16.0284,14.5231474698
 10/16  15:00:00,237.614245654,18.1025709595,63.3327930389,0.0,80.527626,73.092045,17.7692279005,0.0283685175125,3.20568,14.5351793829
 10/16  16:00:00,225.43698973,13.7931654355,55.5402802794,0.0,80.527626,73.092045,6.11676561015,0.0239795956095,3.20568,2.88710601454
 10/16  17:00:00,161.824689586,9.71819105142,39.3434080611,0.0,80.527626,29.818365,6.09482399634,0.0021691867245,3.20568,2.88697480961
 10/16  18:00:00,153.571873769,8.65536887887,29.3316811007,0.0,80.527626,29.818365,8.97069189735,0.0,3.20568,5.76501189735
 10/16  19:00:00,151.906954538,8.1038482198,22.2875230737,0.0,80.527626,29.818365,9.03251910602,0.053208113412,3.20568,5.77363099261
 10/16  20:00:00,143.625683826,7.83691614782,14.3647135441,0.0,80.527626,29.818365,10.6311408888,1.65531161163,3.20568,5.77014927714
 10/16  21:00:00,55.8155727814,0.0,0.0,0.0,15.863942322,29.242365,8.97565722165,0.0,3.20568,5.76997722165
 10/16  22:00:00,55.6708138616,0.0,0.0,0.0,15.863942322,29.242365,6.09401609262,0.0,3.20568,2.88833609262
 10/16  23:00:00,56.3796737022,0.0,0.0,0.0,15.863942322,29.242365,6.09208245926,0.0,3.20568,2.88640245926
 10/16  24:00:00,55.6478990643,0.0,0.0,0.0,15.863942322,29.242365,6.08942475393,0.0,3.20568,2.88374475393
 10/17  01:00:00,55.6266209263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.6186710093,0.0,0.0,0.0,15.863942322,29.242365,6.08931619312,0.0,3.20568,2.88363619312
 10/17  03:00:00,55.6029875711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.6497921764,0.0,0.0,0.0,15.863942322,29.242365,6.08940416704,0.0,3.20568,2.88372416704
 10/17  05:00:00,56.4854582955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,64.4659166481,7.76411656101,0.0,0.0,15.863942322,29.818365,92.4247348078,86.3352428935,3.20568,2.88381191428
 10/17  07:00:00,126.049812516,7.76411656101,0.0,0.0,80.527626,29.818365,80.8146368137,74.7218876655,3.20568,2.88706914819
 10/17  08:00:00,165.631141652,7.76411656101,0.00720691119371,0.0,80.527626,75.0917375,85.2705177571,52.5599406447,24.0426,8.66797711247
 10/17  09:00:00,169.707214322,8.00122247904,3.7916529141,0.0,80.527626,75.0917375,57.2053290507,18.6415332839,24.0426,14.5211957667
 10/17  10:00:00,191.50817981,9.00113949701,20.4921320463,0.0,80.527626,79.0911225,48.478104693,1.88825479234,32.0568,14.5330499006
 10/17  11:00:00,214.257884996,10.9863658443,40.4365480246,0.0,80.527626,79.0911225,49.5309591567,0.00131233638153,32.0568,17.4728468204
 10/17  12:00:00,232.927277018,13.7715982033,56.9932513422,0.0,80.527626,79.0911225,52.4721353511,0.00520467841466,32.0568,20.4101306727
 10/17  13:00:00,237.951839123,15.4294479345,64.3381803093,0.0,80.527626,75.0917375,36.4994016202,0.0394469384604,16.0284,20.4315546817
 10/17  14:00:00,243.558192891,16.5837143972,68.7848436058,0.0,80.527626,75.0917375,30.5582418112,0.00795724398969,16.0284,14.5218845672
 10/17  15:00:00,249.921999931,18.3239281139,75.3995208202,0.0,80.527626,73.092045,20.6770251797,0.0280265937681,3.20568,17.4433185859
 10/17  16:00:00,232.021817945,12.9708273998,62.890500108,0.0,80.527626,73.092045,6.11790779691,0.0253851537912,3.20568,2.88684264311
 10/17  17:00:00,169.629150604,9.78626283862,47.0494642527,0.0,80.527626,29.818365,6.0927636304,0.0,3.20568,2.8870836304
 10/17  18:00:00,160.401608553,8.78089600593,35.9988867164,0.0,80.527626,29.818365,8.97112772629,0.0,3.20568,5.76544772629
 10/17  19:00:00,157.708310402,8.19813263195,28.204766115,0.0,80.527626,29.818365,8.97905092295,0.0,3.20568,5.77337092295
 10/17  20:00:00,153.219956436,7.90637884593,24.0383295803,0.0,80.527626,29.818365,8.97470450397,0.0,3.20568,5.76902450397
 10/17  21:00:00,55.7112408624,0.0,0.0,0.0,15.863942322,29.242365,8.97572888689,0.0,3.20568,5.77004888689
 10/17  22:00:00,55.736594885,0.0,0.0,0.0,15.863942322,29.242365,6.09389778503,0.0,3.20568,2.88821778503
 10/17  23:00:00,56.4597704911,0.0,0.0,0.0,15.863942322,29.242365,6.09186632359,0.0,3.20568,2.88618632359
 10/17  24:00:00,55.7506006147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.743520077,0.0,0.0,0.0,15.863942322,29.242365,6.08947922938,0.0,3.20568,2.88379922938
 10/18  02:00:00,55.7289811961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.7262634519,0.0,0.0,0.0,15.863942322,29.242365,6.0893739449,0.0,3.20568,2.8836939449
 10/18  04:00:00,55.9730762642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.9444777621,0.0,0.0,0.0,15.863942322,29.242365,6.08946886255,0.0,3.20568,2.88378886255
 10/18  06:00:00,81.3436689309,7.76411656101,17.1203161492,0.0,15.863942322,29.818365,8.5312136059,5.3055336059,3.20568,0.02
 10/18  07:00:00,142.009853912,7.76411656101,15.8413608471,0.0,80.527626,29.818365,8.92275636031,2.83003575994,3.20568,2.88704060036
 10/18  08:00:00,180.833192555,8.1572755482,14.7093361977,0.0,80.527626,75.0917375,37.5884775052,4.87629783684,24.0426,8.66957966836
 10/18  09:00:00,183.090155885,8.77743174648,16.3219130911,0.0,80.527626,75.0917375,49.2052728207,7.74245681336,24.0426,17.4202160074
 10/18  10:00:00,189.028713482,9.06946184313,17.9628845933,0.0,80.527626,79.0911225,53.2081081368,6.61791631891,32.0568,14.5333918179
 10/18  11:00:00,191.267680709,9.24069373469,19.3190519949,0.0,80.527626,79.0911225,49.5283460837,0.0,32.0568,17.4715460837
 10/18  12:00:00,175.246003393,9.17432345764,4.12166869563,0.0,80.527626,79.0911225,66.4108110209,13.9423793512,32.0568,20.4116316697
 10/18  13:00:00,167.052975691,9.11601573282,0.0,0.0,80.527626,75.0917375,116.555051527,80.0959763076,16.0284,20.4306752196
 10/18  14:00:00,167.07082605,9.10411356134,0.0,0.0,80.527626,75.0917375,139.616930656,109.06519343,16.0284,14.5233372261
 10/18  15:00:00,165.037919956,9.07685542446,0.0,0.0,80.527626,73.092045,138.791637346,118.143133498,3.20568,17.4428238478
 10/18  16:00:00,163.619004678,7.76908966741,0.0,0.0,80.527626,73.092045,125.695737346,119.603022834,3.20568,2.88703451217
 10/18  17:00:00,120.378695439,7.76411656101,0.0,0.0,80.527626,29.818365,139.194009145,133.101411802,3.20568,2.88691734313
 10/18  18:00:00,123.236295268,7.76411656101,0.0,0.0,80.527626,29.818365,133.218179717,124.246657078,3.20568,5.76584263881
 10/18  19:00:00,129.171119962,7.76411656101,0.0,0.0,80.527626,29.818365,133.308191236,124.328489046,3.20568,5.77402218978
 10/18  20:00:00,129.159497012,7.76411656101,0.0,0.0,80.527626,29.818365,134.780939615,125.804898452,3.20568,5.77036116298
 10/18  21:00:00,55.5837612841,0.0,0.0,0.0,15.863942322,29.242365,8.97592931599,0.0,3.20568,5.77024931599
 10/18  22:00:00,55.471902206,0.0,0.0,0.0,15.863942322,29.242365,6.0938037198,0.0,3.20568,2.8881237198
 10/18  23:00:00,56.2329308381,0.0,0.0,0.0,15.863942322,29.242365,6.09210457061,0.0,3.20568,2.88642457061
 10/18  24:00:00,55.5064314175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.5007643494,0.0,0.0,0.0,15.863942322,29.242365,6.08938278636,0.0,3.20568,2.88370278636
 10/19  02:00:00,55.489776935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.4804192056,0.0,0.0,0.0,15.863942322,29.242365,6.08948494929,0.0,3.20568,2.88380494929
 10/19  04:00:00,55.6839532139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.6609595485,0.0,0.0,0.0,15.863942322,29.242365,6.0893859743,0.0,3.20568,2.8837059743
 10/19  06:00:00,64.8338314845,7.76411656101,0.0,0.0,15.863942322,29.818365,333.162159645,329.936479645,3.20568,0.02
 10/19  07:00:00,126.614947127,7.76411656101,0.001106914586,0.0,80.527626,29.818365,255.52954821,249.436708159,3.20568,2.88716005039
 10/19  08:00:00,166.025116991,7.76411656101,0.00583998033059,0.0,80.527626,75.0917375,216.70573026,183.993768495,24.0426,8.66936176426
 10/19  09:00:00,165.860339887,7.76411656101,0.00375112860885,0.0,80.527626,75.0917375,173.771767232,132.308303202,24.0426,17.4208640299
 10/19  10:00:00,169.765192487,7.76411656101,0.00226404840071,0.0,80.527626,79.0911225,162.343618979,115.752617182,32.0568,14.5342017973
 10/19  11:00:00,170.415032664,7.76459807872,0.0,0.0,80.527626,79.0911225,126.67281328,77.1441549344,32.0568,17.4718583452
 10/19  12:00:00,169.654636822,7.78101876147,0.0,0.0,80.527626,79.0911225,106.918666509,54.448495643,32.0568,20.4133708659
 10/19  13:00:00,165.683358455,7.79854333844,0.0,0.0,80.527626,75.0917375,101.22530763,64.7637032742,16.0284,20.4332043557
 10/19  14:00:00,165.748899771,7.86312988241,0.0,0.0,80.527626,75.0917375,97.4829136988,66.9315010356,16.0284,14.5230126632
 10/19  15:00:00,163.91450156,8.06311467148,0.0,0.0,80.527626,73.092045,83.65705827,63.0060086677,3.20568,17.4453696023
 10/19  16:00:00,163.488363576,7.76411656101,0.0,0.0,80.527626,73.092045,65.975947235,59.883297185,3.20568,2.88697004993
 10/19  17:00:00,120.253956052,7.76411656101,0.0,0.0,80.527626,29.818365,101.582189669,95.4896489922,3.20568,2.88686067649
 10/19  18:00:00,124.619704941,7.76411656101,0.0,0.0,80.527626,29.818365,140.47336764,131.50182405,3.20568,5.76586358981
 10/19  19:00:00,129.221177064,7.76411656101,0.0,0.0,80.527626,29.818365,165.092065948,156.112480914,3.20568,5.77390503426
 10/19  20:00:00,129.263263147,7.76411656101,0.0,0.0,80.527626,29.818365,164.317279419,155.342009196,3.20568,5.7695902224
 10/19  21:00:00,55.5693019727,0.0,0.0,0.0,15.863942322,29.242365,8.97559505176,0.0,3.20568,5.76991505176
 10/19  22:00:00,55.4628629127,0.0,0.0,0.0,15.863942322,29.242365,6.09419147402,0.0,3.20568,2.88851147402
 10/19  23:00:00,56.2229285674,0.0,0.0,0.0,15.863942322,29.242365,6.09215922946,0.0,3.20568,2.88647922946
 10/19  24:00:00,55.4973062148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.5013023726,0.0,0.0,0.0,15.863942322,29.242365,6.08936525754,0.0,3.20568,2.88368525754
 10/20  02:00:00,55.497488835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.494195429,0.0,0.0,0.0,15.863942322,29.242365,6.08947464177,0.0,3.20568,2.88379464177
 10/20  04:00:00,56.5588654536,0.0,0.0,0.0,15.863942322,29.242365,6.08938223263,0.0,3.20568,2.88370223263
 10/20  05:00:00,56.395599806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,64.5978893893,7.76411656101,0.0,0.0,15.863942322,29.818365,173.978491778,167.889000491,3.20568,2.88381128743
 10/20  07:00:00,126.104781342,7.76411656101,0.00144106538571,0.0,80.527626,29.818365,154.136462293,148.04385889,3.20568,2.88692340261
 10/20  08:00:00,165.641810159,7.76411656101,0.00629534091996,0.0,80.527626,75.0917375,145.509632736,112.799052489,24.0426,8.66798024737
 10/20  09:00:00,165.692010432,7.76411656101,0.00387415696883,0.0,80.527626,75.0917375,159.628540569,121.06295602,24.0426,14.5229845489
 10/20  10:00:00,169.694424555,7.76411656101,0.00586535317339,0.0,80.527626,79.0911225,152.871674335,106.282567465,32.0568,14.53230687
 10/20  11:00:00,170.40710065,7.78138252934,0.0,0.0,80.527626,79.0911225,125.030056359,75.4967380077,32.0568,17.4765183511
 10/20  12:00:00,169.850248539,7.94450152821,0.0,0.0,80.527626,79.0911225,118.337401299,65.8656653597,32.0568,20.4149359397
 10/20  13:00:00,165.994537522,8.07237066382,0.0,0.0,80.527626,75.0917375,109.701275378,73.2377054674,16.0284,20.4351699106
 10/20  14:00:00,166.159847989,8.24835569544,0.0,0.0,80.527626,75.0917375,95.7206350678,62.2642770206,16.0284,17.4279580472
 10/20  15:00:00,164.378301022,8.49573625661,0.0,0.0,80.527626,73.092045,77.5089586172,59.7665930562,3.20568,14.536685561
 10/20  16:00:00,163.519348121,7.76435126814,0.0,0.0,80.527626,73.092045,58.154586031,52.0617280449,3.20568,2.88717798606
 10/20  17:00:00,120.242180292,7.76411656101,0.0,0.0,80.527626,29.818365,61.4401697101,55.3472865215,3.20568,2.88720318856
 10/20  18:00:00,124.535795691,7.76411656101,0.0,0.0,80.527626,29.818365,66.676399459,57.7044697731,3.20568,5.76624968583
 10/20  19:00:00,128.826102194,7.76411656101,0.0,0.0,80.527626,29.818365,69.6325856237,60.6529508353,3.20568,5.77395478835
 10/20  20:00:00,128.82580044,7.76411656101,0.0,0.0,80.527626,29.818365,71.5595169765,62.5839779772,3.20568,5.7698589993
 10/20  21:00:00,55.4929075168,0.0,0.0,0.0,15.863942322,29.242365,8.97589603401,0.0,3.20568,5.77021603401
 10/20  22:00:00,55.5274183994,0.0,0.0,0.0,15.863942322,29.242365,6.09422986432,0.0,3.20568,2.88854986432
 10/20  23:00:00,56.268779701,0.0,0.0,0.0,15.863942322,29.242365,6.09206333529,0.0,3.20568,2.88638333529
 10/20  24:00:00,55.5638714915,0.0,0.0,0.0,15.863942322,29.242365,6.08946222914,0.0,3.20568,2.88378222914
 10/21  01:00:00,55.5592328449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5553736818,0.0,0.0,0.0,15.863942322,29.242365,6.08809590825,0.0,3.20568,2.88241590825
 10/21  03:00:00,55.5522825055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.7684848065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7522178719,0.0,0.0,0.0,15.863942322,29.242365,6.08808391936,0.0,3.20568,2.88240391936
 10/21  06:00:00,55.7628793015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,52.8396028151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.1205875384,0.0,0.0,0.0,15.863942322,29.242365,6.08807227289,0.0,3.20568,2.88239227289
 10/21  09:00:00,47.1334935995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
