Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  10:00:00,47.1221848313,0.0,0.0,0.0,15.863942322,29.242365,6.08954497463,0.0,3.20568,2.88386497463
 10/21  11:00:00,47.7919323142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.1095840717,0.0,0.0,0.0,15.863942322,29.242365,6.08945893349,0.0,3.20568,2.88377893349
 10/21  13:00:00,47.156235088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.1692832482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,47.157711071,0.0,0.0,0.0,15.863942322,29.242365,6.08815716366,0.0,3.20568,2.88247716366
 10/21  16:00:00,47.0617081775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,47.0622406956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,51.3400199933,0.0,0.0,0.0,15.863942322,29.242365,6.08814582579,0.0,3.20568,2.88246582579
 10/21  19:00:00,55.8382792393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,55.8226032491,0.0,0.0,0.0,15.863942322,29.242365,6.08813452044,0.0,3.20568,2.88245452044
 10/21  21:00:00,55.7028322125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.5437248679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.2321919514,0.0,0.0,0.0,15.863942322,29.242365,6.08812323784,0.0,3.20568,2.88244323784
 10/21  24:00:00,55.5400490199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.5384411163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.5369655682,0.0,0.0,0.0,15.863942322,29.242365,6.08811679519,0.0,3.20568,2.88243679519
 10/22  03:00:00,55.5355450505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.7530355616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.7489144519,0.0,0.0,0.0,15.863942322,29.242365,6.08811088633,0.0,3.20568,2.88243088633
 10/22  06:00:00,55.7678204039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,52.8440576525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.1281002582,0.0,0.0,0.0,15.863942322,29.242365,6.08953152365,0.0,3.20568,2.88385152365
 10/22  09:00:00,47.1414581024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.1501208295,0.0,0.0,0.0,15.863942322,29.242365,6.08945216491,0.0,3.20568,2.88377216491
 10/22  11:00:00,47.8766429338,0.0,0.0,0.0,15.863942322,29.242365,6.08937280254,0.0,3.20568,2.88369280254
 10/22  12:00:00,47.2138470605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  13:00:00,47.2726591041,0.0,0.0,0.0,15.863942322,29.242365,6.08949621594,0.0,3.20568,2.88381621594
 10/22  14:00:00,47.2962741797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.2950282324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.208701874,0.0,0.0,0.0,15.863942322,29.242365,6.08819749034,0.0,3.20568,2.88251749034
 10/22  17:00:00,47.2132469808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,51.4922357533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0168117948,0.0,0.0,0.0,15.863942322,29.242365,6.0881923164,0.0,3.20568,2.8825123164
 10/22  20:00:00,55.9786282895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8347222347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.6559998955,0.0,0.0,0.0,15.863942322,29.242365,6.08818713937,0.0,3.20568,2.88250713937
 10/22  23:00:00,56.3411233687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6707297123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.6831598445,0.0,0.0,0.0,15.863942322,29.242365,6.08940992519,0.0,3.20568,2.88372992519
 10/23  02:00:00,55.6830235828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.6824698321,0.0,0.0,0.0,15.863942322,29.242365,6.08954097018,0.0,3.20568,2.88386097018
 10/23  04:00:00,55.9384377134,0.0,0.0,0.0,15.863942322,29.242365,6.08946836109,0.0,3.20568,2.88378836109
 10/23  05:00:00,55.9215039297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,76.0175993851,7.76411656101,11.8327930564,0.0,15.863942322,29.818365,36.2051530484,30.1157573512,3.20568,2.88371569724
 10/23  07:00:00,131.338354998,7.76411656101,5.25488579664,0.0,80.527626,29.818365,33.3171444576,27.2243767038,3.20568,2.88708775382
 10/23  08:00:00,168.215035821,7.76904084315,2.56815339499,0.0,80.527626,75.0917375,54.0879480395,21.3760091393,24.0426,8.66933890016
 10/23  09:00:00,166.056460535,7.99472566982,0.173420952958,0.0,80.527626,75.0917375,70.3670215103,31.7998050158,24.0426,14.5246164945
 10/23  10:00:00,170.957105749,8.48829781134,0.5822330048,0.0,80.527626,79.0911225,72.4273480084,25.838473177,32.0568,14.5320748315
 10/23  11:00:00,177.194456168,9.11570273289,5.45736859001,0.0,80.527626,79.0911225,52.5472155402,0.105879445906,32.0568,20.3845360943
 10/23  12:00:00,181.124614655,10.1136292814,9.080443682,0.0,80.527626,79.0911225,52.4778877406,0.0,32.0568,20.4210877406
 10/23  13:00:00,178.667278504,10.3831365038,10.3398607738,0.0,80.527626,75.0917375,40.4729300975,4.0042974168,16.0284,20.4402326807
 10/23  14:00:00,176.967563947,9.65480878602,9.37959516757,0.0,80.527626,75.0917375,35.9324782484,5.3771019971,16.0284,14.5269762513
 10/23  15:00:00,173.704056673,9.85678833321,7.95286441136,0.0,80.527626,73.092045,31.0163295079,10.3642103145,3.20568,17.4464391934
 10/23  16:00:00,168.943156232,8.08072127507,5.10616233808,0.0,80.527626,73.092045,18.3298426134,12.2370611118,3.20568,2.88710150166
 10/23  17:00:00,125.104321873,7.76411656101,4.86650082425,0.0,80.527626,29.818365,18.6516376473,12.5589376494,3.20568,2.88701999792
 10/23  18:00:00,127.35452619,7.76411656101,2.84582854899,0.0,80.527626,29.818365,26.0802643652,17.1082022746,3.20568,5.76638209062
 10/23  19:00:00,129.329706924,7.76411656101,0.325507822424,0.0,80.527626,29.818365,32.4223249638,23.4427202042,3.20568,5.7739247596
 10/23  20:00:00,128.988868255,7.76411656101,0.0,0.0,80.527626,29.818365,36.884593263,27.9091734233,3.20568,5.76973983969
 10/23  21:00:00,55.6545364878,0.0,0.0,0.0,15.863942322,29.242365,8.97547056951,0.0,3.20568,5.76979056951
 10/23  22:00:00,55.5259896812,0.0,0.0,0.0,15.863942322,29.242365,6.09428592478,0.0,3.20568,2.88860592478
 10/23  23:00:00,56.276855707,0.0,0.0,0.0,15.863942322,29.242365,6.09225485487,0.0,3.20568,2.88657485487
 10/23  24:00:00,55.5591967044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.5498281108,0.0,0.0,0.0,15.863942322,29.242365,6.08944934123,0.0,3.20568,2.88376934123
 10/24  02:00:00,55.540385997,0.0,0.0,0.0,15.863942322,29.242365,6.08938369668,0.0,3.20568,2.88370369668
 10/24  03:00:00,55.5354611775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.5976254327,0.0,0.0,0.0,15.863942322,29.242365,6.08952188383,0.0,3.20568,2.88384188383
 10/24  05:00:00,56.4344470864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.4730071667,7.76411656101,0.0,0.0,15.863942322,29.818365,132.969656847,126.880200978,3.20568,2.88377586907
 10/24  07:00:00,126.039127218,7.76411656101,0.00150301851159,0.0,80.527626,29.818365,91.0812394049,84.9883917325,3.20568,2.88716767247
 10/24  08:00:00,165.59569441,7.76411656101,0.00594171392999,0.0,80.527626,75.0917375,84.9422093457,52.23001956,24.0426,8.66958978567
 10/24  09:00:00,165.622491212,7.76514884904,0.0045060818771,0.0,80.527626,75.0917375,80.0430282514,41.474807803,24.0426,14.5256204484
 10/24  10:00:00,170.545171126,8.05114995446,0.626572839484,0.0,80.527626,79.0911225,73.6975191064,24.205199856,32.0568,17.4355192504
 10/24  11:00:00,175.030923315,8.76054539655,3.67326232397,0.0,80.527626,79.0911225,50.2657627431,0.73857040479,32.0568,17.4703923383
 10/24  12:00:00,180.985245745,10.112673913,8.94855401619,0.0,80.527626,79.0911225,52.4783678252,0.0,32.0568,20.4215678252
 10/24  13:00:00,183.022822718,11.166396389,13.8923811343,0.0,80.527626,75.0917375,38.3456316242,1.87617220367,16.0284,20.4410594205
 10/24  14:00:00,190.180140023,12.5254888315,19.6805396347,0.0,80.527626,75.0917375,30.6295838337,0.0741213601303,16.0284,14.5270624736
 10/24  15:00:00,190.469509693,12.7988088843,21.7105426368,0.0,80.527626,73.092045,21.2052730078,0.549660343362,3.20568,17.4499326644
 10/24  16:00:00,181.263219377,9.81643424627,15.6076769356,0.0,80.527626,73.092045,6.64334525572,0.550473749926,3.20568,2.88719150579
 10/24  17:00:00,130.385343716,8.09138655954,9.76132238129,0.0,80.527626,29.818365,11.0308047473,4.93800681396,3.20568,2.88711793334
 10/24  18:00:00,130.94408978,7.80746836887,6.34353408041,0.0,80.527626,29.818365,19.4131165659,10.4413989805,3.20568,5.76603758536
 10/24  19:00:00,131.541450228,7.76411656101,2.72904521616,0.0,80.527626,29.818365,26.1535801791,17.1737225612,3.20568,5.77417761784
 10/24  20:00:00,128.784280076,7.76411656101,0.0,0.0,80.527626,29.818365,40.1754812006,31.1989656855,3.20568,5.77083551509
 10/24  21:00:00,55.4860434149,0.0,0.0,0.0,15.863942322,29.242365,8.97659632664,0.0,3.20568,5.77091632664
 10/24  22:00:00,55.5199299875,0.0,0.0,0.0,15.863942322,29.242365,6.09395154858,0.0,3.20568,2.88827154858
 10/24  23:00:00,56.2682403501,0.0,0.0,0.0,15.863942322,29.242365,6.09212439332,0.0,3.20568,2.88644439332
 10/24  24:00:00,55.551698283,0.0,0.0,0.0,15.863942322,29.242365,6.08958345885,0.0,3.20568,2.88390345885
 10/25  01:00:00,55.5471260542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.5357593414,0.0,0.0,0.0,15.863942322,29.242365,6.089526976,0.0,3.20568,2.883846976
 10/25  03:00:00,55.5212952549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.7076726477,0.0,0.0,0.0,15.863942322,29.242365,6.08946782398,0.0,3.20568,2.88378782398
 10/25  05:00:00,55.68715234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,64.3687947135,7.76411656101,0.0,0.0,15.863942322,29.818365,323.488896084,317.39948749,3.20568,2.88372859352
 10/25  07:00:00,126.309495662,7.76411656101,0.00124584069668,0.0,80.527626,29.818365,234.669033048,228.576347303,3.20568,2.88700574499
 10/25  08:00:00,165.859586849,7.76411656101,0.00498578940728,0.0,80.527626,75.0917375,198.853891892,166.14029062,24.0426,8.67100127177
 10/25  09:00:00,165.766102804,7.76411656101,0.00426798880231,0.0,80.527626,75.0917375,153.132964598,114.56504719,24.0426,14.5253174088
 10/25  10:00:00,169.661250399,7.77021193319,0.00641306426385,0.0,80.527626,79.0911225,116.488974825,66.9930070121,32.0568,17.4391678125
 10/25  11:00:00,171.883482061,7.95524782971,1.33730922076,0.0,80.527626,79.0911225,61.2697654047,11.7370385413,32.0568,17.4759268635
 10/25  12:00:00,178.203018017,8.55958968585,7.72223978308,0.0,80.527626,79.0911225,52.4795109844,0.0,32.0568,20.4227109844
 10/25  13:00:00,179.335923384,9.44266025948,11.9302310958,0.0,80.527626,75.0917375,38.9532637868,2.4829406793,16.0284,20.4419231075
 10/25  14:00:00,181.430996802,9.97939389564,13.4879279157,0.0,80.527626,75.0917375,34.8467988136,1.38663500832,16.0284,17.4317638052
 10/25  15:00:00,179.510383309,10.0172946734,13.5530849041,0.0,80.527626,73.092045,25.1115531709,4.46355444368,3.20568,17.4423187272
 10/25  16:00:00,173.823105199,8.21162822178,9.79869181129,0.0,80.527626,73.092045,10.0080239691,6.78234396905,3.20568,0.02
 10/25  17:00:00,127.324042664,7.76411656101,7.04347889694,0.0,80.527626,29.818365,16.7175332768,10.6245406042,3.20568,2.88731267262
 10/25  18:00:00,128.252162386,7.76411656101,3.7068800728,0.0,80.527626,29.818365,25.6704002287,16.6981010446,3.20568,5.7666191841
 10/25  19:00:00,129.44412233,7.76411656101,0.40750011946,0.0,80.527626,29.818365,32.3258957408,22.8838885155,3.20568,6.23632722529
 10/25  20:00:00,129.002423763,7.76411656101,0.0,0.0,80.527626,29.818365,40.8819341453,29.49286789,3.20568,8.18338625528
 10/25  21:00:00,55.6664761477,0.0,0.0,0.0,15.863942322,29.242365,8.97558165702,0.0,3.20568,5.76990165702
 10/25  22:00:00,55.5487326269,0.0,0.0,0.0,15.863942322,29.242365,6.09398030275,0.0,3.20568,2.88830030275
 10/25  23:00:00,56.2872685441,0.0,0.0,0.0,15.863942322,29.242365,6.09218863521,0.0,3.20568,2.88650863521
 10/25  24:00:00,55.5779676597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.575677152,0.0,0.0,0.0,15.863942322,29.242365,6.08951810453,0.0,3.20568,2.88383810453
 10/26  02:00:00,55.571155798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.575754278,0.0,0.0,0.0,15.863942322,29.242365,6.0894657825,0.0,3.20568,2.8837857825
 10/26  04:00:00,55.8018995486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.7844602306,0.0,0.0,0.0,15.863942322,29.242365,6.08941335093,0.0,3.20568,2.88373335093
 10/26  06:00:00,64.1246888287,7.76411656101,0.0,0.0,15.863942322,29.818365,71.3581057175,68.1324257175,3.20568,0.02
 10/26  07:00:00,127.482589817,7.76411656101,0.0,0.0,80.527626,29.818365,63.6938551533,57.6008718436,3.20568,2.88730330971
 10/26  08:00:00,165.621465544,7.76411656101,0.00715521077981,0.0,80.527626,75.0917375,70.2712835779,37.5573947179,24.0426,8.67128886006
 10/26  09:00:00,166.470168888,7.77704537736,0.809981953269,0.0,80.527626,75.0917375,68.6634677929,27.1929318082,24.0426,17.4279359847
 10/26  10:00:00,175.378658399,7.91410377698,5.54762358737,0.0,80.527626,79.0911225,63.2712985888,16.6756188876,32.0568,14.5388797012
 10/26  11:00:00,182.017761231,8.53097912909,10.8248456415,0.0,80.527626,79.0911225,52.4470685691,0.0,32.0568,20.3902685691
 10/26  12:00:00,184.961703202,9.22922509931,13.7532207405,0.0,80.527626,79.0911225,52.4811783908,0.0,32.0568,20.4243783908
 10/26  13:00:00,182.32825914,9.59723360555,14.7355862043,0.0,80.527626,75.0917375,39.8632774029,3.38982264596,16.0284,20.4450547569
 10/26  14:00:00,182.281934319,9.90621289444,14.3927481407,0.0,80.527626,75.0917375,36.8772066956,6.32064271438,16.0284,14.5281639812
 10/26  15:00:00,180.445922089,10.2392557901,14.2446878441,0.0,80.527626,73.092045,31.6510626116,10.9939026599,3.20568,17.4514799518
 10/26  16:00:00,174.883614188,8.25076116329,10.7831508317,0.0,80.527626,73.092045,17.730114724,11.6372053325,3.20568,2.8872293915
 10/26  17:00:00,129.941204261,7.76411656101,9.60373230711,0.0,80.527626,29.818365,18.3011151751,12.2082648441,3.20568,2.88717033094
 10/26  18:00:00,135.277855058,7.76411656101,9.2258201326,0.0,80.527626,29.818365,21.6033132727,12.6313587021,3.20568,5.76627457064
 10/26  19:00:00,138.100166442,7.76411656101,8.95905950091,0.0,80.527626,29.818365,22.206296748,13.2260779067,3.20568,5.77453884136
 10/26  20:00:00,138.083367112,7.76411656101,8.9590595162,0.0,80.527626,29.818365,22.9235063183,13.946588712,3.20568,5.77123760626
 10/26  21:00:00,55.7787353525,0.0,0.0,0.0,15.863942322,29.242365,8.97627323474,0.0,3.20568,5.77059323474
 10/26  22:00:00,55.6382757629,0.0,0.0,0.0,15.863942322,29.242365,6.0941543213,0.0,3.20568,2.8884743213
 10/26  23:00:00,56.3574435621,0.0,0.0,0.0,15.863942322,29.242365,6.09233022703,0.0,3.20568,2.88665022703
 10/26  24:00:00,55.6493241996,0.0,0.0,0.0,15.863942322,29.242365,6.08958001538,0.0,3.20568,2.88390001538
 10/27  01:00:00,55.6442951371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.6404805107,0.0,0.0,0.0,15.863942322,29.242365,6.08953643597,0.0,3.20568,2.88385643597
 10/27  03:00:00,55.6455759859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.8463098363,0.0,0.0,0.0,15.863942322,29.242365,6.08949083241,0.0,3.20568,2.88381083241
 10/27  05:00:00,56.660505642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  06:00:00,77.6598517359,7.76411656101,13.070384358,0.0,15.863942322,29.818365,42.7243500695,36.6347488395,3.20568,2.88392123001
 10/27  07:00:00,140.629035351,7.76411656101,13.0446922767,0.0,80.527626,29.818365,24.1549616486,18.0619950004,3.20568,2.88728664815
 10/27  08:00:00,180.629101689,7.77402030544,14.8791052556,0.0,80.527626,75.0917375,38.8156162252,6.10190254038,24.0426,8.67111368478
 10/27  09:00:00,184.562419916,8.18815081981,18.3603595856,0.0,80.527626,75.0917375,43.6316390208,5.06273949901,24.0426,14.5262995218
 10/27  10:00:00,196.505435388,9.15773554589,25.3154842669,0.0,80.527626,79.0911225,50.6747943022,1.17440217463,32.0568,17.4435921276
 10/27  11:00:00,207.697163175,10.5237091573,34.3950332891,0.0,80.527626,79.0911225,49.5551362685,0.0158021852278,32.0568,17.4825340833
 10/27  12:00:00,218.272687659,11.976644997,44.191332065,0.0,80.527626,79.0911225,52.4810969013,0.0,32.0568,20.4242969013
 10/27  13:00:00,219.325015715,13.2848965605,47.9300563935,0.0,80.527626,75.0917375,39.4077397696,0.0145019140866,16.0284,23.3648378555
 10/27  14:00:00,228.56444552,15.3015685885,55.1441141772,0.0,80.527626,75.0917375,30.5590393316,0.0,16.0284,14.5306393316
 10/27  15:00:00,232.730717277,16.7415602854,59.8639704907,0.0,80.527626,73.092045,20.6678124098,0.0123653685748,3.20568,17.4497670413
 10/27  16:00:00,217.208160416,11.3304191245,49.7744662727,0.0,80.527626,73.092045,6.10397962426,0.0110836058375,3.20568,2.88721601842
 10/27  17:00:00,158.940754135,8.73968673578,37.4467465147,0.0,80.527626,29.818365,6.09284377554,0.0,3.20568,2.88716377554
 10/27  18:00:00,154.86399442,8.14760620555,28.2846241917,0.0,80.527626,29.818365,8.98872310713,0.0160985784671,3.20568,5.76694452866
 10/27  19:00:00,150.68797652,7.86725586808,21.5769237219,0.0,80.527626,29.818365,8.99865931362,0.0181875008321,3.20568,5.77479181279
 10/27  20:00:00,146.781245062,7.76673314435,17.8013103913,0.0,80.527626,29.818365,10.3657658848,1.38947738166,3.20568,5.77060850316
 10/27  21:00:00,55.6637181703,0.0,0.0,0.0,15.863942322,29.242365,8.97648663487,0.0,3.20568,5.77080663487
 10/27  22:00:00,55.6962652942,0.0,0.0,0.0,15.863942322,29.242365,6.09429314091,0.0,3.20568,2.88861314091
 10/27  23:00:00,56.4144970192,0.0,0.0,0.0,15.863942322,29.242365,6.09236615917,0.0,3.20568,2.88668615917
 10/27  24:00:00,55.7048895506,0.0,0.0,0.0,15.863942322,29.242365,6.08947589933,0.0,3.20568,2.88379589933
 10/28  01:00:00,55.6970203922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.6912837339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.6867396108,0.0,0.0,0.0,15.863942322,29.242365,6.08812243812,0.0,3.20568,2.88244243812
 10/28  04:00:00,55.9413781915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.9317377441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.9357064678,0.0,0.0,0.0,15.863942322,29.242365,6.08815412181,0.0,3.20568,2.88247412181
 10/28  07:00:00,54.4297239973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.2815520344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.2933972286,0.0,0.0,0.0,15.863942322,29.242365,6.08957444185,0.0,3.20568,2.88389444185
 10/28  10:00:00,47.2628672989,0.0,0.0,0.0,15.863942322,29.242365,6.08953545943,0.0,3.20568,2.88385545943
 10/28  11:00:00,47.9292950379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.2656309517,0.0,0.0,0.0,15.863942322,29.242365,6.08949644349,0.0,3.20568,2.88381644349
 10/28  13:00:00,47.3288939376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.3494107928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.3398333571,0.0,0.0,0.0,15.863942322,29.242365,6.08813798088,0.0,3.20568,2.88245798088
 10/28  16:00:00,47.2333326031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.2165136273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,52.9055590041,0.0,0.0,0.0,15.863942322,29.242365,6.08817029438,0.0,3.20568,2.88249029438
 10/28  19:00:00,55.9770126547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.9369062799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.7638880332,0.0,0.0,0.0,15.863942322,29.242365,6.08820257638,0.0,3.20568,2.88252257638
 10/28  22:00:00,55.5571417175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.2389568886,0.0,0.0,0.0,15.863942322,29.242365,6.08823482358,0.0,3.20568,2.88255482358
 10/28  24:00:00,55.5194686761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.5042482215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.4859276152,0.0,0.0,0.0,15.863942322,29.242365,6.08813440268,0.0,3.20568,2.88245440268
 10/29  03:00:00,55.4647163251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6743219054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.6593053372,0.0,0.0,0.0,15.863942322,29.242365,6.0881722817,0.0,3.20568,2.8824922817
 10/29  06:00:00,55.6624689494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,54.1616716972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.0112256426,0.0,0.0,0.0,15.863942322,29.242365,6.08946593716,0.0,3.20568,2.88378593716
 10/29  09:00:00,47.0579277111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.0914717488,0.0,0.0,0.0,15.863942322,29.242365,6.08964097934,0.0,3.20568,2.88396097934
 10/29  11:00:00,47.8269418248,0.0,0.0,0.0,15.863942322,29.242365,6.08960871817,0.0,3.20568,2.88392871817
 10/29  12:00:00,47.1799303801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.2515555471,0.0,0.0,0.0,15.863942322,29.242365,6.08957645806,0.0,3.20568,2.88389645806
 10/29  14:00:00,47.2773432202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.2784989543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.1944250049,0.0,0.0,0.0,15.863942322,29.242365,6.08821913963,0.0,3.20568,2.88253913963
 10/29  17:00:00,47.1996357806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,52.9085541119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.9997109549,0.0,0.0,0.0,15.863942322,29.242365,6.08811970714,0.0,3.20568,2.88243970714
 10/29  20:00:00,55.9854417356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.84491664,0.0,0.0,0.0,15.863942322,29.242365,6.08815840864,0.0,3.20568,2.88247840864
 10/29  22:00:00,55.6662463106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.367690879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.6928985827,0.0,0.0,0.0,15.863942322,29.242365,6.08819705715,0.0,3.20568,2.88251705715
 10/30  01:00:00,55.6989647996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.7078750936,0.0,0.0,0.0,15.863942322,29.242365,6.08964003678,0.0,3.20568,2.88396003678
 10/30  03:00:00,55.7231577834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,56.001654895,0.0,0.0,0.0,15.863942322,29.242365,6.08961483018,0.0,3.20568,2.88393483018
 10/30  05:00:00,55.9854981893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,92.4839677255,7.76411656101,28.1755053277,0.0,15.863942322,29.818365,10.2948922699,4.20530275304,3.20568,2.88390951682
 10/30  07:00:00,154.99788342,7.76411656101,27.2793604854,0.0,80.527626,29.818365,7.70829310959,1.61515659845,3.20568,2.88745651115
 10/30  08:00:00,196.457140196,8.13145047597,30.2052916602,0.0,80.527626,75.0917375,32.7218191474,0.00683141870578,24.0426,8.67238772873
 10/30  09:00:00,198.131279621,9.03040578488,30.9637398877,0.0,80.527626,75.0917375,38.5705390162,0.0,24.0426,14.5279390162
 10/30  10:00:00,201.160332007,9.72006343339,29.3269533531,0.0,80.527626,79.0911225,49.5032736914,0.0,32.0568,17.4464736914
 10/30  11:00:00,206.298735672,11.0249780377,32.4760880367,0.0,80.527626,79.0911225,49.5424874864,0.0,32.0568,17.4856874864
 10/30  12:00:00,210.665229931,12.3741466546,36.1880661004,0.0,80.527626,79.0911225,55.4038861939,0.0,32.0568,23.3470861939
 10/30  13:00:00,209.493084275,13.5866049458,37.7736009579,0.0,80.527626,75.0917375,36.4975189728,0.0185286181841,16.0284,20.4505903546
 10/30  14:00:00,214.720641509,15.5545789159,41.0346080996,0.0,80.527626,75.0917375,30.5646382512,0.00642882829187,16.0284,14.5298094229
 10/30  15:00:00,215.388181673,16.9123786323,42.3710144444,0.0,80.527626,73.092045,20.6968036238,0.0335008131223,3.20568,17.4576228107
 10/30  16:00:00,200.203680339,11.9202105835,32.3096230309,0.0,80.527626,73.092045,6.11234763507,0.0192689503814,3.20568,2.88739868469
 10/30  17:00:00,141.38728757,8.59571425581,20.1419290175,0.0,80.527626,29.818365,6.12779048631,0.0347431166322,3.20568,2.88736736968
 10/30  18:00:00,139.190278054,7.98030576903,12.9051725323,0.0,80.527626,29.818365,9.35442486325,0.381738320531,3.20568,5.76700654271
 10/30  19:00:00,137.982311346,7.78500513347,8.83381871246,0.0,80.527626,29.818365,13.468832587,4.48783583103,3.20568,5.77531675602
 10/30  20:00:00,135.891142582,7.76411656101,6.80636665106,0.0,80.527626,29.818365,18.1721901874,9.19511376834,3.20568,5.77139641903
 10/30  21:00:00,55.7415747194,0.0,0.0,0.0,15.863942322,29.242365,11.8525180228,0.0,3.20568,8.64683802276
 10/30  22:00:00,55.6129000053,0.0,0.0,0.0,15.863942322,29.242365,6.09452246112,0.0,3.20568,2.88884246112
 10/30  23:00:00,56.3293701575,0.0,0.0,0.0,15.863942322,29.242365,6.09228518511,0.0,3.20568,2.88660518511
 10/30  24:00:00,55.6025749726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  01:00:00,55.5882715267,0.0,0.0,0.0,15.863942322,29.242365,6.08960112315,0.0,3.20568,2.88392112315
 10/31  02:00:00,55.5690500701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.551651673,0.0,0.0,0.0,15.863942322,29.242365,6.0895829238,0.0,3.20568,2.8839029238
 10/31  04:00:00,56.5943744891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.4152991795,0.0,0.0,0.0,15.863942322,29.242365,6.08956457986,0.0,3.20568,2.88388457986
 10/31  06:00:00,64.6709483321,7.76411656101,0.0,0.0,15.863942322,29.818365,281.178922552,277.953242552,3.20568,0.02
 10/31  07:00:00,127.798549303,7.76411656101,0.0,0.0,80.527626,29.818365,245.311100162,239.218052637,3.20568,2.8873675254
 10/31  08:00:00,165.903763542,7.76411656101,0.00717421124514,0.0,80.527626,75.0917375,190.308473099,157.592914867,24.0426,8.67295823173
 10/31  09:00:00,165.77107971,7.7881879309,0.0036438980709,0.0,80.527626,75.0917375,143.632660896,102.155236813,24.0426,17.4348240829
 10/31  10:00:00,170.260714718,8.33319843115,0.00433234250134,0.0,80.527626,79.0911225,132.322840103,82.8236026259,32.0568,17.4424374767
 10/31  11:00:00,171.784668353,9.19097289523,0.0,0.0,80.527626,79.0911225,96.216592458,46.6793463895,32.0568,17.4804460685
 10/31  12:00:00,172.525730782,10.6593519333,0.0271168173557,0.0,80.527626,79.0911225,77.0706409454,24.5825737935,32.0568,20.4312671519
 10/31  13:00:00,172.222898302,12.3091650118,2.07119883909,0.0,80.527626,75.0917375,63.2816148874,23.8811187607,16.0284,23.3720961267
 10/31  14:00:00,175.090786747,12.5629503213,4.6745386252,0.0,80.527626,75.0917375,48.0734394317,17.5098868352,16.0284,14.5351525964
 10/31  15:00:00,176.53059895,13.3387273612,7.3556206745,0.0,80.527626,73.092045,39.468407976,18.808827333,3.20568,17.453900643
 10/31  16:00:00,166.636941999,9.30248566922,1.61755102887,0.0,80.527626,73.092045,25.1189687728,19.0258317269,3.20568,2.88745704591
 10/31  17:00:00,120.73273433,7.99943046843,0.309064923592,0.0,80.527626,29.818365,27.7948207337,21.7017063846,3.20568,2.88743434905
 10/31  18:00:00,125.901787049,7.76859140647,0.0,0.0,80.527626,29.818365,38.8529803727,29.8802304858,3.20568,5.76706988693
 10/31  19:00:00,128.755727983,7.76411656101,0.0,0.0,80.527626,29.818365,50.6553753114,41.6747466975,3.20568,5.77494861392
 10/31  20:00:00,128.765446376,7.76411656101,0.0,0.0,80.527626,29.818365,67.6365172312,58.6590899282,3.20568,5.771747303
 10/31  21:00:00,55.4298336123,0.0,0.0,0.0,15.863942322,29.242365,8.97668598084,0.0,3.20568,5.77100598084
 10/31  22:00:00,55.4777567856,0.0,0.0,0.0,15.863942322,29.242365,6.09442024707,0.0,3.20568,2.88874024707
 10/31  23:00:00,56.2433450004,0.0,0.0,0.0,15.863942322,29.242365,6.09225327623,0.0,3.20568,2.88657327623
 10/31  24:00:00,55.5211603763,0.0,0.0,0.0,15.863942322,29.242365,6.08962943402,0.0,3.20568,2.88394943402
 11/01  01:00:00,55.5305415425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.5302658468,0.0,0.0,0.0,15.863942322,29.242365,6.08961943442,0.0,3.20568,2.88393943442
 11/01  03:00:00,55.5262277504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.736812797,0.0,0.0,0.0,15.863942322,29.242365,6.0896080759,0.0,3.20568,2.8839280759
 11/01  05:00:00,55.7127381117,0.0,0.0,0.0,15.863942322,29.242365,6.08959658735,0.0,3.20568,2.88391658735
 11/01  06:00:00,64.2098606549,7.76411656101,0.0,0.0,15.863942322,29.818365,177.329572391,174.103892391,3.20568,0.02
 11/01  07:00:00,127.526265989,7.76411656101,0.00144174438039,0.0,80.527626,29.818365,150.645821076,144.552777127,3.20568,2.88736394945
 11/01  08:00:00,165.630532113,7.76411656101,0.00899967374082,0.0,80.527626,75.0917375,129.416328968,96.7017892739,24.0426,8.67193969441
 11/01  09:00:00,165.629900404,7.76411656101,0.00574196598787,0.0,80.527626,75.0917375,92.5044005951,51.0293532611,24.0426,17.432447334
 11/01  10:00:00,174.292790532,7.98355552023,4.4057796289,0.0,80.527626,79.0911225,65.0885241789,18.4903543179,32.0568,14.541369861
 11/01  11:00:00,187.173372679,8.47986330939,15.975928846,0.0,80.527626,79.0911225,52.4564301547,0.0,32.0568,20.3996301547
 11/01  12:00:00,202.273674027,9.79886153232,30.3828885209,0.0,80.527626,79.0911225,52.4894187676,0.0,32.0568,20.4326187676
 11/01  13:00:00,206.357650145,11.0158061538,37.1948186245,0.0,80.527626,75.0917375,36.5160960826,0.0343543281931,16.0284,20.4533417545
 11/01  14:00:00,215.565710837,13.0452085174,44.3594577318,0.0,80.527626,75.0917375,33.4761363196,0.00706660740595,16.0284,17.4406697122
 11/01  15:00:00,218.153390392,13.4275412273,48.5610223604,0.0,80.527626,73.092045,20.6900619763,0.0308683467084,3.20568,17.4535136296
 11/01  16:00:00,210.746578269,10.6205309255,44.0761129996,0.0,80.527626,73.092045,6.11947589914,0.0265143754335,3.20568,2.88728152371
 11/01  17:00:00,156.516043327,8.48120777842,35.2722195291,0.0,80.527626,29.818365,6.09294667336,0.0,3.20568,2.88726667336
 11/01  18:00:00,153.154488356,8.00988346901,26.7020912776,0.0,80.527626,29.818365,8.99517207796,0.0219783084824,3.20568,5.76751376947
 11/01  19:00:00,147.191167633,7.80346805829,17.9041847196,0.0,80.527626,29.818365,9.04669584209,0.0648704985348,3.20568,5.77614534355
 11/01  20:00:00,141.086304951,7.76411656101,11.9321655498,0.0,80.527626,29.818365,12.6011289004,3.62389335291,3.20568,5.77155554746
 11/01  21:00:00,55.797619456,0.0,0.0,0.0,15.863942322,29.242365,8.97759632166,0.0,3.20568,5.77191632166
 11/01  22:00:00,55.6703979417,0.0,0.0,0.0,15.863942322,29.242365,6.09432755674,0.0,3.20568,2.88864755674
 11/01  23:00:00,56.3937271363,0.0,0.0,0.0,15.863942322,29.242365,6.0917325028,0.0,3.20568,2.8860525028
 11/01  24:00:00,55.6893542142,0.0,0.0,0.0,15.863942322,29.242365,6.08953441288,0.0,3.20568,2.88385441288
 11/02  01:00:00,55.6814361166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.6660441926,0.0,0.0,0.0,15.863942322,29.242365,6.08953143202,0.0,3.20568,2.88385143202
 11/02  03:00:00,55.6534045793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.8825596856,0.0,0.0,0.0,15.863942322,29.242365,6.0895270869,0.0,3.20568,2.8838470869
 11/02  05:00:00,55.8519913084,0.0,0.0,0.0,15.863942322,29.242365,6.08952260171,0.0,3.20568,2.88384260171
 11/02  06:00:00,69.6777636316,7.76411656101,5.52922191202,0.0,15.863942322,29.818365,46.0270132388,42.8013332388,3.20568,0.02
 11/02  07:00:00,133.050142085,7.76411656101,5.52596580194,0.0,80.527626,29.818365,32.3520306501,26.2590409891,3.20568,2.88730966098
 11/02  08:00:00,171.224970562,7.77141983148,5.54558952541,0.0,80.527626,75.0917375,49.6396408183,16.9247917909,24.0426,8.67224902735
 11/02  09:00:00,171.49917588,7.86124107303,5.70530902925,0.0,80.527626,75.0917375,59.3990300625,17.9232332776,24.0426,17.4331967849
 11/02  10:00:00,176.309853479,8.15694092652,6.21734757083,0.0,80.527626,79.0911225,63.3418277627,16.7443189497,32.0568,14.540708813
 11/02  11:00:00,180.14196734,8.42897598667,9.06311076761,0.0,80.527626,79.0911225,52.5180066211,0.0662586901947,32.0568,20.3949479309
 11/02  12:00:00,173.076625298,8.50211183192,2.65271870486,0.0,80.527626,79.0911225,61.5134532332,9.02441540148,32.0568,20.4322378317
 11/02  13:00:00,166.377583947,8.45971837366,0.0,0.0,80.527626,75.0917375,107.737131136,68.3344028678,16.0284,23.3743282678
 11/02  14:00:00,166.362712527,8.4192678085,0.0,0.0,80.527626,75.0917375,133.107178726,102.540056304,16.0284,14.5387224221
 11/02  15:00:00,164.305080953,8.34959811897,0.0,0.0,80.527626,73.092045,147.939477631,127.277587894,3.20568,17.4562097367
 11/02  16:00:00,163.618796809,7.76411656101,0.0,0.0,80.527626,73.092045,134.161864376,128.068954743,3.20568,2.88722963289
 11/02  17:00:00,120.64021523,7.76411656101,0.0,0.0,80.527626,29.818365,199.246281403,193.15337923,3.20568,2.88722217374
 11/02  18:00:00,126.801268352,7.76411656101,0.0,0.0,80.527626,29.818365,202.530882506,193.558352544,3.20568,5.76684996142
 11/02  19:00:00,129.884537177,7.76411656101,0.0,0.0,80.527626,29.818365,191.613265114,182.632030993,3.20568,5.77555412092
 11/02  20:00:00,129.873847168,7.76411656101,0.0,0.0,80.527626,29.818365,196.803066715,187.826610894,3.20568,5.7707758207
 11/02  21:00:00,55.5163033052,0.0,0.0,0.0,15.863942322,29.242365,8.97725876545,0.0,3.20568,5.77157876545
 11/02  22:00:00,55.4070447797,0.0,0.0,0.0,15.863942322,29.242365,8.96286436747,0.0,3.20568,5.75718436747
 11/02  23:00:00,56.186146185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  24:00:00,55.4375675485,0.0,0.0,0.0,15.863942322,29.242365,6.08953128735,0.0,3.20568,2.88385128735
 11/03  01:00:00,55.4368726678,0.0,0.0,0.0,15.863942322,29.242365,6.08953387033,0.0,3.20568,2.88385387033
 11/03  02:00:00,55.432280679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.4273155364,0.0,0.0,0.0,15.863942322,29.242365,6.08953648399,0.0,3.20568,2.88385648399
 11/03  04:00:00,56.4853469065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.3142211177,0.0,0.0,0.0,15.863942322,29.242365,6.08953894028,0.0,3.20568,2.88385894028
 11/03  06:00:00,65.5812112266,7.76411656101,0.000899151277842,0.0,15.863942322,29.818365,362.154664368,358.928984368,3.20568,0.02
 11/03  07:00:00,128.393354292,7.76411656101,0.00108138998929,0.0,80.527626,29.818365,309.132648448,303.039588707,3.20568,2.88737974113
 11/03  08:00:00,166.4608161,7.76411656101,0.00505264346844,0.0,80.527626,75.0917375,248.440142846,215.724271998,24.0426,8.67327084837
 11/03  09:00:00,166.443688126,7.76411656101,0.00320928672212,0.0,80.527626,75.0917375,226.061685198,184.582040486,24.0426,17.4370447121
 11/03  10:00:00,170.327417676,7.76411656101,0.0018865843664,0.0,80.527626,79.0911225,221.999590645,172.497170574,32.0568,17.4456200704
 11/03  11:00:00,171.066252258,7.76411656101,0.0,0.0,80.527626,79.0911225,202.907323771,153.36548335,32.0568,17.4850404204
 11/03  12:00:00,170.316894775,7.76411656101,0.0,0.0,80.527626,79.0911225,202.995604321,150.5035002,32.0568,20.435304121
 11/03  13:00:00,166.337799634,7.76411656101,0.0,0.0,80.527626,75.0917375,203.216619532,163.813565551,16.0284,23.3746539809
 11/03  14:00:00,166.478983034,7.76411656101,0.0,0.0,80.527626,75.0917375,201.19904059,170.638303581,16.0284,14.5323370089
 11/03  15:00:00,164.431314809,7.7668827587,0.0,0.0,80.527626,73.092045,185.20283765,164.534963175,3.20568,17.4621944747
 11/03  16:00:00,164.003732607,7.76411656101,0.0,0.0,80.527626,73.092045,146.202756984,140.109514616,3.20568,2.8875623675
 11/03  17:00:00,120.767842654,7.76411656101,0.0,0.0,80.527626,29.818365,167.242417087,161.149170476,3.20568,2.88756661152
 11/03  18:00:00,128.049276354,7.76411656101,0.0,0.0,80.527626,29.818365,183.305831463,174.332933424,3.20568,5.76721803964
 11/03  19:00:00,129.485737695,7.76411656101,0.0,0.0,80.527626,29.818365,192.395604152,180.536854148,3.20568,8.6530700041
 11/03  20:00:00,129.641793792,7.76411656101,0.0,0.0,80.527626,29.818365,211.024183124,202.047283801,3.20568,5.77121932317
 11/03  21:00:00,55.333690269,0.0,0.0,0.0,15.863942322,29.242365,8.97731136276,0.0,3.20568,5.77163136276
 11/03  22:00:00,55.3766561545,0.0,0.0,0.0,15.863942322,29.242365,6.09427214105,0.0,3.20568,2.88859214105
 11/03  23:00:00,56.1660675141,0.0,0.0,0.0,15.863942322,29.242365,6.0922434682,0.0,3.20568,2.8865634682
 11/03  24:00:00,55.4067834743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  01:00:00,55.4091748286,0.0,0.0,0.0,15.863942322,29.242365,6.08826436197,0.0,3.20568,2.88258436197
 11/04  02:00:00,55.4036322672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.3978865713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.6006365194,0.0,0.0,0.0,15.863942322,29.242365,6.08820008565,0.0,3.20568,2.88252008565
 11/04  05:00:00,55.5775070077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,57.8018612897,0.654853555308,1.55707981773,0.0,15.863942322,29.242365,6.42321354042,0.334937009584,3.20568,2.88259653084
 11/04  07:00:00,56.7187392716,0.362766099522,0.834493538958,0.0,15.863942322,29.242365,3.36680385725,0.14112385725,3.20568,0.02
 11/04  08:00:00,48.0636773294,0.337197138945,0.782875124422,0.0,15.863942322,29.242365,3.39682706404,0.171147064038,3.20568,0.02
 11/04  09:00:00,46.9831485606,0.0,0.0,0.0,15.863942322,29.242365,6.08963830055,0.0,3.20568,2.88395830055
 11/04  10:00:00,47.0142921714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.7300749795,0.0,0.0,0.0,15.863942322,29.242365,6.0896475103,0.0,3.20568,2.8839675103
 11/04  12:00:00,47.04919465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.1257915727,0.0,0.0,0.0,15.863942322,29.242365,6.08823205232,0.0,3.20568,2.88255205232
 11/04  14:00:00,47.1663006153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  15:00:00,47.1678558854,0.0,0.0,0.0,15.863942322,29.242365,6.08816878237,0.0,3.20568,2.88248878237
 11/04  16:00:00,47.0763267704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.1084881519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,54.2295762813,0.0,0.0,0.0,15.863942322,29.242365,6.08824589398,0.0,3.20568,2.88256589398
 11/04  19:00:00,55.8233897398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.783624233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.6420974186,0.0,0.0,0.0,15.863942322,29.242365,6.0881825966,0.0,3.20568,2.8825025966
 11/04  22:00:00,55.4516716799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.1588134043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.4210179451,0.0,0.0,0.0,15.863942322,29.242365,6.08825967176,0.0,3.20568,2.88257967176
 11/05  01:00:00,55.4233398453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.4277851582,0.0,0.0,0.0,15.863942322,29.242365,6.08820168782,0.0,3.20568,2.88252168782
 11/05  03:00:00,55.4175799796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.623319663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.611792504,0.0,0.0,0.0,15.863942322,29.242365,6.08828439414,0.0,3.20568,2.88260439414
 11/05  06:00:00,55.633747374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,55.5728160447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.0027920289,0.0,0.0,0.0,15.863942322,29.242365,6.08972666304,0.0,3.20568,2.88404666304
 11/05  09:00:00,47.0456630178,0.0,0.0,0.0,15.863942322,29.242365,6.08953122302,0.0,3.20568,2.88385122302
 11/05  10:00:00,47.0764976005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,47.7951745211,0.0,0.0,0.0,15.863942322,29.242365,6.08965447963,0.0,3.20568,2.88397447963
 11/05  12:00:00,47.1353615494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.2115397087,0.0,0.0,0.0,15.863942322,29.242365,6.08956368633,0.0,3.20568,2.88388368633
 11/05  14:00:00,47.253948614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.2562054383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.1658890936,0.0,0.0,0.0,15.863942322,29.242365,6.08828725577,0.0,3.20568,2.88260725577
 11/05  17:00:00,47.1607354821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,54.2915697736,0.0,0.0,0.0,15.863942322,29.242365,6.08822997072,0.0,3.20568,2.88254997072
 11/05  19:00:00,55.9481022649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.9207017338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.788911033,0.0,0.0,0.0,15.863942322,29.242365,6.08817271851,0.0,3.20568,2.88249271851
 11/05  22:00:00,55.6051793624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.2844747469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.5949821645,0.0,0.0,0.0,15.863942322,29.242365,6.08825625426,0.0,3.20568,2.88257625426
 11/06  01:00:00,55.5941787326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  02:00:00,55.5938402454,0.0,0.0,0.0,15.863942322,29.242365,6.08964181172,0.0,3.20568,2.88396181172
 11/06  03:00:00,55.593164593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.5927573139,0.0,0.0,0.0,15.863942322,29.242365,6.08966516772,0.0,3.20568,2.88398516772
 11/06  05:00:00,55.8185357754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.7950269395,0.0,0.0,0.0,15.863942322,29.242365,6.08968835945,0.0,3.20568,2.88400835945
 11/06  07:00:00,66.7022847731,7.76411656101,2.57245579424,0.0,15.863942322,29.818365,62.6338229477,56.5441115027,3.20568,2.88403144504
 11/06  08:00:00,121.95074476,7.76411656101,1.62566035739,0.0,80.527626,29.818365,49.5395001052,43.4463476539,3.20568,2.88747245125
 11/06  09:00:00,168.723491444,7.76411656101,3.10829987446,0.0,80.527626,75.0917375,55.9852401024,23.2691668405,24.0426,8.67347326192
 11/06  10:00:00,169.777740718,7.76418481778,4.12685342413,0.0,80.527626,75.0917375,60.0604042599,21.4833697622,24.0426,14.5344344977
 11/06  11:00:00,173.923536459,7.78078830411,4.24945275436,0.0,80.527626,79.0911225,69.3317939288,19.8209978882,32.0568,17.4539960406
 11/06  12:00:00,178.395283204,7.98018476741,7.78455640989,0.0,80.527626,79.0911225,53.0060838227,0.544994911162,32.0568,20.4042889116
 11/06  13:00:00,183.623420523,8.71546384485,12.9384893698,0.0,80.527626,79.0911225,52.4953334565,0.0,32.0568,20.4385334565
 11/06  14:00:00,184.008707682,9.19665925054,16.8067473157,0.0,80.527626,75.0917375,39.4670062912,0.0574823104133,16.0284,23.3811239808
 11/06  15:00:00,188.637744841,10.1206121327,20.5039248947,0.0,80.527626,75.0917375,30.5689273939,0.0,16.0284,14.5405273939
 11/06  16:00:00,188.000146539,10.6495751955,21.3575871947,0.0,80.527626,73.092045,22.4044039619,1.73637267597,3.20568,17.4623512859
 11/06  17:00:00,179.644494575,8.33321091978,15.444027234,0.0,80.527626,73.092045,8.1550498406,2.06178051216,3.20568,2.88758932844
 11/06  18:00:00,137.980891793,7.76411656101,10.5176624646,0.0,80.527626,29.818365,12.6675342961,6.57424114292,3.20568,2.88761315317
 11/06  19:00:00,136.698596221,7.76411656101,7.83533854519,0.0,80.527626,29.818365,18.8377324442,9.86447457709,3.20568,5.76757786715
 11/06  20:00:00,134.028340602,7.76411656101,4.96419742438,0.0,80.527626,29.818365,23.3481783928,14.3661738081,3.20568,5.77632458469
 11/06  21:00:00,131.090185192,7.76411656101,2.08230736795,0.0,80.527626,29.818365,32.1091399447,20.2561118528,3.20568,8.64734809192
 11/06  22:00:00,55.6609389322,0.0,0.0,0.0,15.863942322,29.242365,8.97733229283,0.0,3.20568,5.77165229283
 11/06  23:00:00,55.5299359453,0.0,0.0,0.0,15.863942322,29.242365,6.0947033976,0.0,3.20568,2.8890233976
 11/06  24:00:00,56.2530016645,0.0,0.0,0.0,15.863942322,29.242365,6.09256864681,0.0,3.20568,2.88688864681
 11/07  01:00:00,55.5363529373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.5233810024,0.0,0.0,0.0,15.863942322,29.242365,6.08958372968,0.0,3.20568,2.88390372968
 11/07  03:00:00,55.4960302628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.4683320934,0.0,0.0,0.0,15.863942322,29.242365,6.08961415655,0.0,3.20568,2.88393415655
 11/07  05:00:00,56.5082670422,0.0,0.0,0.0,15.863942322,29.242365,6.08964439961,0.0,3.20568,2.88396439961
 11/07  06:00:00,56.3255626738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,65.4870049288,7.76411656101,0.0,0.0,15.863942322,29.818365,434.431645417,428.341970895,3.20568,2.88399452162
 11/07  08:00:00,121.215362228,7.76411656101,0.000918171584387,0.0,80.527626,29.818365,310.373719591,304.280370529,3.20568,2.88766906269
 11/07  09:00:00,166.32899963,7.76411656101,0.00933132034503,0.0,80.527626,75.0917375,224.908910647,192.192004263,24.0426,8.67430638349
 11/07  10:00:00,165.783423297,7.76635959532,0.00378634434647,0.0,80.527626,75.0917375,143.072789327,104.498304647,24.0426,14.5318846796
 11/07  11:00:00,170.102191898,8.1941942353,0.00202952617383,0.0,80.527626,79.0911225,133.446346563,83.9328838593,32.0568,17.4566627036
 11/07  12:00:00,171.478472713,8.87826925386,0.0,0.0,80.527626,79.0911225,111.13429773,58.6724431791,32.0568,20.4050545507
 11/07  13:00:00,171.517419694,9.66347121132,0.0,0.0,80.527626,79.0911225,95.6152140799,43.1186151993,32.0568,20.4397988806
 11/07  14:00:00,168.423497674,10.5727855117,0.0,0.0,80.527626,75.0917375,80.5844518967,41.1730924564,16.0284,23.3829594402
 11/07  15:00:00,169.982288933,11.4169115665,0.728795458073,0.0,80.527626,75.0917375,59.8115866665,29.2479773217,16.0284,14.5352093448
 11/07  16:00:00,167.792600723,11.141515861,0.837684543508,0.0,80.527626,73.092045,48.9739840226,28.301541887,3.20568,17.4667621356
 11/07  17:00:00,164.111343265,8.41474312215,0.0,0.0,80.527626,73.092045,31.5837633072,25.4904978068,3.20568,2.8875855004
 11/07  18:00:00,127.323941961,7.76526261289,0.0,0.0,80.527626,29.818365,44.4842665838,38.3909649293,3.20568,2.88762165458
 11/07  19:00:00,128.79821652,7.76411656101,0.0,0.0,80.527626,29.818365,91.626239823,82.6524400185,3.20568,5.76811980449
 11/07  20:00:00,128.883567309,7.76411656101,0.0,0.0,80.527626,29.818365,136.637524178,124.777934992,3.20568,8.65390918622
 11/07  21:00:00,129.182392912,7.76411656101,0.0,0.0,80.527626,29.818365,198.569504638,189.591319808,3.20568,5.77250482995
 11/07  22:00:00,55.366765111,0.0,0.0,0.0,15.863942322,29.242365,8.97750530963,0.0,3.20568,5.77182530963
 11/07  23:00:00,55.4088425532,0.0,0.0,0.0,15.863942322,29.242365,6.09445605001,0.0,3.20568,2.88877605001
 11/07  24:00:00,56.187968669,0.0,0.0,0.0,15.863942322,29.242365,6.09253629311,0.0,3.20568,2.88685629311
