Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  01:00:00,55.4189308494,0.0,0.0,0.0,15.863942322,29.242365,6.08961825493,0.0,3.20568,2.88393825493
 11/08  02:00:00,55.4147571868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.4067254242,0.0,0.0,0.0,15.863942322,29.242365,6.08965570499,0.0,3.20568,2.88397570499
 11/08  04:00:00,55.3988121563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.605740226,0.0,0.0,0.0,15.863942322,29.242365,6.0896929275,0.0,3.20568,2.8840129275
 11/08  06:00:00,55.5851945704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,65.3581290215,7.76411656101,0.00184193992206,0.0,15.863942322,29.818365,457.033165921,450.943434325,3.20568,2.88405159612
 11/08  08:00:00,121.269324184,7.76411656101,0.000903122448516,0.0,80.527626,29.818365,379.608806358,373.515524941,3.20568,2.88760141668
 11/08  09:00:00,166.343345554,7.76411656101,0.00768410866975,0.0,80.527626,75.0917375,255.542729944,222.826394574,24.0426,8.67373536923
 11/08  10:00:00,165.741708205,7.76411656101,0.00427996163556,0.0,80.527626,75.0917375,141.297523479,99.8158199737,24.0426,17.4391035054
 11/08  11:00:00,169.808325866,7.9708750891,0.00498833046945,0.0,80.527626,79.0911225,105.147483515,55.6413248202,32.0568,17.4493586943
 11/08  12:00:00,171.761165997,8.81269103758,0.405894529663,0.0,80.527626,79.0911225,63.51811716,13.9702959037,32.0568,17.4910212563
 11/08  13:00:00,176.148469435,9.64531626305,4.64293866225,0.0,80.527626,79.0911225,57.0421671629,1.623704834,32.0568,23.3616623289
 11/08  14:00:00,177.543786456,10.4300857327,9.20094322659,0.0,80.527626,75.0917375,44.6754906249,8.18344849566,16.0284,20.4636421293
 11/08  15:00:00,183.717706395,11.5540073907,14.2327582756,0.0,80.527626,75.0917375,38.0725108275,4.59957056949,16.0284,17.444540258
 11/08  16:00:00,182.810414477,11.5014357347,15.3928719916,0.0,80.527626,73.092045,26.6511291336,5.98560803114,3.20568,17.4598411025
 11/08  17:00:00,173.152026492,8.52633516546,8.83899987728,0.0,80.527626,73.092045,14.2964317036,8.20320594194,3.20568,2.88754576163
 11/08  18:00:00,132.132632007,7.77530973805,4.73657585908,0.0,80.527626,29.818365,20.1681701668,14.074906244,3.20568,2.88758392278
 11/08  19:00:00,129.409197544,7.76411656101,0.634754541151,0.0,80.527626,29.818365,34.1906494758,25.2170531293,3.20568,5.76791634648
 11/08  20:00:00,128.988889577,7.76411656101,0.0,0.0,80.527626,29.818365,50.8761706785,41.8942070014,3.20568,5.77628367714
 11/08  21:00:00,129.001176937,7.76411656101,0.0,0.0,80.527626,29.818365,76.7207797857,67.7435071476,3.20568,5.77159263814
 11/08  22:00:00,55.5854539068,0.0,0.0,0.0,15.863942322,29.242365,8.97752460757,0.0,3.20568,5.77184460757
 11/08  23:00:00,55.4825654059,0.0,0.0,0.0,15.863942322,29.242365,8.96376696114,0.0,3.20568,5.75808696114
 11/08  24:00:00,56.2374819954,0.0,0.0,0.0,15.863942322,29.242365,6.09248366171,0.0,3.20568,2.88680366171
 11/09  01:00:00,55.5181208743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.5237932191,0.0,0.0,0.0,15.863942322,29.242365,6.08977848957,0.0,3.20568,2.88409848957
 11/09  03:00:00,55.5147878502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  04:00:00,55.5047077257,0.0,0.0,0.0,15.863942322,29.242365,6.08960847032,0.0,3.20568,2.88392847032
 11/09  05:00:00,55.7126661602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.694744514,0.0,0.0,0.0,15.863942322,29.242365,6.08965266862,0.0,3.20568,2.88397266862
 11/09  07:00:00,64.2543527515,7.76411656101,0.0,0.0,15.863942322,29.818365,194.105897853,190.880217853,3.20568,0.02
 11/09  08:00:00,120.365901742,7.76411656101,0.0014734911027,0.0,80.527626,29.818365,146.300954789,140.207624793,3.20568,2.88764999585
 11/09  09:00:00,165.896166058,7.76411656101,0.305611135328,0.0,80.527626,75.0917375,85.4532881876,49.8518255319,24.0426,11.5588626557
 11/09  10:00:00,173.701432096,7.80572980945,7.97899118514,0.0,80.527626,75.0917375,53.2892418696,14.7105003595,24.0426,14.5361415101
 11/09  11:00:00,187.885852423,8.52461907593,17.3738058195,0.0,80.527626,79.0911225,51.708712588,2.19482568722,32.0568,17.4570869008
 11/09  12:00:00,199.020420835,9.74977974893,26.4956316864,0.0,80.527626,79.0911225,52.485022213,0.0208887604852,32.0568,20.4073334525
 11/09  13:00:00,208.664781701,11.144002727,35.4165999204,0.0,80.527626,79.0911225,52.5003401524,0.00108979798142,32.0568,20.4424503544
 11/09  14:00:00,203.96741099,10.8878303275,34.9338775154,0.0,80.527626,75.0917375,39.4473681256,0.0318144894916,16.0284,23.3871536362
 11/09  15:00:00,205.779413379,11.2441995193,36.3874911175,0.0,80.527626,75.0917375,33.4688822027,0.0,16.0284,17.4404822027
 11/09  16:00:00,202.771385085,11.5073591507,35.1489228036,0.0,80.527626,73.092045,20.683986433,0.0222302346917,3.20568,17.4560761983
 11/09  17:00:00,193.004495395,8.8367302957,28.1797927447,0.0,80.527626,73.092045,6.12306772815,0.0297723037252,3.20568,2.88761542442
 11/09  18:00:00,150.021810203,7.80375009844,22.3838188184,0.0,80.527626,29.818365,6.09334413257,0.0,3.20568,2.88766413257
 11/09  19:00:00,147.470040479,7.76411656101,18.4828037519,0.0,80.527626,29.818365,6.11600069219,0.0165958492161,3.20568,2.89372484298
 11/09  20:00:00,144.238398849,7.76411656101,15.0393684467,0.0,80.527626,29.818365,12.0208301751,0.160063374074,3.20568,8.65508680106
 11/09  21:00:00,143.138774823,7.76411656101,13.9749042619,0.0,80.527626,29.818365,10.3886769509,1.41103162513,3.20568,5.77196532576
 11/09  22:00:00,55.8057039106,0.0,0.0,0.0,15.863942322,29.242365,8.97826236034,0.0,3.20568,5.77258236034
 11/09  23:00:00,55.6410597475,0.0,0.0,0.0,15.863942322,29.242365,6.09455214354,0.0,3.20568,2.88887214354
 11/09  24:00:00,56.3607438346,0.0,0.0,0.0,15.863942322,29.242365,6.09238372009,0.0,3.20568,2.88670372009
 11/10  01:00:00,55.6515657428,0.0,0.0,0.0,15.863942322,29.242365,6.08974570127,0.0,3.20568,2.88406570127
 11/10  02:00:00,55.6294489513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.6190997688,0.0,0.0,0.0,15.863942322,29.242365,6.08911157913,0.0,3.20568,2.88343157913
 11/10  04:00:00,55.6368881762,0.0,0.0,0.0,15.863942322,29.242365,6.08963344171,0.0,3.20568,2.88395344171
 11/10  05:00:00,56.8203189109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.6013157415,0.0,0.0,0.0,15.863942322,29.242365,6.08968458823,0.0,3.20568,2.88400458823
 11/10  07:00:00,68.8097803688,7.76411656101,4.29764257047,0.0,15.863942322,29.818365,64.4791545875,61.2534745875,3.20568,0.02
 11/10  08:00:00,124.7873074,7.76411656101,4.43748197501,0.0,80.527626,29.818365,41.7291795811,35.6360501142,3.20568,2.88744946693
 11/10  09:00:00,174.650929137,7.76544212592,8.97516617507,0.0,80.527626,75.0917375,42.6006971484,9.88288160682,24.0426,8.6752155416
 11/10  10:00:00,178.513375406,7.95952757222,12.5877511314,0.0,80.527626,75.0917375,47.3291841049,5.84138489128,24.0426,17.4451992136
 11/10  11:00:00,186.260087839,8.67027558687,15.6081843259,0.0,80.527626,79.0911225,51.982993877,2.47135861608,32.0568,17.4548352609
 11/10  12:00:00,192.230766745,9.60016845552,19.8967422584,0.0,80.527626,79.0911225,52.483308137,0.0152552336376,32.0568,20.4112529033
 11/10  13:00:00,197.758303949,10.570587527,25.1283124988,0.0,80.527626,79.0911225,52.5004647872,0.0,32.0568,20.4436647872
 11/10  14:00:00,195.186576635,11.0579293797,26.0470266778,0.0,80.527626,75.0917375,39.4279885132,0.00978425337239,16.0284,23.3898042598
 11/10  15:00:00,200.840831974,12.2898986802,30.464845934,0.0,80.527626,75.0917375,30.5672433984,0.0,16.0284,14.5388433984
 11/10  16:00:00,201.575613241,12.857434812,32.6436037853,0.0,80.527626,73.092045,21.3885080682,0.0131161711157,3.20568,18.169711897
 11/10  17:00:00,187.416246927,9.09830240823,22.3916062168,0.0,80.527626,73.092045,8.31221458015,0.0419600781853,3.20568,5.06457450196
 11/10  18:00:00,143.884534955,7.81984635446,16.3042981761,0.0,80.527626,29.818365,6.09314912813,0.0,3.20568,2.88746912813
 11/10  19:00:00,145.008527226,7.76411656101,16.0590486049,0.0,80.527626,29.818365,6.0999616606,0.0,3.20568,2.8942816606
 11/10  20:00:00,144.967977417,7.76411656101,16.0206567572,0.0,80.527626,29.818365,11.8607980429,0.0,3.20568,8.65511804287
 11/10  21:00:00,144.941986009,7.76411656101,15.9974683814,0.0,80.527626,29.818365,8.97740707785,0.0,3.20568,5.77172707785
 11/10  22:00:00,55.6498089797,0.0,0.0,0.0,15.863942322,29.242365,8.97848085241,0.0,3.20568,5.77280085241
 11/10  23:00:00,55.6899096047,0.0,0.0,0.0,15.863942322,29.242365,6.09490182541,0.0,3.20568,2.88922182541
 11/10  24:00:00,56.4131791105,0.0,0.0,0.0,15.863942322,29.242365,6.09262377038,0.0,3.20568,2.88694377038
 11/11  01:00:00,55.7014239459,0.0,0.0,0.0,15.863942322,29.242365,6.0883077271,0.0,3.20568,2.8826277271
 11/11  02:00:00,55.6906456284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.6796083791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.6668936974,0.0,0.0,0.0,15.863942322,29.242365,6.0882860195,0.0,3.20568,2.8826060195
 11/11  05:00:00,55.8986067241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  06:00:00,55.8342708024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,55.7994253466,0.0,0.0,0.0,15.863942322,29.242365,6.08826472611,0.0,3.20568,2.88258472611
 11/11  08:00:00,47.1410227585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.1644826458,0.0,0.0,0.0,15.863942322,29.242365,6.08977833264,0.0,3.20568,2.88409833264
 11/11  10:00:00,47.1967340907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.1812166063,0.0,0.0,0.0,15.863942322,29.242365,6.08962081242,0.0,3.20568,2.88394081242
 11/11  12:00:00,47.8477709942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.1583567653,0.0,0.0,0.0,15.863942322,29.242365,6.08967887475,0.0,3.20568,2.88399887475
 11/11  14:00:00,47.1957660143,0.0,0.0,0.0,15.863942322,29.242365,6.08973685227,0.0,3.20568,2.88405685227
 11/11  15:00:00,47.2066115974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.1844823457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,47.0786957049,0.0,0.0,0.0,15.863942322,29.242365,6.08832648751,0.0,3.20568,2.88264648751
 11/11  18:00:00,54.2218557492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.638526591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.846970397,0.0,0.0,0.0,15.863942322,29.242365,6.08830572335,0.0,3.20568,2.88262572335
 11/11  21:00:00,55.8293013476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.7076703718,0.0,0.0,0.0,15.863942322,29.242365,6.0882849653,0.0,3.20568,2.8826049653
 11/11  23:00:00,55.5473344575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.2348004986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.5333021191,0.0,0.0,0.0,15.863942322,29.242365,6.08826733668,0.0,3.20568,2.88258733668
 11/12  02:00:00,55.5245004958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.5158581887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.5026546509,0.0,0.0,0.0,15.863942322,29.242365,6.08825174365,0.0,3.20568,2.88257174365
 11/12  05:00:00,55.7096021805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.6930682109,0.0,0.0,0.0,15.863942322,29.242365,6.08823656495,0.0,3.20568,2.88255656495
 11/12  07:00:00,55.7050994594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.0661112542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.0724935862,0.0,0.0,0.0,15.863942322,29.242365,6.08968907038,0.0,3.20568,2.88400907038
 11/12  10:00:00,47.096701597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,47.1013698248,0.0,0.0,0.0,15.863942322,29.242365,6.08975408268,0.0,3.20568,2.88407408268
 11/12  12:00:00,47.7933216601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,47.1185486945,0.0,0.0,0.0,15.863942322,29.242365,6.08981897794,0.0,3.20568,2.88413897794
 11/12  14:00:00,47.1769065413,0.0,0.0,0.0,15.863942322,29.242365,6.08966771858,0.0,3.20568,2.88398771858
 11/12  15:00:00,47.2011589114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,47.1902585295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,47.0871262793,0.0,0.0,0.0,15.863942322,29.242365,6.08833102521,0.0,3.20568,2.88265102521
 11/12  18:00:00,55.6472767167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.6376919103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.8340469153,0.0,0.0,0.0,15.863942322,29.242365,6.08831632071,0.0,3.20568,2.88263632071
 11/12  21:00:00,55.7869742946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.6553833532,0.0,0.0,0.0,15.863942322,29.242365,6.08830162775,0.0,3.20568,2.88262162775
 11/12  23:00:00,55.492867716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.1916141529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.487867788,0.0,0.0,0.0,15.863942322,29.242365,6.08968660734,0.0,3.20568,2.88400660734
 11/13  02:00:00,55.4834612811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.4757574147,0.0,0.0,0.0,15.863942322,29.242365,6.08975900609,0.0,3.20568,2.88407900609
 11/13  04:00:00,55.460460584,0.0,0.0,0.0,15.863942322,29.242365,6.08983109022,0.0,3.20568,2.88415109022
 11/13  05:00:00,55.6624758605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.6511705962,0.0,0.0,0.0,15.863942322,29.242365,6.08968626141,0.0,3.20568,2.88400626141
 11/13  07:00:00,64.6034216665,7.76411656101,0.000904438035479,0.0,15.863942322,29.818365,419.03586221,415.81018221,3.20568,0.02
 11/13  08:00:00,122.227163571,7.76411656101,0.00125875217259,0.0,80.527626,29.818365,289.93060801,283.837202797,3.20568,2.88772521342
 11/13  09:00:00,165.783551889,7.76411656101,0.0129084930078,0.0,80.527626,75.0917375,175.976677376,140.372873471,24.0426,11.5612039053
 11/13  10:00:00,165.64199183,7.76411656101,0.00527057438634,0.0,80.527626,75.0917375,111.766895528,73.1816182398,24.0426,14.5426772881
 11/13  11:00:00,169.745383776,7.88395552411,0.00633317748464,0.0,80.527626,79.0911225,90.4037170666,40.8860165199,32.0568,17.4609005467
 11/13  12:00:00,171.347167661,8.03027334573,0.744826580659,0.0,80.527626,79.0911225,62.7975023269,10.3275319598,32.0568,20.4131703671
 11/13  13:00:00,173.994400389,8.40322279766,3.70628552976,0.0,80.527626,79.0911225,55.4422971297,2.93436431168,32.0568,20.4511328181
 11/13  14:00:00,171.384616721,8.51241922962,4.9531592645,0.0,80.527626,75.0917375,54.3018343595,14.8804590035,16.0284,23.3929753561
 11/13  15:00:00,173.712275016,8.73925947952,7.04548490916,0.0,80.527626,75.0917375,45.0814336617,11.6035683224,16.0284,17.4494653392
 11/13  16:00:00,175.46196722,9.21627492302,10.3243421956,0.0,80.527626,73.092045,31.770658224,11.0984233233,3.20568,17.4665549007
 11/13  17:00:00,172.838243082,7.91416855611,9.11403409649,0.0,80.527626,73.092045,16.3482092243,10.2548419313,3.20568,2.88768729304
 11/13  18:00:00,133.52148991,7.76411656101,4.68504705452,0.0,80.527626,29.818365,22.8520582902,16.7586148503,3.20568,2.88776343994
 11/13  19:00:00,129.205673473,7.76411656101,0.402859178572,0.0,80.527626,29.818365,33.2081452381,24.2337777018,3.20568,5.76868753625
 11/13  20:00:00,129.016126817,7.76411656101,0.0,0.0,80.527626,29.818365,43.0172740038,34.0344472735,3.20568,5.77714673027
 11/13  21:00:00,128.999155463,7.76411656101,0.0,0.0,80.527626,29.818365,52.6630358351,40.8085400449,3.20568,8.64881579023
 11/13  22:00:00,55.6470472885,0.0,0.0,0.0,15.863942322,29.242365,8.97859453773,0.0,3.20568,5.77291453773
 11/13  23:00:00,55.5279288791,0.0,0.0,0.0,15.863942322,29.242365,6.09476838008,0.0,3.20568,2.88908838008
 11/13  24:00:00,56.2745761548,0.0,0.0,0.0,15.863942322,29.242365,6.09274284237,0.0,3.20568,2.88706284237
 11/14  01:00:00,55.586695284,0.0,0.0,0.0,15.863942322,29.242365,6.08966024978,0.0,3.20568,2.88398024978
 11/14  02:00:00,55.5970888854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.5934057944,0.0,0.0,0.0,15.863942322,29.242365,6.08973956275,0.0,3.20568,2.88405956275
 11/14  04:00:00,55.5989545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.7783845712,0.0,0.0,0.0,15.863942322,29.242365,6.08981859762,0.0,3.20568,2.88413859762
 11/14  06:00:00,56.5942514363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  07:00:00,69.871388811,7.76411656101,5.32733285075,0.0,15.863942322,29.818365,75.6343926221,69.5447125524,3.20568,2.88400006974
 11/14  08:00:00,126.071158313,7.76411656101,4.28403881515,0.0,80.527626,29.818365,50.2983442431,44.2049941052,3.20568,2.88767013792
 11/14  09:00:00,172.940304193,7.76411656101,7.28401321978,0.0,80.527626,75.0917375,45.625333782,12.9069232797,24.0426,8.67581050232
 11/14  10:00:00,177.464103616,8.06392288354,11.4485625145,0.0,80.527626,75.0917375,48.8171132001,7.32849815581,24.0426,17.4460150443
 11/14  11:00:00,185.663017105,8.57222965509,15.1147590794,0.0,80.527626,79.0911225,52.2891751805,2.77415669471,32.0568,17.4582184857
 11/14  12:00:00,189.613634996,9.24591585682,17.6523063653,0.0,80.527626,79.0911225,52.486889061,0.0140917125565,32.0568,20.4159973485
 11/14  13:00:00,190.48730336,9.66429982519,18.7904756981,0.0,80.527626,79.0911225,52.5072878689,0.0,32.0568,20.4504878689
 11/14  14:00:00,188.139800517,11.0075677236,19.1064373751,0.0,80.527626,75.0917375,39.4790297644,0.0539854089996,16.0284,23.3966443554
 11/14  15:00:00,188.497039611,12.1632921835,18.3517121104,0.0,80.527626,75.0917375,33.5775922625,0.102279366597,16.0284,17.4469128959
 11/14  16:00:00,185.150726604,12.1984378004,17.0165272894,0.0,80.527626,73.092045,24.6591330119,3.9891424064,3.20568,17.4643106055
 11/14  17:00:00,172.412531567,8.68374003851,7.93948585157,0.0,80.527626,73.092045,14.943613494,8.85030953525,3.20568,2.88762395872
 11/14  18:00:00,130.644377419,7.77015896645,1.84592444762,0.0,80.527626,29.818365,25.1433087885,19.0499206395,3.20568,2.887708149
 11/14  19:00:00,128.769427226,7.76411656101,0.0,0.0,80.527626,29.818365,46.737811135,37.7642867503,3.20568,5.76784438468
 11/14  20:00:00,128.779696135,7.76411656101,0.0,0.0,80.527626,29.818365,74.7140414789,65.7310431759,3.20568,5.77731830302
 11/14  21:00:00,128.802858132,7.76411656101,0.0,0.0,80.527626,29.818365,103.005639004,94.027249189,3.20568,5.77270981466
 11/14  22:00:00,55.4284857931,0.0,0.0,0.0,15.863942322,29.242365,11.8545436003,0.0,3.20568,8.64886360032
 11/14  23:00:00,55.4656637938,0.0,0.0,0.0,15.863942322,29.242365,6.09487048556,0.0,3.20568,2.88919048556
 11/14  24:00:00,56.2269516636,0.0,0.0,0.0,15.863942322,29.242365,6.09273526344,0.0,3.20568,2.88705526344
 11/15  01:00:00,55.4887534186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4814621703,0.0,0.0,0.0,15.863942322,29.242365,6.08972180768,0.0,3.20568,2.88404180768
 11/15  03:00:00,55.4647592384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  04:00:00,55.4534810293,0.0,0.0,0.0,15.863942322,29.242365,6.08980796691,0.0,3.20568,2.88412796691
 11/15  05:00:00,55.6554623793,0.0,0.0,0.0,15.863942322,29.242365,6.08967583913,0.0,3.20568,2.88399583913
 11/15  06:00:00,55.6189522136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,65.1718320585,7.76411656101,0.0,0.0,15.863942322,29.818365,476.759655855,470.669894051,3.20568,2.88408180373
 11/15  08:00:00,122.64774037,7.76411656101,0.000971815092149,0.0,80.527626,29.818365,311.17333925,305.079922668,3.20568,2.88773658227
 11/15  09:00:00,166.447076656,7.76411656101,0.00766553012084,0.0,80.527626,75.0917375,239.64506001,206.926799516,24.0426,8.6756604935
 11/15  10:00:00,166.265163879,7.76411656101,0.00339352164034,0.0,80.527626,75.0917375,196.165182838,154.67755834,24.0426,17.4450244975
 11/15  11:00:00,170.029923417,7.92616516471,0.00421692934293,0.0,80.527626,79.0911225,166.733811956,117.219414904,32.0568,17.4575970519
 11/15  12:00:00,170.678955972,7.99326197928,0.0,0.0,80.527626,79.0911225,134.03447199,81.560327248,32.0568,20.4173447418
 11/15  13:00:00,169.963563465,8.03187729526,0.0,0.0,80.527626,79.0911225,132.050117029,79.5425045189,32.0568,20.4508125106
 11/15  14:00:00,166.479672884,8.50337153096,0.0,0.0,80.527626,75.0917375,143.124982179,103.699698863,16.0284,23.3968833164
 11/15  15:00:00,166.833635815,8.88532622594,0.0,0.0,80.527626,75.0917375,129.399427693,95.9234193502,16.0284,17.447608343
 11/15  16:00:00,164.982330095,9.07712351883,0.0,0.0,80.527626,73.092045,114.89467869,94.2236407073,3.20568,17.4653579823
 11/15  17:00:00,163.621930986,7.85484711711,0.0,0.0,80.527626,73.092045,98.1594034892,92.0660371936,3.20568,2.88768629565
 11/15  18:00:00,128.873612233,7.76411656101,0.0,0.0,80.527626,29.818365,121.790067192,115.696609133,3.20568,2.88777805938
 11/15  19:00:00,128.966709988,7.76411656101,0.0,0.0,80.527626,29.818365,150.475894752,141.502165524,3.20568,5.76804922755
 11/15  20:00:00,129.330711166,7.76411656101,0.0,0.0,80.527626,29.818365,173.236231503,164.253699009,3.20568,5.77685249442
 11/15  21:00:00,129.393071562,7.76411656101,0.0,0.0,80.527626,29.818365,172.301846373,163.323172387,3.20568,5.77299398643
 11/15  22:00:00,55.5215427445,0.0,0.0,0.0,15.863942322,29.242365,11.8550244475,0.0,3.20568,8.64934444753
 11/15  23:00:00,55.4159218995,0.0,0.0,0.0,15.863942322,29.242365,6.09502171253,0.0,3.20568,2.88934171253
 11/15  24:00:00,56.1927894942,0.0,0.0,0.0,15.863942322,29.242365,6.09252046151,0.0,3.20568,2.88684046151
 11/16  01:00:00,55.4424059099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4376924102,0.0,0.0,0.0,15.863942322,29.242365,6.08986854301,0.0,3.20568,2.88418854301
 11/16  03:00:00,55.4279071831,0.0,0.0,0.0,15.863942322,29.242365,6.08974284282,0.0,3.20568,2.88406284282
 11/16  04:00:00,55.4164809256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.6207470414,0.0,0.0,0.0,15.863942322,29.242365,6.08983578564,0.0,3.20568,2.88415578564
 11/16  06:00:00,55.5956171848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,65.2941666182,7.76411656101,0.00154616087957,0.0,15.863942322,29.818365,430.986037857,424.896327998,3.20568,2.8840298587
 11/16  08:00:00,122.679308387,7.76411656101,0.000913095601735,0.0,80.527626,29.818365,363.288143884,357.19494335,3.20568,2.88752053405
 11/16  09:00:00,166.433997731,7.76411656101,0.00744382966161,0.0,80.527626,75.0917375,269.204390527,236.486640448,24.0426,8.67515007918
 11/16  10:00:00,166.464881631,7.76411656101,0.00312481681017,0.0,80.527626,75.0917375,228.445660504,186.955809918,24.0426,17.4472505869
 11/16  11:00:00,170.27490444,7.7741678885,0.00399605583386,0.0,80.527626,79.0911225,203.553978237,154.03703989,32.0568,17.4601383462
 11/16  12:00:00,171.115150169,8.15235494959,0.0,0.0,80.527626,79.0911225,172.376676169,119.901782722,32.0568,20.4180934474
 11/16  13:00:00,170.657280175,8.55502637125,0.0,0.0,80.527626,79.0911225,159.496947779,106.987146282,32.0568,20.4530014974
 11/16  14:00:00,166.871341318,8.79262277483,0.0,0.0,80.527626,75.0917375,160.837817012,121.411414073,16.0284,23.3980029398
 11/16  15:00:00,166.974446957,8.95468823193,0.0,0.0,80.527626,75.0917375,145.130337651,111.650490377,16.0284,17.4514472738
 11/16  16:00:00,164.86988265,8.9151349993,0.0,0.0,80.527626,73.092045,129.771928796,109.096630011,3.20568,17.4696187855
 11/16  17:00:00,163.652641862,7.8372104818,0.0,0.0,80.527626,73.092045,113.359487263,107.26595384,3.20568,2.88785342236
 11/16  18:00:00,129.04142619,7.76411656101,0.0,0.0,80.527626,29.818365,157.379988056,151.286552716,3.20568,2.88775534045
 11/16  19:00:00,129.331798792,7.76411656101,0.0,0.0,80.527626,29.818365,186.026885653,177.05266839,3.20568,5.7685372631
 11/16  20:00:00,129.837359239,7.76411656101,0.0,0.0,80.527626,29.818365,197.0920256,185.231060169,3.20568,8.65528543135
 11/16  21:00:00,129.845662982,7.76411656101,0.0,0.0,80.527626,29.818365,199.141191081,190.162490107,3.20568,5.77302097413
 11/16  22:00:00,55.4727813925,0.0,0.0,0.0,15.863942322,29.242365,8.97871527783,0.0,3.20568,5.77303527783
 11/16  23:00:00,55.363937256,0.0,0.0,0.0,15.863942322,29.242365,6.09472362098,0.0,3.20568,2.88904362098
 11/16  24:00:00,56.1634120975,0.0,0.0,0.0,15.863942322,29.242365,6.09280977691,0.0,3.20568,2.88712977691
 11/17  01:00:00,55.3957366691,0.0,0.0,0.0,15.863942322,29.242365,6.08986281284,0.0,3.20568,2.88418281284
 11/17  02:00:00,55.3964683607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.3879879204,0.0,0.0,0.0,15.863942322,29.242365,6.08974347961,0.0,3.20568,2.88406347961
 11/17  04:00:00,59.1734078624,1.08829829857,2.7012783631,0.0,15.863942322,29.242365,3.72436023541,0.498680235414,3.20568,0.02
 11/17  05:00:00,62.4301318766,1.81383049761,4.17157821375,0.0,15.863942322,29.242365,7.36512664066,1.27528325142,3.20568,2.88416338923
 11/17  06:00:00,60.8500698729,1.45106439809,3.13121991873,0.0,15.863942322,29.242365,7.49393671925,1.4040651801,3.20568,2.88419153915
 11/17  07:00:00,66.0691832734,7.76411656101,0.00222159154903,0.0,15.863942322,29.818365,575.226053715,572.000373715,3.20568,0.02
 11/17  08:00:00,122.809586396,7.76411656101,0.0,0.0,80.527626,29.818365,476.078111992,469.984624387,3.20568,2.88780760563
 11/17  09:00:00,166.460011092,7.76411656101,0.00630757099514,0.0,80.527626,75.0917375,361.413824612,328.69461281,24.0426,8.67661180245
 11/17  10:00:00,166.451823224,7.76411656101,0.00304816669133,0.0,80.527626,75.0917375,279.834529558,238.339264086,24.0426,17.4526654722
 11/17  11:00:00,170.463922382,7.76411656101,0.00376011057019,0.0,80.527626,79.0911225,242.036108532,192.514732139,32.0568,17.4645763929
 11/17  12:00:00,171.165257753,7.76411656101,0.0,0.0,80.527626,79.0911225,205.770668247,153.297127694,32.0568,20.4167405527
 11/17  13:00:00,170.294551849,7.76411656101,0.0,0.0,80.527626,79.0911225,199.324437947,143.890816114,32.0568,23.3768218328
 11/17  14:00:00,166.314890643,7.76411656101,0.0,0.0,80.527626,75.0917375,196.648795201,158.855298945,16.0284,21.7650962566
 11/17  15:00:00,166.330355393,7.91831757452,0.0,0.0,80.527626,75.0917375,178.60557,146.400228634,16.0284,16.1769413653
 11/17  16:00:00,164.209740536,7.93239226757,0.0,0.0,80.527626,73.092045,170.364223398,146.774393362,3.20568,20.3841500361
 11/17  17:00:00,163.878163436,7.76411656101,0.0,0.0,80.527626,73.092045,147.657277352,141.563827001,3.20568,2.88777035145
 11/17  18:00:00,129.496579579,7.76411656101,0.0,0.0,80.527626,29.818365,187.668569895,181.575009138,3.20568,2.88788075609
 11/17  19:00:00,129.639962008,7.76411656101,0.0,0.0,80.527626,29.818365,209.198543451,200.224623607,3.20568,5.76823984349
 11/17  20:00:00,129.64625106,7.76411656101,0.0,0.0,80.527626,29.818365,240.896686798,231.913615677,3.20568,5.7773911213
 11/17  21:00:00,129.659037529,7.76411656101,0.0,0.0,80.527626,29.818365,270.52039922,261.541140186,3.20568,5.77357903429
 11/17  22:00:00,55.3028279098,0.0,0.0,0.0,15.863942322,29.242365,8.97896792735,0.0,3.20568,5.77328792735
 11/17  23:00:00,55.3536715225,0.0,0.0,0.0,15.863942322,29.242365,8.96417700838,0.0,3.20568,5.75849700838
 11/17  24:00:00,56.1519561546,0.0,0.0,0.0,15.863942322,29.242365,6.0927183457,0.0,3.20568,2.8870383457
 11/18  01:00:00,55.3834607073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.3819581582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,60.2913152868,1.45106439809,3.45939141604,0.0,15.863942322,29.242365,7.18116970617,1.09283429153,3.20568,2.88265541464
 11/18  04:00:00,61.1844101827,1.81383049761,3.99404168196,0.0,15.863942322,29.242365,5.04501773211,1.81933773211,3.20568,0.02
 11/18  05:00:00,60.0512867343,1.45106439809,3.01559228872,0.0,15.863942322,29.242365,5.40330163607,2.17762163607,3.20568,0.02
 11/18  06:00:00,61.0193360457,1.81383049761,3.63305818485,0.0,15.863942322,29.242365,10.6700719854,4.58171552182,3.20568,2.88267646362
 11/18  07:00:00,62.1019300252,3.60545220297,2.90802256709,0.0,15.863942322,29.242365,39.3087796352,36.0830996352,3.20568,0.02
 11/18  08:00:00,54.7562894129,2.80139423344,3.58404649544,0.0,15.863942322,29.242365,28.5707218627,22.4823441364,3.20568,2.88269772632
 11/18  09:00:00,51.2988896056,1.45106439809,2.9098554909,0.0,15.863942322,29.242365,7.45809994415,4.23241994415,3.20568,0.02
 11/18  10:00:00,52.7127283223,1.81383049761,3.93927969278,0.0,15.863942322,29.242365,8.80035527544,2.71052594647,3.20568,2.88414932897
 11/18  11:00:00,46.983385181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.7109161136,0.0,0.0,0.0,15.863942322,29.242365,6.08971589947,0.0,3.20568,2.88403589947
 11/18  13:00:00,47.0366585322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.1099257132,0.0,0.0,0.0,15.863942322,29.242365,6.08832327738,0.0,3.20568,2.88264327738
 11/18  15:00:00,47.1503111686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.1517268462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,47.0493772467,0.0,0.0,0.0,15.863942322,29.242365,6.08834492429,0.0,3.20568,2.88266492429
 11/18  18:00:00,55.6103534784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.585074139,0.0,0.0,0.0,15.863942322,29.242365,6.08836655307,0.0,3.20568,2.88268655307
 11/18  20:00:00,55.7721503842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.7344916214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.5954786525,0.0,0.0,0.0,15.863942322,29.242365,6.08838816103,0.0,3.20568,2.88270816103
 11/18  23:00:00,55.4220677918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.1349352643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.392057029,0.0,0.0,0.0,15.863942322,29.242365,6.08826620225,0.0,3.20568,2.88258620225
 11/19  02:00:00,55.382879991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.3782411582,0.0,0.0,0.0,15.863942322,29.242365,6.08829292673,0.0,3.20568,2.88261292673
 11/19  04:00:00,55.3738986413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,58.6093869098,0.892436128227,2.13004689314,0.0,15.863942322,29.242365,4.3811343394,1.1554543394,3.20568,0.02
 11/19  06:00:00,59.6042532544,1.22965558604,2.80332870603,0.0,15.863942322,29.242365,8.00364351643,1.91525002019,3.20568,2.88271349624
 11/19  07:00:00,60.0985743845,1.42041151664,3.10012550756,0.0,15.863942322,29.242365,5.81702191243,2.59134191243,3.20568,0.02
 11/19  08:00:00,52.9510971848,1.45106439809,3.13758170676,0.0,15.863942322,29.242365,5.60659697818,2.38091697818,3.20568,0.02
 11/19  09:00:00,47.8587090949,0.282714574941,0.614357773124,0.0,15.863942322,29.242365,6.50963607259,0.419787016406,3.20568,2.88416905618
 11/19  10:00:00,47.0518322021,0.0,0.0,0.0,15.863942322,29.242365,6.089852403,0.0,3.20568,2.884172403
 11/19  11:00:00,47.1083628558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.8302160464,0.0,0.0,0.0,15.863942322,29.242365,6.08985448153,0.0,3.20568,2.88417448153
 11/19  13:00:00,47.1671296468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.2180182179,0.0,0.0,0.0,15.863942322,29.242365,6.08974733678,0.0,3.20568,2.88406733678
 11/19  15:00:00,47.2375637957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.231789771,0.0,0.0,0.0,15.863942322,29.242365,6.08835106672,0.0,3.20568,2.88267106672
 11/19  17:00:00,47.129385406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.6900770314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.6645783686,0.0,0.0,0.0,15.863942322,29.242365,6.08837865744,0.0,3.20568,2.88269865744
 11/19  20:00:00,55.8702149183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.8445217588,0.0,0.0,0.0,15.863942322,29.242365,6.08840623965,0.0,3.20568,2.88272623965
 11/19  22:00:00,55.7308024654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.5643341066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.2431464551,0.0,0.0,0.0,15.863942322,29.242365,6.08828774287,0.0,3.20568,2.88260774287
 11/20  01:00:00,55.5606271725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.5665444113,0.0,0.0,0.0,15.863942322,29.242365,6.08983658756,0.0,3.20568,2.88415658756
 11/20  03:00:00,55.5661202916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.5659458521,0.0,0.0,0.0,15.863942322,29.242365,6.08973597711,0.0,3.20568,2.88405597711
 11/20  05:00:00,55.7761601143,0.0,0.0,0.0,15.863942322,29.242365,6.08985658244,0.0,3.20568,2.88417658244
 11/20  06:00:00,55.7343147125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.1566710149,7.76411656101,0.0,0.0,15.863942322,29.818365,139.546425968,133.456670238,3.20568,2.88407573013
 11/20  08:00:00,121.767548707,7.76411656101,0.00171212253503,0.0,80.527626,29.818365,93.483061994,87.38955345,3.20568,2.88782854406
 11/20  09:00:00,165.614461006,7.76411656101,0.00715449547579,0.0,80.527626,75.0917375,84.1641700185,51.4444979043,24.0426,8.67707211419
 11/20  10:00:00,165.638553503,7.76411656101,0.00476905776677,0.0,80.527626,75.0917375,93.5895835369,52.0960565038,24.0426,17.4509270331
 11/20  11:00:00,169.640847554,7.76414515531,0.00317718375861,0.0,80.527626,79.0911225,90.4054036751,40.8834579137,32.0568,17.4651457614
 11/20  12:00:00,170.352249721,7.77610413481,0.0,0.0,80.527626,79.0911225,69.7676661438,17.2890609116,32.0568,20.4218052322
 11/20  13:00:00,169.667910883,7.79063150722,0.0,0.0,80.527626,79.0911225,71.2864561924,15.8475706494,32.0568,23.382085543
 11/20  14:00:00,165.729437858,7.82654522235,0.0,0.0,80.527626,75.0917375,69.2065732414,30.4882725583,16.0284,22.689900683
 11/20  15:00:00,165.86431042,7.96101489463,0.0,0.0,80.527626,75.0917375,62.1078265713,30.8146340424,16.0284,15.2647925289
 11/20  16:00:00,164.001057498,8.12276992229,0.0,0.0,80.527626,73.092045,57.4065153769,33.8188797994,3.20568,20.3819555774
 11/20  17:00:00,163.522145733,7.76411656101,0.0,0.0,80.527626,73.092045,34.5471873332,28.4537513856,3.20568,2.88775594761
 11/20  18:00:00,128.822236539,7.76411656101,0.0,0.0,80.527626,29.818365,44.832907732,38.7393400202,3.20568,2.88788771187
 11/20  19:00:00,128.820422321,7.76411656101,0.0,0.0,80.527626,29.818365,57.5585782126,48.5836292043,3.20568,5.7692690083
 11/20  20:00:00,129.038687137,7.76411656101,0.0,0.0,80.527626,29.818365,60.9408607444,51.9575474924,3.20568,5.77763325201
 11/20  21:00:00,129.023389633,7.76411656101,0.0,0.0,80.527626,29.818365,67.4764802068,58.4976826136,3.20568,5.77311759325
 11/20  22:00:00,55.6464288524,0.0,0.0,0.0,15.863942322,29.242365,11.8554876014,0.0,3.20568,8.6498076014
 11/20  23:00:00,55.5219472974,0.0,0.0,0.0,15.863942322,29.242365,6.09513013395,0.0,3.20568,2.88945013395
 11/20  24:00:00,56.2498990102,0.0,0.0,0.0,15.863942322,29.242365,6.09262290552,0.0,3.20568,2.88694290552
 11/21  01:00:00,55.5424116143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.525675627,0.0,0.0,0.0,15.863942322,29.242365,6.08973709761,0.0,3.20568,2.88405709761
 11/21  03:00:00,55.5122214687,0.0,0.0,0.0,15.863942322,29.242365,6.08986476936,0.0,3.20568,2.88418476936
 11/21  04:00:00,55.5080800811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  05:00:00,56.5655480765,0.0,0.0,0.0,15.863942322,29.242365,6.0897702478,0.0,3.20568,2.8840902478
 11/21  06:00:00,56.396707039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,64.598348457,7.76411656101,0.0,0.0,15.863942322,29.818365,249.415623647,243.325726046,3.20568,2.88421760101
 11/21  08:00:00,121.822474039,7.76411656101,0.00153642320695,0.0,80.527626,29.818365,171.632908502,165.539425594,3.20568,2.88780290858
 11/21  09:00:00,165.636867,7.76411656101,0.00968367096794,0.0,80.527626,75.0917375,133.92640086,101.206675413,24.0426,8.67712544693
 11/21  10:00:00,165.723830144,7.84861158745,0.00554959488522,0.0,80.527626,75.0917375,103.220435477,61.7234318903,24.0426,17.454403587
 11/21  11:00:00,174.927881504,8.54917359518,4.47439271314,0.0,80.527626,79.0911225,71.6256566781,22.1011396398,32.0568,17.4677170384
 11/21  12:00:00,187.486164395,9.60755636639,15.193724968,0.0,80.527626,79.0911225,52.4792549893,0.0,32.0568,20.4224549893
 11/21  13:00:00,196.126030281,11.4263648049,22.68549418,0.0,80.527626,79.0911225,55.4395264985,0.0,32.0568,23.3827264985
 11/21  14:00:00,198.132259713,12.9034828899,27.192568384,0.0,80.527626,75.0917375,39.511427101,0.0720309246917,16.0284,23.4109961763
 11/21  15:00:00,202.086770844,13.6817504432,30.3665757864,0.0,80.527626,75.0917375,33.4809483811,0.000355212480218,16.0284,17.4521931686
 11/21  16:00:00,200.714083723,13.4969130321,31.1924959812,0.0,80.527626,73.092045,20.6930383627,0.0140467370122,3.20568,17.4733116257
 11/21  17:00:00,187.702728793,9.25555682071,22.5409445305,0.0,80.527626,73.092045,6.12145460257,0.0280579082887,3.20568,2.88771669428
 11/21  18:00:00,143.697464461,7.87220475131,14.6516002731,0.0,80.527626,29.818365,8.36325668532,2.26972354685,3.20568,2.88785313847
 11/21  19:00:00,136.779704985,7.76411656101,7.89775256469,0.0,80.527626,29.818365,20.747893186,11.7728008146,3.20568,5.76941237138
 11/21  20:00:00,131.893534049,7.76411656101,3.04917051034,0.0,80.527626,29.818365,30.7703341799,18.9077003688,3.20568,8.65695381111
 11/21  21:00:00,129.27500145,7.76411656101,0.453962970401,0.0,80.527626,29.818365,33.0948969415,24.1156133925,3.20568,5.77360354907
 11/21  22:00:00,55.522523568,0.0,0.0,0.0,15.863942322,29.242365,8.97857190662,0.0,3.20568,5.77289190662
 11/21  23:00:00,55.5526874082,0.0,0.0,0.0,15.863942322,29.242365,6.0950186133,0.0,3.20568,2.8893386133
 11/21  24:00:00,56.2813390866,0.0,0.0,0.0,15.863942322,29.242365,6.09273589888,0.0,3.20568,2.88705589888
 11/22  01:00:00,55.5816754843,0.0,0.0,0.0,15.863942322,29.242365,6.08992274278,0.0,3.20568,2.88424274278
 11/22  02:00:00,55.5820865225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.5851922836,0.0,0.0,0.0,15.863942322,29.242365,6.08983461519,0.0,3.20568,2.88415461519
 11/22  04:00:00,55.5785614525,0.0,0.0,0.0,15.863942322,29.242365,6.08974636987,0.0,3.20568,2.88406636987
 11/22  05:00:00,55.8028771626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.7929068735,0.0,0.0,0.0,15.863942322,29.242365,6.08988063373,0.0,3.20568,2.88420063373
 11/22  07:00:00,64.6083056599,7.76411656101,0.47113184453,0.0,15.863942322,29.818365,92.8816181144,89.6559381144,3.20568,0.02
 11/22  08:00:00,123.190811625,7.76411656101,0.0,0.0,80.527626,29.818365,75.7459043121,69.6523506979,3.20568,2.88787361414
 11/22  09:00:00,166.101720581,7.76411656101,0.489153691345,0.0,80.527626,75.0917375,67.1699100143,31.5640914843,24.0426,11.5632185299
 11/22  10:00:00,174.640210217,7.80761581325,8.89769409159,0.0,80.527626,75.0917375,54.9483016031,13.4578376852,24.0426,17.447863918
 11/22  11:00:00,189.605416603,8.60371840646,18.99370876,0.0,80.527626,79.0911225,51.208926713,1.68943207434,32.0568,17.4626946387
 11/22  12:00:00,201.618021627,10.3366990426,28.5007751608,0.0,80.527626,79.0911225,52.5058477875,0.0202921005386,32.0568,20.4287556869
 11/22  13:00:00,208.778811588,11.7519980997,34.9307871537,0.0,80.527626,79.0911225,52.5195339879,0.0,32.0568,20.4627339879
 11/22  14:00:00,218.232470294,11.6868106016,48.422944946,0.0,80.527626,75.0917375,39.4563121759,0.0207436391849,16.0284,23.4071685367
 11/22  15:00:00,217.156781487,11.9343508371,47.0836297572,0.0,80.527626,75.0917375,33.4906886937,0.00158020219787,16.0284,17.4607084915
 11/22  16:00:00,201.115689081,11.3174776584,33.6731828912,0.0,80.527626,73.092045,23.6369194464,0.0409093548046,3.20568,20.3903300916
 11/22  17:00:00,189.493493959,8.73498519808,24.7670419758,0.0,80.527626,73.092045,6.1287668081,0.0351905800841,3.20568,2.88789622802
 11/22  18:00:00,145.600843106,7.77797035006,16.6189336184,0.0,80.527626,29.818365,6.13745603629,0.0437319088955,3.20568,2.88804412739
 11/22  19:00:00,140.768751491,7.76411656101,11.8513471274,0.0,80.527626,29.818365,13.7610220449,4.78645192672,3.20568,5.76889011817
 11/22  20:00:00,134.407908054,7.76411656101,5.30544145826,0.0,80.527626,29.818365,23.8945979052,14.9105667216,3.20568,5.77835118361
 11/22  21:00:00,130.939560657,7.76411656101,1.89097054598,0.0,80.527626,29.818365,29.5687717742,20.5893362437,3.20568,5.77375553057
 11/22  22:00:00,55.7087775713,0.0,0.0,0.0,15.863942322,29.242365,11.8564126213,0.0,3.20568,8.65073262133
 11/22  23:00:00,55.568051615,0.0,0.0,0.0,15.863942322,29.242365,6.09503280059,0.0,3.20568,2.88935280059
 11/22  24:00:00,56.2778814411,0.0,0.0,0.0,15.863942322,29.242365,6.09289699179,0.0,3.20568,2.88721699179
 11/23  01:00:00,55.558830686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5464689545,0.0,0.0,0.0,15.863942322,29.242365,6.08839863972,0.0,3.20568,2.88271863972
 11/23  03:00:00,55.5393008191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.5328886849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.7354180872,0.0,0.0,0.0,15.863942322,29.242365,6.08830182369,0.0,3.20568,2.88262182369
 11/23  06:00:00,55.7056759646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.7104469545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,49.9236321289,0.0,0.0,0.0,15.863942322,29.242365,6.08835301056,0.0,3.20568,2.88267301056
 11/23  09:00:00,47.0873843662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  10:00:00,47.1435799361,0.0,0.0,0.0,15.863942322,29.242365,6.08978760643,0.0,3.20568,2.88410760643
 11/23  11:00:00,47.2190512495,0.0,0.0,0.0,15.863942322,29.242365,6.0899297326,0.0,3.20568,2.8842497326
 11/23  12:00:00,47.9450348058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.2830458127,0.0,0.0,0.0,15.863942322,29.242365,6.08984629798,0.0,3.20568,2.88416629798
 11/23  14:00:00,47.3394218125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.3664402296,0.0,0.0,0.0,15.863942322,29.242365,6.08831447052,0.0,3.20568,2.88263447052
 11/23  16:00:00,47.3469639762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,47.238449303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.7944493151,0.0,0.0,0.0,15.863942322,29.242365,6.08836606296,0.0,3.20568,2.88268606296
 11/23  19:00:00,55.7790465206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,56.020629213,0.0,0.0,0.0,15.863942322,29.242365,6.0884175766,0.0,3.20568,2.8827375766
 11/23  21:00:00,55.9921590643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.8523066524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.6599931504,0.0,0.0,0.0,15.863942322,29.242365,6.08832144253,0.0,3.20568,2.88264144253
 11/23  24:00:00,56.337142276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.6485043574,0.0,0.0,0.0,15.863942322,29.242365,6.08983173606,0.0,3.20568,2.88415173606
 11/24  02:00:00,55.6379479829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.6293136551,0.0,0.0,0.0,15.863942322,29.242365,6.08975601054,0.0,3.20568,2.88407601054
 11/24  04:00:00,55.6272674493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.8243587805,0.0,0.0,0.0,15.863942322,29.242365,6.08990397571,0.0,3.20568,2.88422397571
 11/24  06:00:00,56.6573306771,0.0,0.0,0.0,15.863942322,29.242365,6.0898279057,0.0,3.20568,2.8841479057
 11/24  07:00:00,74.1345184559,7.76411656101,9.58019549809,0.0,15.863942322,29.818365,53.6583342593,50.4326542593,3.20568,0.02
 11/24  08:00:00,127.750565001,7.76411656101,4.52830167601,0.0,80.527626,29.818365,41.8386977429,35.7451593863,3.20568,2.88785835659
 11/24  09:00:00,167.675918117,7.76411656101,2.04152463869,0.0,80.527626,75.0917375,59.9573759838,24.3513377024,24.0426,11.5634382814
 11/24  10:00:00,166.168270662,7.78046626855,0.502822192936,0.0,80.527626,75.0917375,70.1543930554,28.6630552924,24.0426,17.448737763
 11/24  11:00:00,169.780259263,7.89827271212,0.00307008115,0.0,80.527626,79.0911225,81.4286042915,31.9077159789,32.0568,17.4640883126
 11/24  12:00:00,170.836900115,8.26192722955,0.0,0.0,80.527626,79.0911225,66.7926034438,14.3088119309,32.0568,20.426991513
 11/24  13:00:00,171.223248283,8.49972591788,0.84846161909,0.0,80.527626,79.0911225,58.7831786127,6.26137676992,32.0568,20.4650018428
 11/24  14:00:00,167.026385183,8.61877440706,0.516943070012,0.0,80.527626,75.0917375,64.2810102018,22.8531333822,16.0284,25.3994768196
 11/24  15:00:00,166.556202669,8.6713521397,0.0,0.0,80.527626,75.0917375,60.0406236963,28.5245722008,16.0284,15.4876514955
 11/24  16:00:00,164.535395378,8.67846649237,0.0,0.0,80.527626,73.092045,55.6631536514,32.0721794306,3.20568,20.3852942208
 11/24  17:00:00,163.495044368,7.76807163873,0.0,0.0,80.527626,73.092045,33.788200737,27.6946848972,3.20568,2.88783583985
 11/24  18:00:00,128.782461871,7.76411656101,0.0,0.0,80.527626,29.818365,46.1171739352,40.023498062,3.20568,2.8879958732
 11/24  19:00:00,128.780704927,7.76411656101,0.0,0.0,80.527626,29.818365,58.9394685337,49.9647187426,3.20568,5.76906979113
 11/24  20:00:00,128.792105165,7.76411656101,0.0,0.0,80.527626,29.818365,86.8316170026,77.8477448846,3.20568,5.77819211799
 11/24  21:00:00,128.803045421,7.76411656101,0.0,0.0,80.527626,29.818365,109.018826821,97.1623920124,3.20568,8.65075480877
 11/24  22:00:00,55.4430621032,0.0,0.0,0.0,15.863942322,29.242365,8.97945280674,0.0,3.20568,5.77377280674
 11/24  23:00:00,55.4760445732,0.0,0.0,0.0,15.863942322,29.242365,6.09498510674,0.0,3.20568,2.88930510674
 11/24  24:00:00,56.2275665974,0.0,0.0,0.0,15.863942322,29.242365,6.09270111952,0.0,3.20568,2.88702111952
 11/25  01:00:00,55.4977106994,0.0,0.0,0.0,15.863942322,29.242365,6.08842028492,0.0,3.20568,2.88274028492
 11/25  02:00:00,55.4933643695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.4880948819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.4773335925,0.0,0.0,0.0,15.863942322,29.242365,6.08833435791,0.0,3.20568,2.88265435791
 11/25  05:00:00,55.6826898563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.6646872105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.6754727985,0.0,0.0,0.0,15.863942322,29.242365,6.08839720817,0.0,3.20568,2.88271720817
 11/25  08:00:00,49.8940355008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.0391304501,0.0,0.0,0.0,15.863942322,29.242365,6.08831183951,0.0,3.20568,2.88263183951
 11/25  10:00:00,47.0553271955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  11:00:00,47.0431353661,0.0,0.0,0.0,15.863942322,29.242365,6.08977099434,0.0,3.20568,2.88409099434
