Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  12:00:00,47.7374742618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  13:00:00,47.02958299,0.0,0.0,0.0,15.863942322,29.242365,6.08992552446,0.0,3.20568,2.88424552446
 11/25  14:00:00,47.0656890105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.0773405213,0.0,0.0,0.0,15.863942322,29.242365,6.08838931938,0.0,3.20568,2.88270931938
 11/25  16:00:00,47.0645159345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,46.9657381865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.5390781052,0.0,0.0,0.0,15.863942322,29.242365,6.08845253697,0.0,3.20568,2.88277253697
 11/25  19:00:00,55.5372061767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.749573826,0.0,0.0,0.0,15.863942322,29.242365,6.08836741056,0.0,3.20568,2.88268741056
 11/25  21:00:00,55.7339195096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.6178954885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.462149323,0.0,0.0,0.0,15.863942322,29.242365,6.08843070853,0.0,3.20568,2.88275070853
 11/25  24:00:00,56.166783387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4592245245,0.0,0.0,0.0,15.863942322,29.242365,6.08834883924,0.0,3.20568,2.88266883924
 11/26  02:00:00,55.4581738262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4571308491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4560982979,0.0,0.0,0.0,15.863942322,29.242365,6.08841718277,0.0,3.20568,2.88273718277
 11/26  05:00:00,55.6754610484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.6655112735,0.0,0.0,0.0,15.863942322,29.242365,6.08833711151,0.0,3.20568,2.88265711151
 11/26  07:00:00,55.6796696803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,49.8999346636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  09:00:00,47.0479535265,0.0,0.0,0.0,15.863942322,29.242365,6.08994581141,0.0,3.20568,2.88426581141
 11/26  10:00:00,47.0658811606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.0548249898,0.0,0.0,0.0,15.863942322,29.242365,6.08988190925,0.0,3.20568,2.88420190925
 11/26  12:00:00,47.7307003565,0.0,0.0,0.0,15.863942322,29.242365,6.08981802355,0.0,3.20568,2.88413802355
 11/26  13:00:00,47.0332997593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.0714183129,0.0,0.0,0.0,15.863942322,29.242365,6.08997919029,0.0,3.20568,2.88429919029
 11/26  15:00:00,47.084150189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.0661100832,0.0,0.0,0.0,15.863942322,29.242365,6.08844067925,0.0,3.20568,2.88276067925
 11/26  17:00:00,46.9640794866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.5385483008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.531767841,0.0,0.0,0.0,15.863942322,29.242365,6.08836103955,0.0,3.20568,2.88268103954
 11/26  20:00:00,55.7404688231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.7255551661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.6105045235,0.0,0.0,0.0,15.863942322,29.242365,6.08843021473,0.0,3.20568,2.88275021473
 11/26  23:00:00,55.4491392482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.1499520455,0.0,0.0,0.0,15.863942322,29.242365,6.08835059968,0.0,3.20568,2.88267059968
 11/27  01:00:00,55.4254394647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.4194764529,0.0,0.0,0.0,15.863942322,29.242365,6.08983001717,0.0,3.20568,2.88415001717
 11/27  03:00:00,55.4110368729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.4039104088,0.0,0.0,0.0,15.863942322,29.242365,6.08999817463,0.0,3.20568,2.88431817463
 11/27  05:00:00,55.6152547125,0.0,0.0,0.0,15.863942322,29.242365,6.08994038241,0.0,3.20568,2.88426038241
 11/27  06:00:00,55.5926424237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  07:00:00,65.4464338911,7.76411656101,0.00539401957498,0.0,15.863942322,29.818365,567.313355264,561.223472715,3.20568,2.88420254932
 11/27  08:00:00,124.009979697,7.76411656101,0.00125233354396,0.0,80.527626,29.818365,333.338994737,327.245224492,3.20568,2.88809024485
 11/27  09:00:00,166.126086957,7.76411656101,0.00880724529079,0.0,80.527626,75.0917375,230.074208566,197.353540977,24.0426,8.6780675882
 11/27  10:00:00,165.849584017,7.76411656101,0.00410582520829,0.0,80.527626,75.0917375,171.974606894,130.472068861,24.0426,17.4599380328
 11/27  11:00:00,169.739793536,7.81903101546,0.00482705172546,0.0,80.527626,79.0911225,142.427578877,92.8955285603,32.0568,17.475250317
 11/27  12:00:00,171.020472946,8.42507601043,0.0,0.0,80.527626,79.0911225,114.58753486,60.5413981969,32.0568,21.9893366633
 11/27  13:00:00,170.551784567,8.69448882347,0.0,0.0,80.527626,79.0911225,100.054243801,46.1673537691,32.0568,21.830090032
 11/27  14:00:00,166.356587721,8.48888581376,0.0,0.0,80.527626,75.0917375,94.2801822798,54.8355254444,16.0284,23.4162568354
 11/27  15:00:00,166.607284621,8.74444629943,0.0,0.0,80.527626,75.0917375,80.9089663403,47.4130077107,16.0284,17.4675586297
 11/27  16:00:00,164.772094951,8.93887089543,0.0,0.0,80.527626,73.092045,60.722254367,37.1272907049,3.20568,20.3892836621
 11/27  17:00:00,165.001030294,7.85989224046,0.0,0.0,80.527626,73.092045,39.7067783683,33.6131715099,3.20568,2.88792685844
 11/27  18:00:00,128.79134255,7.76411656101,0.0,0.0,80.527626,29.818365,73.8801927103,67.7864036425,3.20568,2.88810906784
 11/27  19:00:00,128.844502599,7.76411656101,0.0,0.0,80.527626,29.818365,115.146709759,106.171543009,3.20568,5.76948675055
 11/27  20:00:00,129.171583438,7.76411656101,0.0,0.0,80.527626,29.818365,162.780082607,150.916744272,3.20568,8.65765833472
 11/27  21:00:00,129.345956348,7.76411656101,0.0,0.0,80.527626,29.818365,189.167955034,180.188069882,3.20568,5.77420515181
 11/27  22:00:00,55.5335743198,0.0,0.0,0.0,15.863942322,29.242365,8.97979012089,0.0,3.20568,5.77411012089
 11/27  23:00:00,55.4173035438,0.0,0.0,0.0,15.863942322,29.242365,6.09532450101,0.0,3.20568,2.88964450101
 11/27  24:00:00,56.1965867208,0.0,0.0,0.0,15.863942322,29.242365,6.0930383185,0.0,3.20568,2.8873583185
 11/28  01:00:00,55.4545639259,0.0,0.0,0.0,15.863942322,29.242365,6.08998297662,0.0,3.20568,2.88430297662
 11/28  02:00:00,55.4573423515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.4505568286,0.0,0.0,0.0,15.863942322,29.242365,6.08993151947,0.0,3.20568,2.88425151947
 11/28  04:00:00,55.4356633209,0.0,0.0,0.0,15.863942322,29.242365,6.08987991015,0.0,3.20568,2.88419991015
 11/28  05:00:00,56.4834777501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  06:00:00,56.307371625,0.0,0.0,0.0,15.863942322,29.242365,6.08982823412,0.0,3.20568,2.88414823412
 11/28  07:00:00,65.5971518737,7.76411656101,0.00245081644434,0.0,15.863942322,29.818365,402.46819869,399.24251869,3.20568,0.02
 11/28  08:00:00,124.104457888,7.76411656101,0.000907879036285,0.0,80.527626,29.818365,344.080682893,337.98682337,3.20568,2.88817952367
 11/28  09:00:00,166.444877178,7.76411656101,0.00975996140625,0.0,80.527626,75.0917375,266.949110942,231.340360145,24.0426,11.566150797
 11/28  10:00:00,166.437877861,7.76411656101,0.00359270273206,0.0,80.527626,75.0917375,217.769711438,176.271021905,24.0426,17.4560895332
 11/28  11:00:00,170.101831566,7.83996216623,0.00436937986566,0.0,80.527626,79.0911225,184.946941513,135.417244647,32.0568,17.4728968662
 11/28  12:00:00,171.365442875,8.5303270681,0.0,0.0,80.527626,79.0911225,160.416803227,107.926534496,32.0568,20.4334687301
 11/28  13:00:00,171.134856663,9.11637500784,0.0,0.0,80.527626,79.0911225,151.186243956,95.7363584409,32.0568,23.393085515
 11/28  14:00:00,167.502025905,9.48799561036,0.0,0.0,80.527626,75.0917375,149.098101387,109.649052712,16.0284,23.4206486751
 11/28  15:00:00,167.643732833,9.67044915366,0.0,0.0,80.527626,75.0917375,133.416704317,99.9230857285,16.0284,17.4652185888
 11/28  16:00:00,165.374604286,9.45920419992,0.0,0.0,80.527626,73.092045,119.249176921,95.6493661671,3.20568,20.3941307542
 11/28  17:00:00,165.142287553,7.93960003248,0.0,0.0,80.527626,73.092045,98.9409813299,92.8473692253,3.20568,2.88793210457
 11/28  18:00:00,128.877043707,7.76411656101,0.0,0.0,80.527626,29.818365,121.528900399,115.435097014,3.20568,2.88812338463
 11/28  19:00:00,129.05597305,7.76411656101,0.0,0.0,80.527626,29.818365,168.665635135,159.689681735,3.20568,5.77027340033
 11/28  20:00:00,129.354354964,7.76411656101,0.0,0.0,80.527626,29.818365,190.854525468,181.86974873,3.20568,5.77909673759
 11/28  21:00:00,129.64207878,7.76411656101,0.0,0.0,80.527626,29.818365,199.595070253,187.737770463,3.20568,8.65161978993
 11/28  22:00:00,55.3546506838,0.0,0.0,0.0,15.863942322,29.242365,8.97935094976,0.0,3.20568,5.77367094976
 11/28  23:00:00,55.4003392226,0.0,0.0,0.0,15.863942322,29.242365,6.09499635079,0.0,3.20568,2.88931635079
 11/28  24:00:00,56.1738603394,0.0,0.0,0.0,15.863942322,29.242365,6.09309036792,0.0,3.20568,2.88741036792
 11/29  01:00:00,55.4063350689,0.0,0.0,0.0,15.863942322,29.242365,6.08987911109,0.0,3.20568,2.88419911109
 11/29  02:00:00,55.4050658157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.3972684016,0.0,0.0,0.0,15.863942322,29.242365,6.08983375106,0.0,3.20568,2.88415375106
 11/29  04:00:00,55.3901048067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  05:00:00,55.5978068473,0.0,0.0,0.0,15.863942322,29.242365,6.0900151149,0.0,3.20568,2.8843351149
 11/29  06:00:00,56.876485889,0.362766099522,0.934428405866,0.0,15.863942322,29.242365,6.24358319153,0.153613872587,3.20568,2.88428931895
 11/29  07:00:00,65.4529736601,7.76411656101,0.00270844509946,0.0,15.863942322,29.818365,465.267631154,462.041951154,3.20568,0.02
 11/29  08:00:00,124.147375352,7.76411656101,0.000919690247638,0.0,80.527626,29.818365,396.773680049,390.679908673,3.20568,2.8880913758
 11/29  09:00:00,166.442452358,7.76411656101,0.00704269481637,0.0,80.527626,75.0917375,302.83195699,267.223418915,24.0426,11.5659380751
 11/29  10:00:00,166.453935249,7.76411656101,0.00324693585634,0.0,80.527626,75.0917375,247.762196201,206.264240898,24.0426,17.4553553032
 11/29  11:00:00,170.460396847,7.77371746575,0.0039542461681,0.0,80.527626,79.0911225,224.887489808,175.35826425,32.0568,17.4724255577
 11/29  12:00:00,171.220350967,8.02650262994,0.0,0.0,80.527626,79.0911225,189.175323691,136.685034865,32.0568,20.433488826
 11/29  13:00:00,169.973543319,7.80890543489,0.0,0.0,80.527626,79.0911225,169.121887411,113.668295107,32.0568,23.3967923043
 11/29  14:00:00,165.960335577,7.76567892204,0.0,0.0,80.527626,75.0917375,180.70035757,141.250177654,16.0284,23.4217799156
 11/29  15:00:00,166.18967594,7.98702388841,0.0,0.0,80.527626,75.0917375,171.430684136,137.936234824,16.0284,17.4660493118
 11/29  16:00:00,164.072365953,7.8875594869,0.0,0.0,80.527626,73.092045,170.172034422,146.570880201,3.20568,20.3954742208
 11/29  17:00:00,165.424989961,7.76411656101,0.0,0.0,80.527626,73.092045,166.739788883,160.646090038,3.20568,2.88801884541
 11/29  18:00:00,129.600005538,7.76411656101,0.0,0.0,80.527626,29.818365,191.57327504,185.479377803,3.20568,2.88821723742
 11/29  19:00:00,129.64580677,7.76411656101,0.0,0.0,80.527626,29.818365,209.589700213,200.614487831,3.20568,5.76953238221
 11/29  20:00:00,129.868111913,7.76411656101,0.0,0.0,80.527626,29.818365,227.582249029,218.598169009,3.20568,5.77840001957
 11/29  21:00:00,129.856437675,7.76411656101,0.0,0.0,80.527626,29.818365,252.858111372,241.001198149,3.20568,8.65123322297
 11/29  22:00:00,55.4599829857,0.0,0.0,0.0,15.863942322,29.242365,8.97996735907,0.0,3.20568,5.77428735907
 11/29  23:00:00,55.3571393655,0.0,0.0,0.0,15.863942322,29.242365,6.09516550303,0.0,3.20568,2.88948550303
 11/29  24:00:00,56.1558482201,0.0,0.0,0.0,15.863942322,29.242365,6.09287905548,0.0,3.20568,2.88719905548
 11/30  01:00:00,55.3892730539,0.0,0.0,0.0,15.863942322,29.242365,6.08955447249,0.0,3.20568,2.88387447249
 11/30  02:00:00,55.3895307409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.382473578,0.0,0.0,0.0,15.863942322,29.242365,6.09000589413,0.0,3.20568,2.88432589413
 11/30  04:00:00,58.6535228026,0.963114771962,2.31081154401,0.0,15.863942322,29.242365,6.67531667666,0.585350502548,3.20568,2.88428617411
 11/30  05:00:00,61.5283743422,1.81383049761,4.12159014994,0.0,15.863942322,29.242365,4.73538558517,1.50970558517,3.20568,0.02
 11/30  06:00:00,60.139421005,1.45106439809,3.1155456099,0.0,15.863942322,29.242365,7.60398508339,1.51405871314,3.20568,2.88424637025
 11/30  07:00:00,65.6828168432,7.76411656101,0.00304384986438,0.0,15.863942322,29.818365,552.126118391,548.900438391,3.20568,0.02
 11/30  08:00:00,124.219721998,7.76411656101,0.0,0.0,80.527626,29.818365,449.263025548,443.169185787,3.20568,2.88815976172
 11/30  09:00:00,166.45807699,7.76411656101,0.00575866308996,0.0,80.527626,75.0917375,353.418602866,317.809616816,24.0426,11.5663860497
 11/30  10:00:00,166.447445877,7.76411656101,0.00258926736696,0.0,80.527626,75.0917375,292.666606206,251.166385912,24.0426,17.4576202937
 11/30  11:00:00,170.438076692,7.76411656101,0.00143967138401,0.0,80.527626,79.0911225,268.227848375,218.695980005,32.0568,17.4750683703
 11/30  12:00:00,171.194242535,7.76411656101,0.0,0.0,80.527626,79.0911225,236.359884571,183.86894592,32.0568,20.434138651
 11/30  13:00:00,170.453834079,7.78287159857,0.0,0.0,80.527626,79.0911225,225.603628932,170.151749245,32.0568,23.3950796874
 11/30  14:00:00,166.459045235,7.76411656101,0.0,0.0,80.527626,75.0917375,217.272241933,177.823855846,16.0284,23.4199860877
 11/30  15:00:00,166.53076952,7.83770098319,0.0,0.0,80.527626,75.0917375,209.968848956,176.470399666,16.0284,17.4700492897
 11/30  16:00:00,164.53563122,7.86555758824,0.0,0.0,80.527626,73.092045,202.91282391,179.314885768,3.20568,20.392258142
 11/30  17:00:00,165.745070938,7.76411656101,0.0,0.0,80.527626,73.092045,188.66777836,182.573914073,3.20568,2.88818428735
 11/30  18:00:00,129.633084431,7.76411656101,0.0,0.0,80.527626,29.818365,224.692685201,218.599038609,3.20568,2.88796659207
 11/30  19:00:00,129.651389941,7.76411656101,0.0,0.0,80.527626,29.818365,262.978601017,254.002686749,3.20568,5.77023426815
 11/30  20:00:00,129.877689391,7.76411656101,0.0,0.0,80.527626,29.818365,286.375322503,274.511587982,3.20568,8.65805452169
 11/30  21:00:00,129.874760443,7.76411656101,0.0,0.0,80.527626,29.818365,300.360691093,291.380688282,3.20568,5.77432281175
 11/30  22:00:00,55.4505712068,0.0,0.0,0.0,15.863942322,29.242365,8.98073402402,0.0,3.20568,5.77505402402
 11/30  23:00:00,55.3471819804,0.0,0.0,0.0,15.863942322,29.242365,6.09532674153,0.0,3.20568,2.88964674153
 11/30  24:00:00,56.1464867703,0.0,0.0,0.0,15.863942322,29.242365,6.09315605645,0.0,3.20568,2.88747605645
 12/01  01:00:00,55.3783682334,0.0,0.0,0.0,15.863942322,29.242365,6.09001711237,0.0,3.20568,2.88433711237
 12/01  02:00:00,59.8651775778,1.32588087148,3.15668940132,0.0,15.863942322,29.242365,7.15426457691,1.06427983181,3.20568,2.8843047451
 12/01  03:00:00,61.1936183918,1.81383049761,4.00141253127,0.0,15.863942322,29.242365,5.21323964896,1.98755964896,3.20568,0.02
 12/01  04:00:00,59.8229309759,1.45106439809,2.99951202999,0.0,15.863942322,29.242365,8.73099834649,2.64104843909,3.20568,2.8842699074
 12/01  05:00:00,63.1744720497,3.11118947434,3.62253856072,0.0,15.863942322,29.242365,31.9030914517,28.6774114517,3.20568,0.02
 12/01  06:00:00,62.5728541832,3.43928281572,2.85808912439,0.0,15.863942322,29.242365,45.8117492083,39.7216943806,3.20568,2.88437482768
 12/01  07:00:00,66.347720303,7.76411656101,0.0,0.0,15.863942322,29.818365,716.259876665,710.169994471,3.20568,2.8842021936
 12/01  08:00:00,125.841513881,7.76411656101,0.0,0.0,80.527626,29.818365,550.13476546,544.041149633,3.20568,2.88793582711
 12/01  09:00:00,166.501409217,7.76411656101,0.00519613390213,0.0,80.527626,75.0917375,432.090250432,399.367832718,24.0426,8.67981771393
 12/01  10:00:00,166.470927704,7.76411656101,0.00252405998095,0.0,80.527626,75.0917375,356.735574,315.229918796,24.0426,17.4630552031
 12/01  11:00:00,170.450802856,7.76411656101,0.00329628304647,0.0,80.527626,79.0911225,305.182000729,254.128489256,32.0568,18.9967114734
 12/01  12:00:00,171.197115588,7.76411656101,0.0,0.0,80.527626,79.0911225,251.957590046,198.067671244,32.0568,21.8331188016
 12/01  13:00:00,170.667309501,7.99897993466,0.0,0.0,80.527626,79.0911225,230.780460714,175.326575707,32.0568,23.3970850069
 12/01  14:00:00,167.023818209,8.32766246673,0.0,0.0,80.527626,75.0917375,225.176022503,185.722450396,16.0284,23.425172107
 12/01  15:00:00,167.127896227,8.42901051957,0.0,0.0,80.527626,75.0917375,214.442567714,180.951946454,16.0284,17.4622212599
 12/01  16:00:00,165.058503489,8.37774108711,0.0,0.0,80.527626,73.092045,200.220367811,179.529043014,3.20568,17.4856447977
 12/01  17:00:00,165.752381303,7.76515697654,0.0,0.0,80.527626,73.092045,179.045960001,172.952002236,3.20568,2.88827776502
 12/01  18:00:00,129.620603833,7.76411656101,0.0,0.0,80.527626,29.818365,209.313361621,200.351482877,3.20568,5.75619874461
 12/01  19:00:00,129.639645455,7.76411656101,0.0,0.0,80.527626,29.818365,253.089115073,244.114082905,3.20568,5.769352168
 12/01  20:00:00,129.656745185,7.76411656101,0.0,0.0,80.527626,29.818365,285.592982574,276.607959097,3.20568,5.77934347755
 12/01  21:00:00,129.670611708,7.76411656101,0.0,0.0,80.527626,29.818365,306.750199054,297.770534399,3.20568,5.77398465453
 12/01  22:00:00,55.291996642,0.0,0.0,0.0,15.863942322,29.242365,11.8580389839,0.0,3.20568,8.65235898394
 12/01  23:00:00,55.3425723871,0.0,0.0,0.0,15.863942322,29.242365,6.09516195252,0.0,3.20568,2.88948195252
 12/01  24:00:00,56.1420842534,0.0,0.0,0.0,15.863942322,29.242365,6.09314113994,0.0,3.20568,2.88746113994
 12/02  01:00:00,56.6545421981,0.362766099522,0.917647555616,0.0,15.863942322,29.242365,3.47998403054,0.254304030542,3.20568,0.02
 12/02  02:00:00,61.4327678253,1.81383049761,4.24036906861,0.0,15.863942322,29.242365,7.52433734902,1.43584215242,3.20568,2.88281519661
 12/02  03:00:00,60.0094224744,1.45106439809,3.18658069941,0.0,15.863942322,29.242365,4.89638261442,1.67070261442,3.20568,0.02
 12/02  04:00:00,60.954695488,1.81383049761,3.77079006949,0.0,15.863942322,29.242365,9.17580694338,3.08736019328,3.20568,2.8827667501
 12/02  05:00:00,60.7654303097,2.27718504049,2.90718271891,0.0,15.863942322,29.242365,22.7906780591,19.5649980591,3.20568,0.02
 12/02  06:00:00,63.077517905,3.91004028935,3.59214470477,0.0,15.863942322,29.242365,44.2402963271,41.0146163271,3.20568,0.02
 12/02  07:00:00,61.8527311463,3.42146557595,2.84227771931,0.0,15.863942322,29.242365,46.4447649925,40.3563660352,3.20568,2.88271895722
 12/02  08:00:00,57.7582728564,2.96283732688,3.56844266676,0.0,15.863942322,29.242365,29.403505649,26.177825649,3.20568,0.02
 12/02  09:00:00,51.2807546995,1.45106439809,2.89377873404,0.0,15.863942322,29.242365,9.38391926881,6.15823926881,3.20568,0.02
 12/02  10:00:00,52.7142473607,1.81383049761,3.93814221568,0.0,15.863942322,29.242365,10.4073806418,4.3173138566,3.20568,2.88438678517
 12/02  11:00:00,46.9715912277,0.0,0.0,0.0,15.863942322,29.242365,6.09003870315,0.0,3.20568,2.88435870315
 12/02  12:00:00,47.6945231463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.0052132683,0.0,0.0,0.0,15.863942322,29.242365,6.09001062511,0.0,3.20568,2.88433062511
 12/02  14:00:00,47.0687804411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,47.097824325,0.0,0.0,0.0,15.863942322,29.242365,6.0884041877,0.0,3.20568,2.8827241877
 12/02  16:00:00,47.0902842734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,48.4154006565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.5492110662,0.0,0.0,0.0,15.863942322,29.242365,6.08813052171,0.0,3.20568,2.88245052171
 12/02  19:00:00,55.5383359662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.7463992606,0.0,0.0,0.0,15.863942322,29.242365,6.08846038614,0.0,3.20568,2.88278038614
 12/02  21:00:00,55.7301692154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.6141123135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.4578059354,0.0,0.0,0.0,15.863942322,29.242365,6.0884130334,0.0,3.20568,2.8827330334
 12/02  24:00:00,56.1526683566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.4433712732,0.0,0.0,0.0,15.863942322,29.242365,6.08836878526,0.0,3.20568,2.88268878526
 12/03  02:00:00,55.4415020661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.4398167252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.4321062913,0.0,0.0,0.0,15.863942322,29.242365,6.08847728165,0.0,3.20568,2.88279728165
 12/03  05:00:00,55.6401436371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,55.6308025237,0.0,0.0,0.0,15.863942322,29.242365,6.08843475788,0.0,3.20568,2.88275475788
 12/03  07:00:00,55.6487391524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,51.2976148447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.0264587555,0.0,0.0,0.0,15.863942322,29.242365,6.089888737,0.0,3.20568,2.884208737
 12/03  10:00:00,47.0745705014,0.0,0.0,0.0,15.863942322,29.242365,6.08986668036,0.0,3.20568,2.88418668036
 12/03  11:00:00,47.1027424746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.810410032,0.0,0.0,0.0,15.863942322,29.242365,6.09007387497,0.0,3.20568,2.88439387497
 12/03  13:00:00,47.1403334462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.2080158589,0.0,0.0,0.0,15.863942322,29.242365,6.09005157584,0.0,3.20568,2.88437157584
 12/03  15:00:00,47.2397524917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.2233676339,0.0,0.0,0.0,15.863942322,29.242365,6.08844574023,0.0,3.20568,2.88276574023
 12/03  17:00:00,48.5422563333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.6731423211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.656642862,0.0,0.0,0.0,15.863942322,29.242365,6.08840363285,0.0,3.20568,2.88272363285
 12/03  20:00:00,55.8930950873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.8969597022,0.0,0.0,0.0,15.863942322,29.242365,6.08851286061,0.0,3.20568,2.88283286061
 12/03  22:00:00,55.7750806605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.5917486035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.2613326106,0.0,0.0,0.0,15.863942322,29.242365,6.08847075024,0.0,3.20568,2.88279075024
 12/04  01:00:00,55.5443404635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.5251269829,0.0,0.0,0.0,15.863942322,29.242365,6.08986792596,0.0,3.20568,2.88418792596
 12/04  03:00:00,55.5154713849,0.0,0.0,0.0,15.863942322,29.242365,6.09008183499,0.0,3.20568,2.88440183499
 12/04  04:00:00,55.4957183048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.7027586117,0.0,0.0,0.0,15.863942322,29.242365,6.09006549101,0.0,3.20568,2.88438549101
 12/04  06:00:00,55.6922711487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,64.2099385773,7.76411656101,0.000839761439397,0.0,15.863942322,29.818365,202.685849325,196.595800248,3.20568,2.88436907657
 12/04  08:00:00,124.651055528,7.76411656101,0.00159400744519,0.0,80.527626,29.818365,145.895223841,139.801547741,3.20568,2.88799609961
 12/04  09:00:00,165.60666455,7.76411656101,0.00676172124779,0.0,80.527626,75.0917375,119.243617619,83.6336195518,24.0426,11.5673980673
 12/04  10:00:00,165.619244242,7.76411656101,0.00471971831568,0.0,80.527626,75.0917375,102.314180987,60.8142534233,24.0426,17.4573275639
 12/04  11:00:00,169.624729137,7.76411656101,0.00601480291762,0.0,80.527626,79.0911225,91.3589964499,41.8263455047,32.0568,17.4758509452
 12/04  12:00:00,171.057971139,7.76609609349,0.718173442759,0.0,80.527626,79.0911225,65.204498775,12.7077007455,32.0568,20.4399980295
 12/04  13:00:00,172.926978779,7.78373654524,3.2563335169,0.0,80.527626,79.0911225,60.9605655142,5.50302416545,32.0568,23.4007413487
 12/04  14:00:00,170.311983924,7.92009476242,4.47567719292,0.0,80.527626,75.0917375,56.4351967428,16.9793586539,16.0284,23.4274380889
 12/04  15:00:00,172.258432251,8.0869642537,6.24488926647,0.0,80.527626,75.0917375,50.4959167387,14.0944319674,16.0284,20.3730847714
 12/04  16:00:00,170.354766194,8.25857465853,6.19407202091,0.0,80.527626,73.092045,38.5547947575,17.8637399095,3.20568,17.485374848
 12/04  17:00:00,169.502025401,7.76411656101,4.5275443882,0.0,80.527626,73.092045,24.2467365494,18.1527427104,3.20568,2.88831383898
 12/04  18:00:00,133.371734254,7.76411656101,4.52860138393,0.0,80.527626,29.818365,26.8956245622,20.8016126641,3.20568,2.88833189811
 12/04  19:00:00,133.374835622,7.76411656101,4.53041417781,0.0,80.527626,29.818365,30.9671505208,21.9909660018,3.20568,5.77050451899
 12/04  20:00:00,132.042459722,7.76411656101,2.97671700183,0.0,80.527626,29.818365,36.8649993086,25.0001872942,3.20568,8.65913201436
 12/04  21:00:00,130.880897505,7.76411656101,1.8394565101,0.0,80.527626,29.818365,36.4325306671,27.4521716782,3.20568,5.77467898885
 12/04  22:00:00,55.6964339437,0.0,0.0,0.0,15.863942322,29.242365,11.8581395771,0.0,3.20568,8.65245957707
 12/04  23:00:00,55.5664545348,0.0,0.0,0.0,15.863942322,29.242365,6.0955863213,0.0,3.20568,2.8899063213
 12/04  24:00:00,56.2968229633,0.0,0.0,0.0,15.863942322,29.242365,6.09306155228,0.0,3.20568,2.88738155228
 12/05  01:00:00,55.5800975434,0.0,0.0,0.0,15.863942322,29.242365,6.08990392059,0.0,3.20568,2.88422392059
 12/05  02:00:00,55.5605699474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.5499175981,0.0,0.0,0.0,15.863942322,29.242365,6.08989372214,0.0,3.20568,2.88421372214
 12/05  04:00:00,55.5458701708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.6254981646,0.0,0.0,0.0,15.863942322,29.242365,6.08988336171,0.0,3.20568,2.88420336171
 12/05  06:00:00,56.4535414636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,64.5196092964,7.76411656101,0.0,0.0,15.863942322,29.818365,160.393618644,154.303513323,3.20568,2.8844253213
 12/05  08:00:00,124.626018561,7.76411656101,0.0,0.0,80.527626,29.818365,116.090028327,109.996050286,3.20568,2.8882980412
 12/05  09:00:00,165.60461274,7.76411656101,0.0104160369574,0.0,80.527626,75.0917375,86.7977886357,51.187802824,24.0426,11.5673858117
 12/05  10:00:00,166.365005401,7.76987791589,0.727497016024,0.0,80.527626,75.0917375,69.4165780262,27.9138598038,24.0426,17.4601182224
 12/05  11:00:00,175.216969978,8.19015695124,5.1253259101,0.0,80.527626,79.0911225,67.0645114762,17.5286251845,32.0568,17.4790862917
 12/05  12:00:00,183.544651028,9.20021903197,11.686940643,0.0,80.527626,79.0911225,52.4980956426,0.0,32.0568,20.4412956426
 12/05  13:00:00,189.943324499,10.6355746185,17.3176306312,0.0,80.527626,79.0911225,55.4627079623,0.0,32.0568,23.4059079623
 12/05  14:00:00,187.330706557,10.8328498403,18.4893445786,0.0,80.527626,75.0917375,42.459953692,0.0736988263536,16.0284,26.3578548656
 12/05  15:00:00,187.647284928,11.1633916353,18.4897761608,0.0,80.527626,75.0917375,33.4937934749,0.0,16.0284,17.4653934749
 12/05  16:00:00,182.747964651,10.4827975583,16.3071664977,0.0,80.527626,73.092045,22.110066876,1.41421290316,3.20568,17.4901739728
 12/05  17:00:00,176.746710593,8.2004262117,11.2982677087,0.0,80.527626,73.092045,12.8845961875,3.92250084164,3.20568,5.75641534588
 12/05  18:00:00,134.206665571,7.76411656101,5.3680241543,0.0,80.527626,29.818365,20.2380197748,14.1439880383,3.20568,2.88835173651
 12/05  19:00:00,128.943515833,7.76411656101,0.137781854133,0.0,80.527626,29.818365,40.0649676714,31.0889725749,3.20568,5.77031509658
 12/05  20:00:00,128.807611949,7.76411656101,0.0,0.0,80.527626,29.818365,53.8411776922,44.8559709327,3.20568,5.77952675952
 12/05  21:00:00,128.807204164,7.76411656101,0.0,0.0,80.527626,29.818365,58.733439471,46.8752834066,3.20568,8.65247606435
 12/05  22:00:00,55.5058598392,0.0,0.0,0.0,15.863942322,29.242365,8.98038521859,0.0,3.20568,5.77470521859
 12/05  23:00:00,55.5438944223,0.0,0.0,0.0,15.863942322,29.242365,6.09530142867,0.0,3.20568,2.88962142867
 12/05  24:00:00,56.2796005005,0.0,0.0,0.0,15.863942322,29.242365,6.09301226419,0.0,3.20568,2.88733226419
 12/06  01:00:00,55.5685534273,0.0,0.0,0.0,15.863942322,29.242365,6.08993248153,0.0,3.20568,2.88425248153
 12/06  02:00:00,55.5642961388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.5595318425,0.0,0.0,0.0,15.863942322,29.242365,6.08992804155,0.0,3.20568,2.88424804155
 12/06  04:00:00,55.5394942731,0.0,0.0,0.0,15.863942322,29.242365,6.08992340582,0.0,3.20568,2.88424340582
 12/06  05:00:00,55.7372363467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.7136325617,0.0,0.0,0.0,15.863942322,29.242365,6.0899186638,0.0,3.20568,2.8842386638
 12/06  07:00:00,64.1962760541,7.76411656101,0.0,0.0,15.863942322,29.818365,225.718221289,222.492541289,3.20568,0.02
 12/06  08:00:00,124.652916008,7.76411656101,0.00132233475995,0.0,80.527626,29.818365,169.512496452,160.550596282,3.20568,5.75622017037
 12/06  09:00:00,165.651500458,7.76411656101,0.00481411712869,0.0,80.527626,75.0917375,170.151065833,137.426578448,24.0426,8.68188738541
 12/06  10:00:00,165.860930661,7.76411656101,0.00271453390974,0.0,80.527626,75.0917375,243.787590165,202.279157276,24.0426,17.4658328883
 12/06  11:00:00,170.203251112,7.76411656101,0.00193942661213,0.0,80.527626,79.0911225,255.040599153,202.588677194,32.0568,20.395121959
 12/06  12:00:00,171.077301103,7.76411656101,0.0,0.0,80.527626,79.0911225,206.009976338,153.512759778,32.0568,20.4404165596
 12/06  13:00:00,170.470474793,7.76411656101,0.0,0.0,80.527626,79.0911225,211.946231895,156.480881238,32.0568,23.4085506563
 12/06  14:00:00,166.497818678,7.76411656101,0.0,0.0,80.527626,75.0917375,210.972162782,171.511233929,16.0284,23.432528852
 12/06  15:00:00,166.492384287,7.76411656101,0.0,0.0,80.527626,75.0917375,205.697694585,172.196527266,16.0284,17.4727673189
 12/06  16:00:00,164.464603491,7.76411656101,0.0,0.0,80.527626,73.092045,199.543932986,175.937756468,3.20568,20.4004965174
 12/06  17:00:00,165.768910562,7.76411656101,0.0,0.0,80.527626,73.092045,188.14838128,182.054348527,3.20568,2.88835275269
 12/06  18:00:00,129.644320421,7.76411656101,0.0,0.0,80.527626,29.818365,211.49673968,205.402889795,3.20568,2.88816988434
 12/06  19:00:00,129.656217269,7.76411656101,0.0,0.0,80.527626,29.818365,238.606575409,229.629872531,3.20568,5.77102287725
 12/06  20:00:00,129.879493032,7.76411656101,0.0,0.0,80.527626,29.818365,257.102416041,245.236966151,3.20568,8.6597698897
 12/06  21:00:00,129.869197228,7.76411656101,0.0,0.0,80.527626,29.818365,260.279445759,251.299082911,3.20568,5.77468284766
 12/06  22:00:00,55.4666387745,0.0,0.0,0.0,15.863942322,29.242365,8.98096840438,0.0,3.20568,5.77528840438
 12/06  23:00:00,55.3680043336,0.0,0.0,0.0,15.863942322,29.242365,8.96544393391,0.0,3.20568,5.75976393391
 12/06  24:00:00,56.1639949401,0.0,0.0,0.0,15.863942322,29.242365,6.09302219614,0.0,3.20568,2.88734219614
 12/07  01:00:00,55.4044787758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.405576885,0.0,0.0,0.0,15.863942322,29.242365,6.08993336814,0.0,3.20568,2.88425336814
 12/07  03:00:00,55.4008459708,0.0,0.0,0.0,15.863942322,29.242365,6.08993448287,0.0,3.20568,2.88425448287
 12/07  04:00:00,55.3966853531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,55.6071991693,0.0,0.0,0.0,15.863942322,29.242365,6.08993544953,0.0,3.20568,2.88425544953
 12/07  06:00:00,55.589997879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  07:00:00,65.3745526831,7.76411656101,0.00308154031547,0.0,15.863942322,29.818365,429.066669334,422.976576951,3.20568,2.8844123831
 12/07  08:00:00,125.561214727,7.76411656101,0.0010650244715,0.0,80.527626,29.818365,349.428115632,343.33407312,3.20568,2.88836251194
 12/07  09:00:00,166.457744758,7.76411656101,0.00717175604769,0.0,80.527626,75.0917375,268.882721073,233.271891662,24.0426,11.5682294113
 12/07  10:00:00,166.47724196,7.76411656101,0.00298292441414,0.0,80.527626,75.0917375,238.701782743,197.199294365,24.0426,17.4598883778
 12/07  11:00:00,170.437357924,7.76411656101,0.00392678734781,0.0,80.527626,79.0911225,230.124489909,180.588342826,32.0568,17.479347083
 12/07  12:00:00,171.056794968,7.76411656101,0.0,0.0,80.527626,79.0911225,201.439288669,148.939897986,32.0568,20.4425906833
 12/07  13:00:00,170.12422496,7.76411656101,0.0,0.0,80.527626,79.0911225,185.999475981,130.534135454,32.0568,23.4085405272
 12/07  14:00:00,166.040294381,7.76411656101,0.0,0.0,80.527626,75.0917375,184.272278087,141.883005856,16.0284,26.3608722316
 12/07  15:00:00,165.940949539,7.76926044411,0.0,0.0,80.527626,75.0917375,163.362025804,129.865525318,16.0284,17.4681004854
 12/07  16:00:00,164.038739214,7.93069864153,0.0,0.0,80.527626,73.092045,156.351168479,132.73901222,3.20568,20.4064762592
 12/07  17:00:00,165.246844101,7.76411656101,0.0,0.0,80.527626,73.092045,148.900781301,142.806869918,3.20568,2.88823138331
 12/07  18:00:00,129.509530061,7.76411656101,0.0,0.0,80.527626,29.818365,192.854427699,186.760498929,3.20568,2.88824877049
 12/07  19:00:00,129.652914879,7.76411656101,0.0,0.0,80.527626,29.818365,208.412731627,199.43595834,3.20568,5.77109328719
 12/07  20:00:00,129.872738179,7.76411656101,0.0,0.0,80.527626,29.818365,239.901479734,230.916423175,3.20568,5.77937655936
 12/07  21:00:00,129.865589516,7.76411656101,0.0,0.0,80.527626,29.818365,268.148836914,256.29020692,3.20568,8.65294999421
 12/07  22:00:00,55.4657176305,0.0,0.0,0.0,15.863942322,29.242365,8.98108747972,0.0,3.20568,5.77540747972
 12/07  23:00:00,55.3608816725,0.0,0.0,0.0,15.863942322,29.242365,6.09525811071,0.0,3.20568,2.88957811071
 12/07  24:00:00,56.1556006206,0.0,0.0,0.0,15.863942322,29.242365,6.0930859936,0.0,3.20568,2.8874059936
 12/08  01:00:00,55.389931181,0.0,0.0,0.0,15.863942322,29.242365,6.08992518403,0.0,3.20568,2.88424518403
 12/08  02:00:00,55.3872838208,0.0,0.0,0.0,15.863942322,29.242365,6.0899320703,0.0,3.20568,2.8842520703
 12/08  03:00:00,56.1811910922,0.237582572918,0.562643647821,0.0,15.863942322,29.242365,3.40012470826,0.174444708261,3.20568,0.02
 12/08  04:00:00,61.1816515788,1.74315185387,4.05782838592,0.0,15.863942322,29.242365,7.37612798664,1.28607191164,3.20568,2.884376075
 12/08  05:00:00,61.0519904822,1.45106439809,3.16228023463,0.0,15.863942322,29.242365,4.83619178612,1.61051178612,3.20568,0.02
 12/08  06:00:00,61.8074283525,1.81383049761,3.72703629204,0.0,15.863942322,29.242365,8.89816339885,2.80821816001,3.20568,2.88426523884
 12/08  07:00:00,66.1164961483,7.76411656101,0.00268664513343,0.0,15.863942322,29.818365,591.428180512,585.338228833,3.20568,2.88427167946
 12/08  08:00:00,125.686213266,7.76411656101,0.0,0.0,80.527626,29.818365,464.324481346,458.230674216,3.20568,2.8881271295
 12/08  09:00:00,166.473886882,7.76411656101,0.00599352331183,0.0,80.527626,75.0917375,369.399934521,336.676977664,24.0426,8.68035685729
 12/08  10:00:00,166.456121507,7.76411656101,0.00291033922823,0.0,80.527626,75.0917375,302.337731748,260.823912677,24.0426,17.4712190717
 12/08  11:00:00,170.451713697,7.76411656101,0.00371599548403,0.0,80.527626,79.0911225,266.495718742,214.047640147,32.0568,20.3912785952
 12/08  12:00:00,171.247865608,7.87638722503,0.0023199367384,0.0,80.527626,79.0911225,206.728818296,154.228443185,32.0568,20.4435751113
 12/08  13:00:00,170.392147383,8.30937038634,0.0,0.0,80.527626,79.0911225,150.173316933,94.7065213582,32.0568,23.4099955745
 12/08  14:00:00,166.403292857,8.48740916343,0.0,0.0,80.527626,75.0917375,120.692736644,78.3027415554,16.0284,26.3615950891
 12/08  15:00:00,166.703733054,8.83674089876,0.0,0.0,80.527626,75.0917375,94.5506785791,61.0559843535,16.0284,17.4662942257
 12/08  16:00:00,164.733130052,8.90104443473,0.0,0.0,80.527626,73.092045,80.7883906895,60.0907596361,3.20568,17.4919510534
 12/08  17:00:00,164.961710212,7.82337483857,0.0,0.0,80.527626,73.092045,69.731422242,60.7689521968,3.20568,5.75679004521
 12/08  18:00:00,128.808932576,7.76411656101,0.0,0.0,80.527626,29.818365,97.3658112361,91.2717455832,3.20568,2.88838565288
 12/08  19:00:00,129.013192003,7.76411656101,0.0,0.0,80.527626,29.818365,174.585424452,165.609184647,3.20568,5.77055980453
 12/08  20:00:00,129.520606384,7.76411656101,0.0,0.0,80.527626,29.818365,221.452828938,212.467218357,3.20568,5.77993058099
 12/08  21:00:00,129.659195222,7.76411656101,0.0,0.0,80.527626,29.818365,215.175173699,203.316328067,3.20568,8.6531656312
 12/08  22:00:00,55.3286056597,0.0,0.0,0.0,15.863942322,29.242365,8.98095351849,0.0,3.20568,5.77527351849
 12/08  23:00:00,55.3722660448,0.0,0.0,0.0,15.863942322,29.242365,6.09553931936,0.0,3.20568,2.88985931936
 12/08  24:00:00,56.1652052916,0.0,0.0,0.0,15.863942322,29.242365,6.09324849124,0.0,3.20568,2.88756849124
 12/09  01:00:00,55.3985044476,0.0,0.0,0.0,15.863942322,29.242365,6.08840571791,0.0,3.20568,2.88272571791
 12/09  02:00:00,55.3943499427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.3872499088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.3807314422,0.0,0.0,0.0,15.863942322,29.242365,6.08854697366,0.0,3.20568,2.88286697366
 12/09  05:00:00,55.5889696812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,60.6028020943,1.45106439809,3.57609671532,0.0,15.863942322,29.242365,6.83274606808,0.744210522021,3.20568,2.88285554606
 12/09  07:00:00,61.5813503215,1.81383049761,4.18008694306,0.0,15.863942322,29.242365,4.38912847045,1.16344847046,3.20568,0.02
 12/09  08:00:00,54.8298248285,1.08829829857,2.51146973759,0.0,15.863942322,29.242365,3.90593037489,0.680250374892,3.20568,0.02
 12/09  09:00:00,46.944853055,0.0,0.0,0.0,15.863942322,29.242365,6.08852393599,0.0,3.20568,2.88284393599
 12/09  10:00:00,46.9846740245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.0098318498,0.0,0.0,0.0,15.863942322,29.242365,6.090125004,0.0,3.20568,2.884445004
 12/09  12:00:00,47.7115985832,0.0,0.0,0.0,15.863942322,29.242365,6.09013682238,0.0,3.20568,2.88445682238
 12/09  13:00:00,47.0094451139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.0571220789,0.0,0.0,0.0,15.863942322,29.242365,6.08854554549,0.0,3.20568,2.88286554549
 12/09  15:00:00,47.0747046253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.0781231701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,48.4143052588,0.0,0.0,0.0,15.863942322,29.242365,6.08853410109,0.0,3.20568,2.88285410109
 12/09  18:00:00,55.5475408074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.5367620821,0.0,0.0,0.0,15.863942322,29.242365,6.08852267089,0.0,3.20568,2.88284267089
 12/09  20:00:00,55.7334376708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.6967862134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.5713895632,0.0,0.0,0.0,15.863942322,29.242365,6.08851125336,0.0,3.20568,2.88283125336
 12/09  23:00:00,55.4384530565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.1555136567,0.0,0.0,0.0,15.863942322,29.242365,6.08849984758,0.0,3.20568,2.88281984758
 12/10  01:00:00,55.4587064532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  02:00:00,55.4620386917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.4748331127,0.0,0.0,0.0,15.863942322,29.242365,6.08849353079,0.0,3.20568,2.88281353079
 12/10  04:00:00,55.4864248827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  05:00:00,55.7055738147,0.0,0.0,0.0,15.863942322,29.242365,6.08848655355,0.0,3.20568,2.88280655355
 12/10  06:00:00,55.6730751918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.6776184507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  08:00:00,51.3406350065,0.0,0.0,0.0,15.863942322,29.242365,6.08847980992,0.0,3.20568,2.88279980992
 12/10  09:00:00,47.0665554746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  10:00:00,47.0807601786,0.0,0.0,0.0,15.863942322,29.242365,6.09009085401,0.0,3.20568,2.88441085401
 12/10  11:00:00,47.0703899467,0.0,0.0,0.0,15.863942322,29.242365,6.09010824036,0.0,3.20568,2.88442824036
 12/10  12:00:00,47.7410792052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,47.049823524,0.0,0.0,0.0,15.863942322,29.242365,6.09012558649,0.0,3.20568,2.88444558649
 12/10  14:00:00,47.0808964447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.0801584012,0.0,0.0,0.0,15.863942322,29.242365,6.08854092491,0.0,3.20568,2.88286092491
 12/10  16:00:00,47.0517494184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,48.3746601631,0.0,0.0,0.0,15.863942322,29.242365,6.08853451044,0.0,3.20568,2.88285451044
 12/10  18:00:00,55.5132559028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.4953407071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.6924542117,0.0,0.0,0.0,15.863942322,29.242365,6.08852807825,0.0,3.20568,2.88284807825
 12/10  21:00:00,55.6713027888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.5425595358,0.0,0.0,0.0,15.863942322,29.242365,6.08852163817,0.0,3.20568,2.88284163817
 12/10  23:00:00,55.3673119256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.1021952959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,60.0767947769,1.36590663377,3.34786001853,0.0,15.863942322,29.242365,7.09001392598,0.999892711717,3.20568,2.88444121427
 12/11  02:00:00,60.6102642447,1.59242168556,3.65608130176,0.0,15.863942322,29.242365,7.6213379893,1.53119337406,3.20568,2.88446461524
 12/11  03:00:00,60.6672704584,1.67247321014,3.63544082824,0.0,15.863942322,29.242365,5.23570117249,2.01002117249,3.20568,0.02
 12/11  04:00:00,60.295550138,1.59242168556,3.34321668944,0.0,15.863942322,29.242365,9.49037413863,3.40020601127,3.20568,2.88448812736
 12/11  05:00:00,62.4437329499,3.28835472508,3.57788452509,0.0,15.863942322,29.242365,31.6768436385,25.5867303903,3.20568,2.88443324821
 12/11  06:00:00,61.9627519555,3.04055838199,3.35609130849,0.0,15.863942322,29.242365,28.4067858389,25.1811058389,3.20568,0.02
 12/11  07:00:00,65.9324763838,7.76411656101,0.00483756554435,0.0,15.863942322,29.818365,653.833090865,647.743112262,3.20568,2.88429860286
 12/11  08:00:00,125.755136888,7.76411656101,0.0,0.0,80.527626,29.818365,477.845453447,471.751334635,3.20568,2.88843881236
 12/11  09:00:00,166.491086121,7.76411656101,0.00608348068863,0.0,80.527626,75.0917375,381.501324829,348.776743233,24.0426,8.68198159575
 12/11  10:00:00,166.464514238,7.76411656101,0.00321606419308,0.0,80.527626,75.0917375,314.885441596,270.464096678,24.0426,20.3787449177
 12/11  11:00:00,170.459716403,7.76411656101,0.00410561223349,0.0,80.527626,79.0911225,258.202288477,208.663576738,32.0568,17.4819117383
 12/11  12:00:00,171.246655367,7.81576489194,0.0,0.0,80.527626,79.0911225,211.213309696,158.709030755,32.0568,20.4474789409
 12/11  13:00:00,170.673043934,8.18533986997,0.0,0.0,80.527626,79.0911225,200.02087151,141.623799034,32.0568,26.3402724757
 12/11  14:00:00,166.840078977,8.53648288922,0.0,0.0,80.527626,75.0917375,182.215836819,142.747641828,16.0284,23.439794991
 12/11  15:00:00,166.768782092,8.55255049061,0.0,0.0,80.527626,75.0917375,173.113762933,139.609924964,16.0284,17.4754379692
 12/11  16:00:00,164.622491392,8.44558683854,0.0,0.0,80.527626,73.092045,167.19571624,143.584354981,3.20568,20.4056812583
 12/11  17:00:00,165.374718834,7.76540936698,0.0,0.0,80.527626,73.092045,164.806577892,158.712762371,3.20568,2.8881355213
 12/11  18:00:00,129.623750194,7.76411656101,0.0,0.0,80.527626,29.818365,188.745237334,182.65114305,3.20568,2.88841428374
 12/11  19:00:00,129.645402907,7.76411656101,0.0,0.0,80.527626,29.818365,205.684609171,196.708706774,3.20568,5.77022239637
 12/11  20:00:00,129.867662977,7.76411656101,0.0,0.0,80.527626,29.818365,246.556307512,234.690271174,3.20568,8.66035633779
 12/11  21:00:00,129.864319863,7.76411656101,0.0,0.0,80.527626,29.818365,279.5295893,270.548062298,3.20568,5.77584700256
 12/11  22:00:00,55.4596354028,0.0,0.0,0.0,15.863942322,29.242365,11.8594251025,0.0,3.20568,8.6537451025
 12/11  23:00:00,55.3545631724,0.0,0.0,0.0,15.863942322,29.242365,6.09576267376,0.0,3.20568,2.89008267376
 12/11  24:00:00,56.1497207916,0.0,0.0,0.0,15.863942322,29.242365,6.09322987782,0.0,3.20568,2.88754987782
 12/12  01:00:00,55.3831172012,0.0,0.0,0.0,15.863942322,29.242365,6.09004882719,0.0,3.20568,2.88436882719
 12/12  02:00:00,55.3809065006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,56.6392573423,0.362766099522,0.900680769106,0.0,15.863942322,29.242365,6.31381436968,0.223736914769,3.20568,2.88439745491
 12/12  04:00:00,60.2222939793,1.45106439809,3.39667425601,0.0,15.863942322,29.242365,4.17682531952,0.951145319522,3.20568,0.02
 12/12  05:00:00,60.7110205408,1.32588087148,2.95109894784,0.0,15.863942322,29.242365,7.10947490007,1.0193677861,3.20568,2.88442711397
 12/12  06:00:00,61.6200656082,1.68864697101,3.66870273209,0.0,15.863942322,29.242365,7.66806874177,1.57793448555,3.20568,2.88445425623
 12/12  07:00:00,65.9688965233,7.76411656101,0.00389309789045,0.0,15.863942322,29.818365,524.666419393,521.440739393,3.20568,0.02
 12/12  08:00:00,127.0566086,7.76411656101,0.000944811749918,0.0,80.527626,29.818365,418.924781148,412.830854997,3.20568,2.88824615157
 12/12  09:00:00,166.466767073,7.76411656101,0.00654894596257,0.0,80.527626,75.0917375,331.238965267,295.62696636,24.0426,11.5693989072
 12/12  10:00:00,166.461290417,7.76411656101,0.00332285104732,0.0,80.527626,75.0917375,270.004389264,228.49260647,24.0426,17.4691827943
 12/12  11:00:00,170.450562062,7.76411656101,0.00411426642789,0.0,80.527626,79.0911225,242.592023625,190.136557163,32.0568,20.3986664616
 12/12  12:00:00,170.653319511,7.76411656101,0.0,0.0,80.527626,79.0911225,165.422858503,112.919829768,32.0568,20.4462287347
 12/12  13:00:00,169.701020503,7.76411656101,0.0,0.0,80.527626,79.0911225,141.005896756,85.5337779529,32.0568,23.415318803
 12/12  14:00:00,165.650134225,7.76411656101,0.0,0.0,80.527626,75.0917375,119.111728441,76.7136567383,16.0284,26.3696717029
 12/12  15:00:00,165.62478219,7.76411656101,0.0,0.0,80.527626,75.0917375,100.066018115,66.5674809643,16.0284,17.4701371503
 12/12  16:00:00,163.588273136,7.76718624455,0.0,0.0,80.527626,73.092045,86.0990001142,62.4826132662,3.20568,20.4107068479
 12/12  17:00:00,164.916797325,7.76411656101,0.0,0.0,80.527626,73.092045,78.5299435558,72.4364421575,3.20568,2.8878213983
 12/12  18:00:00,128.83375525,7.76411656101,0.0,0.0,80.527626,29.818365,112.838638485,106.744564737,3.20568,2.88839374864
 12/12  19:00:00,128.89679748,7.76411656101,0.0,0.0,80.527626,29.818365,144.475593079,135.499029148,3.20568,5.77088393057
