Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  20:00:00,129.082562245,7.76411656101,0.0,0.0,80.527626,29.818365,199.824707012,187.959107138,3.20568,8.65991987446
 12/12  21:00:00,129.224547225,7.76411656101,0.0,0.0,80.527626,29.818365,200.740779902,191.759067211,3.20568,5.77603269062
 12/12  22:00:00,55.3721166411,0.0,0.0,0.0,15.863942322,29.242365,8.98201090975,0.0,3.20568,5.77633090975
 12/12  23:00:00,55.422069511,0.0,0.0,0.0,15.863942322,29.242365,8.96551503946,0.0,3.20568,5.75983503946
 12/12  24:00:00,56.199805475,0.0,0.0,0.0,15.863942322,29.242365,6.09320776592,0.0,3.20568,2.88752776592
 12/13  01:00:00,55.4622347434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.4575513329,0.0,0.0,0.0,15.863942322,29.242365,6.09017593148,0.0,3.20568,2.88449593148
 12/13  03:00:00,55.4530533974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.4493605848,0.0,0.0,0.0,15.863942322,29.242365,6.08997469114,0.0,3.20568,2.88429469114
 12/13  05:00:00,55.6663180741,0.0,0.0,0.0,15.863942322,29.242365,6.09000853146,0.0,3.20568,2.88432853146
 12/13  06:00:00,55.6543554314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  07:00:00,64.4943674712,7.76411656101,0.00449417380834,0.0,15.863942322,29.818365,266.452596946,260.362554691,3.20568,2.88436225446
 12/13  08:00:00,126.243563342,7.76411656101,0.00139038187358,0.0,80.527626,29.818365,232.50954407,226.415528314,3.20568,2.88833575643
 12/13  09:00:00,165.748330201,7.76411656101,0.00645138921506,0.0,80.527626,75.0917375,203.309897721,167.69753718,24.0426,11.5697605408
 12/13  10:00:00,165.730390816,7.76411656101,0.00412411435061,0.0,80.527626,75.0917375,174.51194645,133.004014806,24.0426,17.4653316448
 12/13  11:00:00,169.70784781,7.76411656101,0.00239490114615,0.0,80.527626,79.0911225,166.73650032,117.193045538,32.0568,17.4866547824
 12/13  12:00:00,170.428513137,7.76411656101,0.0,0.0,80.527626,79.0911225,153.672727976,98.2456320787,32.0568,23.370295897
 12/13  13:00:00,169.707570585,7.76411656101,0.0,0.0,80.527626,79.0911225,150.614497052,95.1396392728,32.0568,23.4180577789
 12/13  14:00:00,165.699964901,7.76412365391,0.0,0.0,80.527626,75.0917375,134.741050738,95.2710806966,16.0284,23.441570041
 12/13  15:00:00,165.683828765,7.76537398174,0.0,0.0,80.527626,75.0917375,124.187280643,87.7723721763,16.0284,20.3865084662
 12/13  16:00:00,163.663101494,7.77456162962,0.0,0.0,80.527626,73.092045,109.149680051,88.4492411834,3.20568,17.4947588675
 12/13  17:00:00,164.969911698,7.76411656101,0.0,0.0,80.527626,73.092045,96.8205311544,87.8582678531,3.20568,5.75658330124
 12/13  18:00:00,128.869919242,7.76411656101,0.0,0.0,80.527626,29.818365,116.448162383,110.354045906,3.20568,2.8884364768
 12/13  19:00:00,128.891356827,7.76411656101,0.0,0.0,80.527626,29.818365,132.2237625,123.247137363,3.20568,5.77094513754
 12/13  20:00:00,129.106479599,7.76411656101,0.0,0.0,80.527626,29.818365,134.957770293,125.971518769,3.20568,5.7805715238
 12/13  21:00:00,129.095544794,7.76411656101,0.0,0.0,80.527626,29.818365,140.898264108,129.039244133,3.20568,8.65333997451
 12/13  22:00:00,55.5893587248,0.0,0.0,0.0,15.863942322,29.242365,8.98137805813,0.0,3.20568,5.77569805813
 12/13  23:00:00,55.4783133541,0.0,0.0,0.0,15.863942322,29.242365,6.09540227923,0.0,3.20568,2.88972227923
 12/13  24:00:00,56.2232099376,0.0,0.0,0.0,15.863942322,29.242365,6.09322974325,0.0,3.20568,2.88754974325
 12/14  01:00:00,55.5032937655,0.0,0.0,0.0,15.863942322,29.242365,6.09005106402,0.0,3.20568,2.88437106402
 12/14  02:00:00,55.4997824956,0.0,0.0,0.0,15.863942322,29.242365,6.09009041262,0.0,3.20568,2.88441041262
 12/14  03:00:00,55.4963726663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.4933217236,0.0,0.0,0.0,15.863942322,29.242365,6.09012951479,0.0,3.20568,2.88444951479
 12/14  05:00:00,55.7108726596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.699364214,0.0,0.0,0.0,15.863942322,29.242365,6.09016846051,0.0,3.20568,2.88448846051
 12/14  07:00:00,64.2505864798,7.76411656101,0.0,0.0,15.863942322,29.818365,186.088316826,179.998109535,3.20568,2.88452729069
 12/14  08:00:00,126.092349963,7.76411656101,0.00158239125564,0.0,80.527626,29.818365,139.609609028,133.515447261,3.20568,2.88848176656
 12/14  09:00:00,165.628603831,7.76411656101,0.0067535744176,0.0,80.527626,75.0917375,131.489881889,98.7646006543,24.0426,8.68268123523
 12/14  10:00:00,165.637109149,7.76411656101,0.00493850119415,0.0,80.527626,75.0917375,123.846291333,79.4246486929,24.0426,20.3790426403
 12/14  11:00:00,169.63010023,7.76411656101,0.00287115871711,0.0,80.527626,79.0911225,106.880745807,57.3381205782,32.0568,17.4858252292
 12/14  12:00:00,170.368570727,7.76411656101,0.0,0.0,80.527626,79.0911225,138.389677653,82.9600376885,32.0568,23.3728399642
 12/14  13:00:00,169.687150338,7.76669287629,0.0,0.0,80.527626,79.0911225,161.615110544,106.140183843,32.0568,23.4181267009
 12/14  14:00:00,165.699086672,7.77921084424,0.0,0.0,80.527626,75.0917375,139.751569984,100.277088216,16.0284,23.446081768
 12/14  15:00:00,165.696791265,7.78485732196,0.0,0.0,80.527626,75.0917375,130.575501547,94.1586325305,16.0284,20.3884690169
 12/14  16:00:00,163.695830984,7.78807871319,0.0,0.0,80.527626,73.092045,129.967302664,109.266220787,3.20568,17.4954018775
 12/14  17:00:00,165.003351232,7.76411656101,0.0,0.0,80.527626,73.092045,121.5648722,112.602578178,3.20568,5.75661402278
 12/14  18:00:00,128.873847628,7.76411656101,0.0,0.0,80.527626,29.818365,121.604485351,115.510344782,3.20568,2.88846056909
 12/14  19:00:00,128.914162603,7.76411656101,0.0,0.0,80.527626,29.818365,142.762366674,133.785638366,3.20568,5.77104830839
 12/14  20:00:00,129.171367789,7.76411656101,0.0,0.0,80.527626,29.818365,154.592367114,145.605962585,3.20568,5.78072452961
 12/14  21:00:00,129.15908076,7.76411656101,0.0,0.0,80.527626,29.818365,156.162078732,144.302806496,3.20568,8.65359223631
 12/14  22:00:00,55.566461134,0.0,0.0,0.0,15.863942322,29.242365,8.98157572947,0.0,3.20568,5.77589572947
 12/14  23:00:00,55.4532238334,0.0,0.0,0.0,15.863942322,29.242365,6.09548812077,0.0,3.20568,2.88980812077
 12/14  24:00:00,56.2109327235,0.0,0.0,0.0,15.863942322,29.242365,6.09331568057,0.0,3.20568,2.88763568057
 12/15  01:00:00,55.4799252422,0.0,0.0,0.0,15.863942322,29.242365,6.09013395524,0.0,3.20568,2.88445395524
 12/15  02:00:00,55.4771197262,0.0,0.0,0.0,15.863942322,29.242365,6.09017843134,0.0,3.20568,2.88449843134
 12/15  03:00:00,55.4645540949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  04:00:00,55.4446798981,0.0,0.0,0.0,15.863942322,29.242365,6.08998660725,0.0,3.20568,2.88430660725
 12/15  05:00:00,56.4961977962,0.0,0.0,0.0,15.863942322,29.242365,6.09003094001,0.0,3.20568,2.88435094001
 12/15  06:00:00,56.3248345836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,65.4178135853,7.76411656101,0.00170513999843,0.0,15.863942322,29.818365,399.498068833,393.407993682,3.20568,2.8843951508
 12/15  08:00:00,126.809663172,7.76411656101,0.00110406992628,0.0,80.527626,29.818365,297.277538321,291.183256151,3.20568,2.88860217055
 12/15  09:00:00,166.126943797,7.76411656101,0.00848535522489,0.0,80.527626,75.0917375,217.28830629,184.562477322,24.0426,8.68322896832
 12/15  10:00:00,165.793686565,7.76411656101,0.00426782821362,0.0,80.527626,75.0917375,158.080838228,113.659924761,24.0426,20.3783134676
 12/15  11:00:00,169.784584779,7.89932147579,0.00495207485667,0.0,80.527626,79.0911225,125.657692081,76.1130897595,32.0568,17.4878023212
 12/15  12:00:00,170.932828119,8.37008468835,0.0,0.0,80.527626,79.0911225,98.3228827279,42.8941626977,32.0568,23.3719200303
 12/15  13:00:00,170.159253176,8.32165252732,0.0,0.0,80.527626,79.0911225,84.9510680486,29.4758711344,32.0568,23.4183969141
 12/15  14:00:00,166.436728908,8.58062425947,0.0,0.0,80.527626,75.0917375,72.1678607616,32.6944854226,16.0284,23.444975339
 12/15  15:00:00,166.378653417,8.52101813945,0.0,0.0,80.527626,75.0917375,64.5205159396,28.1078763245,16.0284,20.3842396152
 12/15  16:00:00,164.259089235,8.42560543579,0.0,0.0,80.527626,73.092045,55.1446410128,31.526069499,3.20568,20.4128915138
 12/15  17:00:00,164.906794039,7.76411656101,0.0,0.0,80.527626,73.092045,32.7572359714,26.6629788962,3.20568,2.88857707524
 12/15  18:00:00,128.792454417,7.76411656101,0.0,0.0,80.527626,29.818365,66.7049554045,60.6108309394,3.20568,2.8884444651
 12/15  19:00:00,128.848568645,7.76411656101,0.0,0.0,80.527626,29.818365,114.143630498,105.166800242,3.20568,5.77115025574
 12/15  20:00:00,128.888433769,7.76411656101,0.0,0.0,80.527626,29.818365,143.144537593,131.278297271,3.20568,8.66056032195
 12/15  21:00:00,128.968169499,7.76411656101,0.0,0.0,80.527626,29.818365,165.374489848,156.393217905,3.20568,5.77559194239
 12/15  22:00:00,55.3772125423,0.0,0.0,0.0,15.863942322,29.242365,8.98118589318,0.0,3.20568,5.77550589318
 12/15  23:00:00,55.4265986589,0.0,0.0,0.0,15.863942322,29.242365,8.96549483,0.0,3.20568,5.75981483
 12/15  24:00:00,56.1990411726,0.0,0.0,0.0,15.863942322,29.242365,6.09346373906,0.0,3.20568,2.88778373906
 12/16  01:00:00,55.4622016488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.4604485102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.4393947692,0.0,0.0,0.0,15.863942322,29.242365,6.08853671656,0.0,3.20568,2.88285671656
 12/16  04:00:00,55.425173341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.6408219741,0.0,0.0,0.0,15.863942322,29.242365,6.08855839143,0.0,3.20568,2.88287839143
 12/16  06:00:00,55.6273522505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.6321560983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  08:00:00,52.7038442575,0.0,0.0,0.0,15.863942322,29.242365,6.08858025862,0.0,3.20568,2.88290025862
 12/16  09:00:00,46.9842901758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.0010134026,0.0,0.0,0.0,15.863942322,29.242365,6.08999930244,0.0,3.20568,2.88431930244
 12/16  11:00:00,46.9920392004,0.0,0.0,0.0,15.863942322,29.242365,6.09004871635,0.0,3.20568,2.88436871635
 12/16  12:00:00,47.7022985066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,46.9800276268,0.0,0.0,0.0,15.863942322,29.242365,6.09009804867,0.0,3.20568,2.88441804867
 12/16  14:00:00,47.0286425329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.0506794961,0.0,0.0,0.0,15.863942322,29.242365,6.08857698992,0.0,3.20568,2.88289698992
 12/16  16:00:00,47.0332341888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,48.3537692227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  18:00:00,55.4873856995,0.0,0.0,0.0,15.863942322,29.242365,6.08859910662,0.0,3.20568,2.88291910662
 12/16  19:00:00,55.4743574287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,55.6746787951,0.0,0.0,0.0,15.863942322,29.242365,6.08846558871,0.0,3.20568,2.88278558871
 12/16  21:00:00,55.6438779211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.5233170571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.3642124932,0.0,0.0,0.0,15.863942322,29.242365,6.08848785871,0.0,3.20568,2.88280785871
 12/16  24:00:00,59.7888343951,1.08829829857,2.59609009398,0.0,15.863942322,29.242365,4.18551339179,0.959833391791,3.20568,0.02
 12/17  01:00:00,61.256695567,1.81383049761,4.08011284243,0.0,15.863942322,29.242365,8.12657205194,2.03798096622,3.20568,2.88291108572
 12/17  02:00:00,59.9169008836,1.45106439809,3.10751156007,0.0,15.863942322,29.242365,5.14429105257,1.91861105257,3.20568,0.02
 12/17  03:00:00,60.9238428091,1.81383049761,3.75120366797,0.0,15.863942322,29.242365,6.67840904716,3.45272904716,3.20568,0.02
 12/17  04:00:00,59.7323509605,1.45106439809,2.92642726914,0.0,15.863942322,29.242365,9.51160000991,3.42300861062,3.20568,2.88291139929
 12/17  05:00:00,61.4082379621,2.22689081881,3.60976269725,0.0,15.863942322,29.242365,14.4723239473,11.2466439473,3.20568,0.02
 12/17  06:00:00,60.7008538826,2.27718504049,2.86926997164,0.0,15.863942322,29.242365,23.1803891989,17.0918239439,3.20568,2.88288525501
 12/17  07:00:00,62.1959138432,3.05301146121,3.56950526283,0.0,15.863942322,29.242365,29.2164858231,25.9908058231,3.20568,0.02
 12/17  08:00:00,56.9494895882,1.45106439809,2.85656878735,0.0,15.863942322,29.242365,8.7061816979,5.4805016979,3.20568,0.02
 12/17  09:00:00,52.3295039361,1.81383049761,3.58601829141,0.0,15.863942322,29.242365,11.8464747769,5.75628796759,3.20568,2.88450680935
 12/17  10:00:00,51.3503400937,1.45106439809,2.95239731975,0.0,15.863942322,29.242365,9.16389823559,3.07377673842,3.20568,2.88444149717
 12/17  11:00:00,46.9532704015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.6693260036,0.0,0.0,0.0,15.863942322,29.242365,6.09017586695,0.0,3.20568,2.88449586695
 12/17  13:00:00,46.9732551239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.0384720859,0.0,0.0,0.0,15.863942322,29.242365,6.09023015098,0.0,3.20568,2.88455015098
 12/17  15:00:00,47.0591212288,0.0,0.0,0.0,15.863942322,29.242365,6.08848409692,0.0,3.20568,2.88280409692
 12/17  16:00:00,47.0492925829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,48.3767844998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.5189290716,0.0,0.0,0.0,15.863942322,29.242365,6.08851090136,0.0,3.20568,2.88283090136
 12/17  19:00:00,55.5132468636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.716677403,0.0,0.0,0.0,15.863942322,29.242365,6.08853768989,0.0,3.20568,2.88285768989
 12/17  21:00:00,55.6852292164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.5519430711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.3794104282,0.0,0.0,0.0,15.863942322,29.242365,6.08856445627,0.0,3.20568,2.88288445627
 12/17  24:00:00,56.1058040213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,58.9020901271,1.08829829857,2.44889538164,0.0,15.863942322,29.242365,8.30672641224,2.2165673268,3.20568,2.88447908543
 12/18  02:00:00,59.8985991331,1.45106439809,3.08750336069,0.0,15.863942322,29.242365,6.94263715906,3.71695715906,3.20568,0.02
 12/18  03:00:00,60.842746894,1.81383049761,3.66870696533,0.0,15.863942322,29.242365,12.1640756646,6.07385691887,3.20568,2.88453874568
 12/18  04:00:00,59.6867957606,1.45106439809,2.87692611926,0.0,15.863942322,29.242365,13.6028544167,7.512653786,3.20568,2.88452063069
 12/18  05:00:00,62.0741580521,2.91532468748,3.58232653709,0.0,15.863942322,29.242365,31.1706175208,27.9449375208,3.20568,0.02
 12/18  06:00:00,61.550888404,2.96804448139,3.02049200362,0.0,15.863942322,29.242365,35.2959162277,29.2058161512,3.20568,2.8844200765
 12/18  07:00:00,65.9089398533,7.76411656101,0.00258989004108,0.0,15.863942322,29.818365,701.143900771,697.918220771,3.20568,0.02
 12/18  08:00:00,127.152957311,7.76411656101,0.000494539196062,0.0,80.527626,29.818365,457.281806206,448.319089017,3.20568,5.75703718891
 12/18  09:00:00,166.47509212,7.76411656101,0.00706035097831,0.0,80.527626,75.0917375,343.963809519,311.237772201,24.0426,8.68343731841
 12/18  10:00:00,166.460086072,7.76411656101,0.00333355779756,0.0,80.527626,75.0917375,277.468202288,233.035726048,24.0426,20.3898762402
 12/18  11:00:00,170.440938715,7.76411656101,0.00399560617586,0.0,80.527626,79.0911225,235.719704241,186.175468493,32.0568,17.4874357476
 12/18  12:00:00,170.961327929,7.85303396263,0.0,0.0,80.527626,79.0911225,190.862720992,135.428853202,32.0568,23.3770677896
 12/18  13:00:00,170.443693977,8.22039820974,0.0,0.0,80.527626,79.0911225,180.569257331,125.08808395,32.0568,23.4243733817
 12/18  14:00:00,166.252369421,8.17239763464,0.0,0.0,80.527626,75.0917375,159.26540303,119.788046838,16.0284,23.448956192
 12/18  15:00:00,165.893482603,7.89140983542,0.0,0.0,80.527626,75.0917375,148.465060353,112.049086097,16.0284,20.3875742565
 12/18  16:00:00,163.752963246,7.77670445325,0.0,0.0,80.527626,73.092045,143.335031807,119.714711285,3.20568,20.414640522
 12/18  17:00:00,165.110536524,7.76411656101,0.0,0.0,80.527626,73.092045,139.339909102,133.245735232,3.20568,2.88849386972
 12/18  18:00:00,129.120597384,7.76411656101,0.0,0.0,80.527626,29.818365,170.213329447,164.119272294,3.20568,2.88837715282
 12/18  19:00:00,129.273871359,7.76411656101,0.0,0.0,80.527626,29.818365,191.223703655,182.246776587,3.20568,5.77124706828
 12/18  20:00:00,129.643256191,7.76411656101,0.0,0.0,80.527626,29.818365,208.325541117,196.457696551,3.20568,8.66216456605
 12/18  21:00:00,129.856346138,7.76411656101,0.0,0.0,80.527626,29.818365,222.465163138,213.483710647,3.20568,5.77577249095
 12/18  22:00:00,55.492534584,0.0,0.0,0.0,15.863942322,29.242365,11.8598125352,0.0,3.20568,8.65413253515
 12/18  23:00:00,55.3809174548,0.0,0.0,0.0,15.863942322,29.242365,6.09576412789,0.0,3.20568,2.89008412789
 12/18  24:00:00,56.1666600236,0.0,0.0,0.0,15.863942322,29.242365,6.09322517623,0.0,3.20568,2.88754517623
 12/19  01:00:00,55.4066724392,0.0,0.0,0.0,15.863942322,29.242365,6.0900226789,0.0,3.20568,2.8843426789
 12/19  02:00:00,55.3997463452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.3953560374,0.0,0.0,0.0,15.863942322,29.242365,6.09008745578,0.0,3.20568,2.88440745578
 12/19  04:00:00,55.3847950938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.4408906394,0.0,0.0,0.0,15.863942322,29.242365,6.09015200747,0.0,3.20568,2.88447200747
 12/19  06:00:00,60.782665396,1.32588087148,3.18482802273,0.0,15.863942322,29.242365,6.82449138193,0.734273773824,3.20568,2.8845376081
 12/19  07:00:00,65.8721882797,7.76411656101,0.0031817772845,0.0,15.863942322,29.818365,486.109724139,482.884044139,3.20568,0.02
 12/19  08:00:00,127.035725241,7.76411656101,0.000915540450011,0.0,80.527626,29.818365,410.362711297,404.268597505,3.20568,2.8884337923
 12/19  09:00:00,166.461269466,7.76411656101,0.00631187416987,0.0,80.527626,75.0917375,326.448929133,290.834168356,24.0426,11.5721607774
 12/19  10:00:00,166.440062713,7.76411656101,0.00379479812294,0.0,80.527626,75.0917375,253.255113914,211.735838052,24.0426,17.4766758623
 12/19  11:00:00,169.916472062,7.76411656101,0.0045788304094,0.0,80.527626,79.0911225,184.440277575,131.980734604,32.0568,20.402742971
 12/19  12:00:00,170.444852001,7.81266021816,0.0,0.0,80.527626,79.0911225,127.349881017,74.8367765541,32.0568,20.4563044632
 12/19  13:00:00,170.431576878,8.59051077269,0.0,0.0,80.527626,79.0911225,100.970134847,42.5625518544,32.0568,26.3507829924
 12/19  14:00:00,167.499865745,9.22135296121,0.430907441283,0.0,80.527626,75.0917375,68.8321861187,29.3533513797,16.0284,23.450434739
 12/19  15:00:00,170.482728302,9.51512588186,3.10386341827,0.0,80.527626,75.0917375,56.2444831372,19.8250524247,16.0284,20.3910307125
 12/19  16:00:00,167.887941278,9.37249642428,2.6777810427,0.0,80.527626,73.092045,46.7567053841,23.1351898144,3.20568,20.4158355696
 12/19  17:00:00,165.395149141,7.93634760607,0.327815078047,0.0,80.527626,73.092045,30.1929328788,24.0986094308,3.20568,2.88864344792
 12/19  18:00:00,128.754282151,7.76411656101,0.0,0.0,80.527626,29.818365,33.8260427036,27.7318317138,3.20568,2.88853098979
 12/19  19:00:00,128.763396556,7.76411656101,0.0,0.0,80.527626,29.818365,57.8351752918,48.8587729774,3.20568,5.77072231443
 12/19  20:00:00,128.764336816,7.76411656101,0.0,0.0,80.527626,29.818365,63.8546085379,51.9874811578,3.20568,8.66144738011
 12/19  21:00:00,128.768345649,7.76411656101,0.0,0.0,80.527626,29.818365,60.0362132825,51.0542861231,3.20568,5.77624715943
 12/19  22:00:00,55.442015405,0.0,0.0,0.0,15.863942322,29.242365,8.98191160199,0.0,3.20568,5.77623160199
 12/19  23:00:00,55.4774437258,0.0,0.0,0.0,15.863942322,29.242365,8.96564376206,0.0,3.20568,5.75996376206
 12/19  24:00:00,56.2267225509,0.0,0.0,0.0,15.863942322,29.242365,6.09340817711,0.0,3.20568,2.88772817711
 12/20  01:00:00,55.4906251744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4715634151,0.0,0.0,0.0,15.863942322,29.242365,6.09004037834,0.0,3.20568,2.88436037834
 12/20  03:00:00,55.4567106051,0.0,0.0,0.0,15.863942322,29.242365,6.09011000938,0.0,3.20568,2.88443000938
 12/20  04:00:00,55.4633399644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.6759239181,0.0,0.0,0.0,15.863942322,29.242365,6.09017942035,0.0,3.20568,2.88449942035
 12/20  06:00:00,55.6535047061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,64.4649592808,7.76411656101,0.0,0.0,15.863942322,29.818365,302.045471523,295.955220847,3.20568,2.88457067539
 12/20  08:00:00,126.221774147,7.76411656101,0.00132962548159,0.0,80.527626,29.818365,222.223861569,216.129496305,3.20568,2.88868526391
 12/20  09:00:00,165.676987826,7.76411656101,0.00981798892034,0.0,80.527626,75.0917375,164.844422194,129.229019966,24.0426,11.5728022277
 12/20  10:00:00,165.648467141,7.76411656101,0.00453163930853,0.0,80.527626,75.0917375,131.880774855,90.3618597381,24.0426,17.4763151169
 12/20  11:00:00,169.629254653,7.76411656101,0.00614389805613,0.0,80.527626,79.0911225,113.392833034,60.9321252221,32.0568,20.4039078118
 12/20  12:00:00,170.323264307,7.76411656101,0.0,0.0,80.527626,79.0911225,83.2710318114,30.7566821255,32.0568,20.4575496859
 12/20  13:00:00,169.622150444,7.76612151581,0.0,0.0,80.527626,79.0911225,80.3266127337,21.9180660644,32.0568,26.3517466694
 12/20  14:00:00,166.360656206,7.78191690351,0.691490623677,0.0,80.527626,75.0917375,65.7052258085,26.2233720075,16.0284,23.453453801
 12/20  15:00:00,167.352692454,7.79533041748,1.66565176428,0.0,80.527626,75.0917375,60.1209710389,23.7004576854,16.0284,20.3921133534
 12/20  16:00:00,163.790402268,7.79985558311,0.13633724732,0.0,80.527626,73.092045,60.3302474078,36.7072919652,3.20568,20.4172754426
 12/20  17:00:00,164.922281663,7.76411656101,0.0,0.0,80.527626,73.092045,49.2613811844,43.1673870207,3.20568,2.88831416375
 12/20  18:00:00,128.795441458,7.76411656101,0.0,0.0,80.527626,29.818365,73.2921975744,67.1978668727,3.20568,2.88865070161
 12/20  19:00:00,128.87298996,7.76411656101,0.0,0.0,80.527626,29.818365,139.838712438,130.862023536,3.20568,5.77100890248
 12/20  20:00:00,129.42147542,7.76411656101,0.0,0.0,80.527626,29.818365,238.400657048,226.533017388,3.20568,8.66195965974
 12/20  21:00:00,129.710109111,7.76411656101,0.0,0.0,80.527626,29.818365,211.271853725,202.289570504,3.20568,5.77660322081
 12/20  22:00:00,55.5043150167,0.0,0.0,0.0,15.863942322,29.242365,8.98230199018,0.0,3.20568,5.77662199018
 12/20  23:00:00,55.3830426142,0.0,0.0,0.0,15.863942322,29.242365,8.96600093436,0.0,3.20568,5.76032093436
 12/20  24:00:00,56.1669865768,0.0,0.0,0.0,15.863942322,29.242365,6.09318644665,0.0,3.20568,2.88750644665
 12/21  01:00:00,55.4057126135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.4038284019,0.0,0.0,0.0,15.863942322,29.242365,6.09021725931,0.0,3.20568,2.88453725931
 12/21  03:00:00,55.3960476668,0.0,0.0,0.0,15.863942322,29.242365,6.09005241553,0.0,3.20568,2.88437241553
 12/21  04:00:00,55.3891034559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,56.8615786369,0.362766099522,0.90041427815,0.0,15.863942322,29.242365,6.31986561228,0.229738882578,3.20568,2.88444672971
 12/21  06:00:00,60.4294076453,1.45106439809,3.39506516316,0.0,15.863942322,29.242365,7.06534988756,0.975149026826,3.20568,2.88452086074
 12/21  07:00:00,65.5469897312,7.76411656101,0.00232114603551,0.0,15.863942322,29.818365,508.34736848,505.12168848,3.20568,0.02
 12/21  08:00:00,127.036001638,7.76411656101,0.00072130430532,0.0,80.527626,29.818365,423.613568891,417.519442289,3.20568,2.88844660162
 12/21  09:00:00,166.452627798,7.76411656101,0.00342796507528,0.0,80.527626,75.0917375,347.585101898,311.96980384,24.0426,11.5726980576
 12/21  10:00:00,166.459535015,7.76411656101,0.00211039760273,0.0,80.527626,75.0917375,315.821894363,274.300832228,24.0426,17.4784621352
 12/21  11:00:00,170.455500741,7.76411656101,0.00128423498768,0.0,80.527626,79.0911225,310.277708978,257.817021776,32.0568,20.4038872016
 12/21  12:00:00,171.209051609,7.76411656101,0.0,0.0,80.527626,79.0911225,277.347967098,221.91154671,32.0568,23.3796203884
 12/21  13:00:00,170.442302204,7.76411656101,0.0,0.0,80.527626,79.0911225,266.654595113,211.170932096,32.0568,23.4268630176
 12/21  14:00:00,166.458471722,7.76411656101,0.0,0.0,80.527626,75.0917375,261.696633479,222.07030052,16.0284,23.5979329591
 12/21  15:00:00,166.455516969,7.76411656101,0.0,0.0,80.527626,75.0917375,256.553221293,220.278589996,16.0284,20.2462312969
 12/21  16:00:00,164.430596416,7.76411656101,0.0,0.0,80.527626,73.092045,245.725362753,222.102945065,3.20568,20.4167376879
 12/21  17:00:00,165.772523608,7.76411656101,0.0,0.0,80.527626,73.092045,250.194092095,244.100025709,3.20568,2.88838638599
 12/21  18:00:00,129.677439163,7.76411656101,0.0,0.0,80.527626,29.818365,293.473542776,287.379966358,3.20568,2.88789641769
 12/21  19:00:00,129.68488426,7.76411656101,0.0,0.0,80.527626,29.818365,312.095306388,303.11751961,3.20568,5.77210677829
 12/21  20:00:00,129.904080229,7.76411656101,0.0,0.0,80.527626,29.818365,319.407245768,307.540008178,3.20568,8.66155758918
 12/21  21:00:00,129.893011005,7.76411656101,0.0,0.0,80.527626,29.818365,319.495000325,310.512495894,3.20568,5.77682443115
 12/21  22:00:00,55.439078005,0.0,0.0,0.0,15.863942322,29.242365,11.861131808,0.0,3.20568,8.65545180797
 12/21  23:00:00,55.3357473538,0.0,0.0,0.0,15.863942322,29.242365,6.09577603713,0.0,3.20568,2.89009603713
 12/21  24:00:00,56.1388872506,0.0,0.0,0.0,15.863942322,29.242365,6.09335692449,0.0,3.20568,2.88767692449
 12/22  01:00:00,55.3717331702,0.0,0.0,0.0,15.863942322,29.242365,6.09006891746,0.0,3.20568,2.88438891746
 12/22  02:00:00,55.3755383073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  03:00:00,58.94679899,1.08829829857,2.48294212077,0.0,15.863942322,29.242365,6.98310900517,0.892839890362,3.20568,2.88458911481
 12/22  04:00:00,61.1055743156,1.81383049761,3.91654700235,0.0,15.863942322,29.242365,7.96383634676,1.87360923654,3.20568,2.88454711022
 12/22  05:00:00,60.860499404,1.45106439809,2.97565156247,0.0,15.863942322,29.242365,5.10921464304,1.88353464304,3.20568,0.02
 12/22  06:00:00,61.6928799245,1.81383049761,3.6121695761,0.0,15.863942322,29.242365,10.5081105554,4.41804425165,3.20568,2.88438630375
 12/22  07:00:00,66.1929195472,7.76411656101,0.00320668926163,0.0,15.863942322,29.818365,621.454114155,618.228434155,3.20568,0.02
 12/22  08:00:00,127.164353492,7.76411656101,0.0,0.0,80.527626,29.818365,502.539832862,493.577460842,3.20568,5.75669202026
 12/22  09:00:00,166.486754997,7.76411656101,0.00474471897535,0.0,80.527626,75.0917375,412.176281311,379.449418981,24.0426,8.68426233074
 12/22  10:00:00,166.464393573,7.76411656101,0.00212550895272,0.0,80.527626,75.0917375,361.887928038,317.45383136,24.0426,20.3914966785
 12/22  11:00:00,170.44446794,7.76411656101,0.00118754725487,0.0,80.527626,79.0911225,324.736412291,275.187536041,32.0568,17.4920762506
 12/22  12:00:00,171.19121852,7.76411656101,0.0,0.0,80.527626,79.0911225,281.148308709,225.712600064,32.0568,23.3789086448
 12/22  13:00:00,170.449099769,7.79760206971,0.0,0.0,80.527626,79.0911225,251.803587009,196.319226102,32.0568,23.4275609074
 12/22  14:00:00,166.667623061,7.99365308825,0.0,0.0,80.527626,75.0917375,243.621209119,201.206180265,16.0284,26.3866288538
 12/22  15:00:00,166.768096951,8.0933153332,0.0,0.0,80.527626,75.0917375,231.145492848,197.634438703,16.0284,17.4826541448
 12/22  16:00:00,164.753611346,8.0978153363,0.0,0.0,80.527626,73.092045,214.152307782,190.529172407,3.20568,20.4174553753
 12/22  17:00:00,164.305923174,7.76411656101,0.0,0.0,80.527626,73.092045,192.404790508,186.310489223,3.20568,2.88862128498
 12/22  18:00:00,129.628576868,7.76411656101,0.0,0.0,80.527626,29.818365,233.733212446,227.638788302,3.20568,2.88874414421
 12/22  19:00:00,129.649021046,7.76411656101,0.0,0.0,80.527626,29.818365,277.456646774,265.604194452,3.20568,8.64677232203
 12/22  20:00:00,129.66747041,7.76411656101,0.0,0.0,80.527626,29.818365,304.776001565,295.788296822,3.20568,5.782024743
 12/22  21:00:00,129.683836336,7.76411656101,0.0,0.0,80.527626,29.818365,335.059373646,323.198612624,3.20568,8.65508102195
 12/22  22:00:00,55.2814522817,0.0,0.0,0.0,15.863942322,29.242365,8.98263231111,0.0,3.20568,5.77695231111
 12/22  23:00:00,55.3338438633,0.0,0.0,0.0,15.863942322,29.242365,6.09568485068,0.0,3.20568,2.89000485068
 12/22  24:00:00,56.1388999612,0.0,0.0,0.0,15.863942322,29.242365,8.96104068331,0.0,3.20568,5.75536068331
 12/23  01:00:00,55.3703486142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.374953461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.3710551168,0.0,0.0,0.0,15.863942322,29.242365,6.08854589737,0.0,3.20568,2.88286589737
 12/23  04:00:00,58.5988975837,0.963114771962,2.2651870585,0.0,15.863942322,29.242365,3.85593313081,0.63025313081,3.20568,0.02
 12/23  05:00:00,59.1648550752,1.08829829857,2.49389016173,0.0,15.863942322,29.242365,6.91943493335,0.8308364078,3.20568,2.88291852555
 12/23  06:00:00,59.0759030588,1.08829829857,2.4212666999,0.0,15.863942322,29.242365,4.18469857682,0.959018576825,3.20568,0.02
 12/23  07:00:00,60.1588983479,1.45106439809,3.12740666615,0.0,15.863942322,29.242365,4.83365614139,1.60797614139,3.20568,0.02
 12/23  08:00:00,57.1944717857,1.45106439809,3.08855863914,0.0,15.863942322,29.242365,7.51390673117,1.425413237,3.20568,2.88281349417
 12/23  09:00:00,51.4480296204,1.45106439809,3.06100844765,0.0,15.863942322,29.242365,4.76786120785,1.54218120785,3.20568,0.02
 12/23  10:00:00,50.3177182273,1.08829829857,2.28361014623,0.0,15.863942322,29.242365,7.30783196275,1.21754117684,3.20568,2.88461078591
 12/23  11:00:00,50.2961437513,1.08829829857,2.27468539017,0.0,15.863942322,29.242365,4.43533108591,1.20965108591,3.20568,0.02
 12/23  12:00:00,49.7598830551,0.680422515885,1.42823107884,0.0,15.863942322,29.242365,6.76610814536,0.675974073013,3.20568,2.88445407235
 12/23  13:00:00,46.9052379268,0.0,0.0,0.0,15.863942322,29.242365,6.09021755651,0.0,3.20568,2.88453755651
 12/23  14:00:00,46.9424028145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,46.9548644748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,46.9426335757,0.0,0.0,0.0,15.863942322,29.242365,6.08861970147,0.0,3.20568,2.88293970147
 12/23  17:00:00,46.8440159705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,60.0070427895,1.45106439809,3.13318643831,0.0,15.863942322,29.242365,7.99745207359,1.90893720206,3.20568,2.88283487153
 12/23  19:00:00,60.9072945084,1.81383049761,3.67016408266,0.0,15.863942322,29.242365,6.4656211534,3.2399411534,3.20568,0.02
 12/23  20:00:00,59.9566832608,1.45106439809,2.86883606134,0.0,15.863942322,29.242365,10.6382298063,4.54960872921,3.20568,2.8829410771
 12/23  21:00:00,61.6120374051,2.38833391224,3.59635964215,0.0,15.863942322,29.242365,18.6051563023,15.3794763023,3.20568,0.02
 12/23  22:00:00,62.5853409676,4.11705131066,2.94361041563,0.0,15.863942322,29.242365,50.4967894855,47.2711094855,3.20568,0.02
 12/23  23:00:00,62.6929895537,3.69878383495,3.61971537718,0.0,15.863942322,29.242365,49.1131927422,43.0245711811,3.20568,2.88294156118
 12/23  24:00:00,63.3056088819,4.32358147126,2.86796613222,0.0,15.863942322,29.242365,64.6795741279,61.4538941279,3.20568,0.02
 12/24  01:00:00,63.0416919789,4.11184415615,3.55331743146,0.0,15.863942322,29.242365,67.9746690883,61.8860447411,3.20568,2.88294434718
 12/24  02:00:00,62.4924221409,4.32358147126,2.79347040572,0.0,15.863942322,29.242365,77.0156302254,73.7899502254,3.20568,0.02
 12/24  03:00:00,63.0119218347,4.11184415615,3.51995544071,0.0,15.863942322,29.242365,78.4146302949,75.1889502949,3.20568,0.02
 12/24  04:00:00,62.5013508523,4.32358147126,2.79734776898,0.0,15.863942322,29.242365,93.5349572765,87.4463184102,3.20568,2.88295886636
 12/24  05:00:00,63.2340650734,4.11184415615,3.52260488981,0.0,15.863942322,29.242365,91.8876142105,88.6619342105,3.20568,0.02
 12/24  06:00:00,63.1255825427,4.74572909526,2.79430836184,0.0,15.863942322,29.242365,106.051478022,99.9628455689,3.20568,2.88295245293
 12/24  07:00:00,63.7842563121,4.65907255763,3.52098500931,0.0,15.863942322,29.242365,101.758290405,98.532610405,3.20568,0.02
 12/24  08:00:00,60.0100546471,4.55810792904,2.79194590005,0.0,15.863942322,29.242365,92.0634705583,88.8377905583,3.20568,0.02
 12/24  09:00:00,54.5777083385,4.11184415615,3.52158971056,0.0,15.863942322,29.242365,88.3039677754,82.2136968801,3.20568,2.88459089526
 12/24  10:00:00,52.5661067248,2.80660138796,2.82164478294,0.0,15.863942322,29.242365,51.8389239343,45.7486448395,3.20568,2.88459909479
 12/24  11:00:00,53.2334033883,2.63995114001,3.6698431794,0.0,15.863942322,29.242365,37.4361171084,34.2104371084,3.20568,0.02
 12/24  12:00:00,53.4858347736,2.69024536169,3.15962935958,0.0,15.863942322,29.242365,39.2434012868,33.1531144713,3.20568,2.88460681556
 12/24  13:00:00,52.7739000782,1.81383049761,4.06646948666,0.0,15.863942322,29.242365,14.5049976522,8.4147847469,3.20568,2.8845329053
 12/24  14:00:00,50.4681482807,1.08829829857,2.45126469056,0.0,15.863942322,29.242365,7.24815035317,4.02247035317,3.20568,0.02
 12/24  15:00:00,50.2399344127,1.03209877541,2.26572897166,0.0,15.863942322,29.242365,9.68473498622,3.59610315135,3.20568,2.88295183487
 12/24  16:00:00,50.3889160526,1.08829829857,2.36993474208,0.0,15.863942322,29.242365,6.89513818212,3.66945818212,3.20568,0.02
 12/24  17:00:00,52.0930021865,1.70143145129,3.55406138221,0.0,15.863942322,29.242365,11.3679542256,8.14227422562,3.20568,0.02
 12/24  18:00:00,59.7815715515,1.45106439809,2.91861124811,0.0,15.863942322,29.242365,15.6733261936,9.58471610181,3.20568,2.88293009182
 12/24  19:00:00,62.0378358571,3.05301146121,3.56749897818,0.0,15.863942322,29.242365,42.9734857772,39.7478057772,3.20568,0.02
 12/24  20:00:00,60.9809393955,2.51813689452,2.83370659255,0.0,15.863942322,29.242365,44.204764584,38.1162560378,3.20568,2.88282854625
 12/24  21:00:00,63.3043827249,4.15693122331,3.51880478809,0.0,15.863942322,29.242365,73.8780918662,70.6524118662,3.20568,0.02
 12/24  22:00:00,62.2012602025,3.85670678558,2.81754394667,0.0,15.863942322,29.242365,85.1529007892,81.9272207892,3.20568,0.02
 12/24  23:00:00,63.4185474809,4.52490447735,3.50536512434,0.0,15.863942322,29.242365,115.765874696,109.677245063,3.20568,2.88294963326
 12/24  24:00:00,63.4569553127,4.52028994028,2.81274100456,0.0,15.863942322,29.242365,104.625654821,101.399974821,3.20568,0.02
 12/25  01:00:00,64.1098212134,5.2089399792,3.49549567667,0.0,15.863942322,29.242365,140.906831499,134.818205906,3.20568,2.88294559395
 12/25  02:00:00,63.2346422111,5.0245218245,2.80757095343,0.0,15.863942322,29.242365,130.349845014,127.124165014,3.20568,0.02
 12/25  03:00:00,64.3272179983,5.40437869401,3.48403980731,0.0,15.863942322,29.242365,174.191367361,168.102720803,3.20568,2.88296655815
 12/25  04:00:00,63.3126282954,5.08315343895,2.80097604251,0.0,15.863942322,29.242365,150.6161252,147.3904452,3.20568,0.02
 12/25  05:00:00,64.9495985522,5.80523598218,3.46928358622,0.0,15.863942322,29.242365,190.508297677,187.282617677,3.20568,0.02
 12/25  06:00:00,63.8193760175,5.42537911267,2.79210494435,0.0,15.863942322,29.242365,169.627757332,163.539105313,3.20568,2.88297201895
 12/25  07:00:00,65.056674557,5.97634881904,3.44490357583,0.0,15.863942322,29.242365,206.082105847,202.856425847,3.20568,0.02
 12/25  08:00:00,60.9516780851,5.52315787659,2.79647944781,0.0,15.863942322,29.242365,159.60555038,153.516900711,3.20568,2.88296966901
 12/25  09:00:00,55.6283742951,5.22848385068,3.47533360345,0.0,15.863942322,29.242365,154.479327847,151.253647847,3.20568,0.02
 12/25  10:00:00,53.6371474417,3.91052115006,2.81123208039,0.0,15.863942322,29.242365,95.9893098323,89.8990332428,3.20568,2.88459658952
 12/25  11:00:00,55.0849180069,4.52490447735,3.63088063748,0.0,15.863942322,29.242365,88.2190503827,84.9933703827,3.20568,0.02
 12/25  12:00:00,54.4655777204,3.64581297632,3.17279132741,0.0,15.863942322,29.242365,59.2308590792,53.140602639,3.20568,2.88457644025
 12/25  13:00:00,55.1308936336,3.78895796928,4.45195854214,0.0,15.863942322,29.242365,52.9306733054,46.8404045918,3.20568,2.88458871351
 12/25  14:00:00,52.6136462433,1.86412471929,3.83021660341,0.0,15.863942322,29.242365,18.8628322547,15.6371522547,3.20568,0.02
 12/25  15:00:00,51.0126745102,1.08829829857,2.99330262764,0.0,15.863942322,29.242365,10.8232927741,4.73476127627,3.20568,2.88285149783
 12/25  16:00:00,46.9159270815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,46.8200591232,0.0,0.0,0.0,15.863942322,29.242365,6.08859271452,0.0,3.20568,2.88291271452
 12/25  18:00:00,59.1420123318,1.96471316264,1.77873091769,0.0,15.863942322,29.242365,27.2215605829,23.9958805829,3.20568,0.02
 12/25  19:00:00,61.3477350909,2.69024536169,3.25514683646,0.0,15.863942322,29.242365,32.3371662055,29.1114862055,3.20568,0.02
 12/25  20:00:00,62.5166439513,3.05301146121,3.84211674005,0.0,15.863942322,29.242365,41.6018499103,35.5136238803,3.20568,2.88254602993
 12/25  21:00:00,61.5436099702,3.00004060259,2.93982605956,0.0,15.863942322,29.242365,44.3118540236,41.0861740236,3.20568,0.02
 12/25  22:00:00,63.6493266546,4.59217243294,3.540328923,0.0,15.863942322,29.242365,81.6599039212,75.5712673806,3.20568,2.88295654059
 12/25  23:00:00,61.9878849107,3.81060002105,2.81993091006,0.0,15.863942322,29.242365,71.5712363942,68.3455563942,3.20568,0.02
 12/25  24:00:00,64.784212086,5.15540048634,3.50982677573,0.0,15.863942322,29.242365,100.038422996,96.8127429962,3.20568,0.02
 12/26  01:00:00,62.8190801357,4.64027859618,2.8150417929,0.0,15.863942322,29.242365,85.9866505714,79.8963633594,3.20568,2.88460721204
 12/26  02:00:00,64.467054041,5.57754811034,3.50460678951,0.0,15.863942322,29.242365,112.17808021,106.087759598,3.20568,2.88464061268
 12/26  03:00:00,62.8662622681,4.68718388774,2.81407639501,0.0,15.863942322,29.242365,84.7221739545,81.4964939545,3.20568,0.02
 12/26  04:00:00,64.300450567,5.38992694411,3.52512693601,0.0,15.863942322,29.242365,113.063988439,106.973667466,3.20568,2.8846409734
 12/26  05:00:00,63.7457058284,4.45265742996,2.86232341612,0.0,15.863942322,29.242365,87.0057438015,80.9154219236,3.20568,2.88464187792
 12/26  06:00:00,65.2646549092,5.38992694411,3.60060846001,0.0,15.863942322,29.242365,106.56979465,103.34411465,3.20568,0.02
 12/26  07:00:00,66.3925821174,7.76411656101,0.0044697798906,0.0,15.863942322,29.818365,798.833847367,792.743573993,3.20568,2.88459337354
 12/26  08:00:00,127.311312976,7.76411656101,0.000446165812754,0.0,80.527626,29.818365,485.768110326,479.673914577,3.20568,2.88851574816
 12/26  09:00:00,166.497419563,7.76411656101,0.00581317369744,0.0,80.527626,75.0917375,377.284969145,341.668732172,24.0426,11.5736369724
 12/26  10:00:00,166.487240833,7.76411656101,0.00236747189345,0.0,80.527626,75.0917375,336.820986054,295.301097462,24.0426,17.477288592
 12/26  11:00:00,170.477350822,7.76411656101,0.00136314304271,0.0,80.527626,79.0911225,327.242316409,274.775935256,32.0568,20.4095811522
 12/26  12:00:00,171.227058879,7.76411656101,0.0,0.0,80.527626,79.0911225,288.089278592,235.569745202,32.0568,20.4627333903
 12/26  13:00:00,170.45776862,7.76411656101,0.0,0.0,80.527626,79.0911225,266.330266886,207.912025377,32.0568,26.3614415092
 12/26  14:00:00,166.480738226,7.76411656101,0.0,0.0,80.527626,75.0917375,243.676973298,201.258999824,16.0284,26.3895734742
 12/26  15:00:00,166.481488422,7.76411656101,0.0,0.0,80.527626,75.0917375,226.695519801,193.185474068,16.0284,17.4816457323
 12/26  16:00:00,164.456033995,7.76411656101,0.0,0.0,80.527626,73.092045,215.798471416,192.172385491,3.20568,20.4204059251
 12/26  17:00:00,164.351804275,7.76411656101,0.0,0.0,80.527626,73.092045,206.080480387,199.986265327,3.20568,2.88853506029
 12/26  18:00:00,129.681952998,7.76411656101,0.0,0.0,80.527626,29.818365,243.759135206,237.665000629,3.20568,2.88845457679
 12/26  19:00:00,129.686065398,7.76411656101,0.0,0.0,80.527626,29.818365,258.431196112,249.453569037,3.20568,5.77194707506
 12/26  20:00:00,129.686333064,7.76411656101,0.0,0.0,80.527626,29.818365,269.549627266,257.680887285,3.20568,8.66305998152
 12/26  21:00:00,129.683482067,7.76411656101,0.0,0.0,80.527626,29.818365,281.156171994,269.295600269,3.20568,8.65489172493
 12/26  22:00:00,55.2950836778,0.0,0.0,0.0,15.863942322,29.242365,8.98260798608,0.0,3.20568,5.77692798608
 12/26  23:00:00,55.3424707912,0.0,0.0,0.0,15.863942322,29.242365,6.0961590828,0.0,3.20568,2.8904790828
 12/26  24:00:00,56.1422086278,0.0,0.0,0.0,15.863942322,29.242365,6.09345252757,0.0,3.20568,2.88777252757
 12/27  01:00:00,55.3765694853,0.0,0.0,0.0,15.863942322,29.242365,6.09023916479,0.0,3.20568,2.88455916479
 12/27  02:00:00,55.3793069772,0.0,0.0,0.0,15.863942322,29.242365,6.09009897838,0.0,3.20568,2.88441897838
 12/27  03:00:00,55.3744428017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  04:00:00,58.9405977552,1.08829829857,2.47761017079,0.0,15.863942322,29.242365,6.87552548577,0.785324788589,3.20568,2.88452069718
 12/27  05:00:00,60.1778206813,1.45106439809,3.13959905971,0.0,15.863942322,29.242365,7.45437114578,1.36406775265,3.20568,2.88462339314
 12/27  06:00:00,61.1142811153,1.81383049761,3.72905911764,0.0,15.863942322,29.242365,5.24745195562,2.02177195562,3.20568,0.02
 12/27  07:00:00,65.6935315924,7.76411656101,0.0031022064962,0.0,15.863942322,29.818365,555.005603308,548.915319403,3.20568,2.88460390487
 12/27  08:00:00,127.076059192,7.76411656101,0.0,0.0,80.527626,29.818365,438.558206543,432.463866171,3.20568,2.88866037159
 12/27  09:00:00,166.467226653,7.76411656101,0.00359534843699,0.0,80.527626,75.0917375,360.566384815,324.949348141,24.0426,11.5744366736
 12/27  10:00:00,166.473378179,7.76411656101,0.00215950643681,0.0,80.527626,75.0917375,331.014972177,289.493443224,24.0426,17.4789289529
 12/27  11:00:00,170.46670185,7.76411656101,0.00132073350095,0.0,80.527626,79.0911225,324.929796527,272.463235289,32.0568,20.4097612381
 12/27  12:00:00,171.215114473,7.76411656101,0.0,0.0,80.527626,79.0911225,290.03347156,234.590203221,32.0568,23.3864683391
 12/27  13:00:00,170.439463127,7.76411656101,0.0,0.0,80.527626,79.0911225,266.288808491,210.800470805,32.0568,23.431537686
 12/27  14:00:00,166.455217323,7.76411656101,0.0,0.0,80.527626,75.0917375,261.735315259,219.313193421,16.0284,26.3937218378
 12/27  15:00:00,166.453723727,7.76411656101,0.0,0.0,80.527626,75.0917375,254.702905295,221.190008717,16.0284,17.4844965788
 12/27  16:00:00,164.432020175,7.76411656101,0.0,0.0,80.527626,73.092045,252.626625517,228.999838502,3.20568,20.4211070147
 12/27  17:00:00,164.356199458,7.76411656101,0.0,0.0,80.527626,73.092045,273.6188185,267.524406596,3.20568,2.88873190345
 12/27  18:00:00,129.693855485,7.76411656101,0.0,0.0,80.527626,29.818365,325.440546098,319.346440243,3.20568,2.88842585545
 12/27  19:00:00,129.701350445,7.76411656101,0.0,0.0,80.527626,29.818365,346.984480908,335.130988548,3.20568,8.64781236029
 12/27  20:00:00,129.921579182,7.76411656101,0.0,0.0,80.527626,29.818365,349.51408711,340.526688573,3.20568,5.78171853713
 12/27  21:00:00,129.911370305,7.76411656101,0.0,0.0,80.527626,29.818365,356.616017463,344.754961344,3.20568,8.65537611892
 12/27  22:00:00,55.4392355265,0.0,0.0,0.0,15.863942322,29.242365,8.98328356653,0.0,3.20568,5.77760356653
 12/27  23:00:00,55.3357476788,0.0,0.0,0.0,15.863942322,29.242365,8.96633654827,0.0,3.20568,5.76065654827
 12/27  24:00:00,56.1354714435,0.0,0.0,0.0,15.863942322,29.242365,6.09364748072,0.0,3.20568,2.88796748072
 12/28  01:00:00,58.7691615165,1.0337934157,2.36209376585,0.0,15.863942322,29.242365,4.21789250801,0.992212508007,3.20568,0.02
 12/28  02:00:00,59.9466733049,1.45106439809,3.11910940874,0.0,15.863942322,29.242365,7.93468295267,1.84435167498,3.20568,2.88465127769
 12/28  03:00:00,60.8587262867,1.81383049761,3.66917715649,0.0,15.863942322,29.242365,9.72152797163,3.63133325361,3.20568,2.88451471802
 12/28  04:00:00,60.0240444799,1.77395058496,2.8737867896,0.0,15.863942322,29.242365,9.64951824302,6.42383824302,3.20568,0.02
 12/28  05:00:00,62.8113804959,3.63420659757,3.57918960737,0.0,15.863942322,29.242365,43.3219818698,37.2316794717,3.20568,2.88462239806
 12/28  06:00:00,62.5733186957,4.15835734278,2.82877411175,0.0,15.863942322,29.242365,59.8963945418,56.6707145418,3.20568,0.02
 12/28  07:00:00,66.0166240675,7.76411656101,0.000558593725948,0.0,15.863942322,29.818365,735.936752366,729.846441,3.20568,2.88463136634
 12/28  08:00:00,127.268725536,7.76411656101,0.000354060116834,0.0,80.527626,29.818365,540.551446904,534.457056406,3.20568,2.8887104984
 12/28  09:00:00,166.526006479,7.76411656101,0.004860318397,0.0,80.527626,75.0917375,444.267451619,408.650131285,24.0426,11.5747203335
 12/28  10:00:00,166.503030586,7.76411656101,0.00222450672465,0.0,80.527626,75.0917375,396.323749965,354.798316113,24.0426,17.4828338519
 12/28  11:00:00,170.49360091,7.76411656101,0.00126367053005,0.0,80.527626,79.0911225,381.371428276,328.90382003,32.0568,20.4108082467
 12/28  12:00:00,171.241988276,7.76411656101,0.0,0.0,80.527626,79.0911225,343.665519181,288.221707548,32.0568,23.3870116329
 12/28  13:00:00,170.466944102,7.76411656101,0.0,0.0,80.527626,79.0911225,317.855783568,262.364760768,32.0568,23.4342227997
 12/28  14:00:00,166.48576754,7.76411656101,0.0,0.0,80.527626,75.0917375,319.077482916,276.65918581,16.0284,26.3898971066
 12/28  15:00:00,166.481461443,7.76411656101,0.0,0.0,80.527626,75.0917375,316.482236775,280.052105024,16.0284,20.401731751
 12/28  16:00:00,164.45117796,7.76411656101,0.0,0.0,80.527626,73.092045,295.029279272,274.317612293,3.20568,17.5059869783
 12/28  17:00:00,164.373252596,7.76411656101,0.0,0.0,80.527626,73.092045,306.415460207,297.452220669,3.20568,5.75755953757
 12/28  18:00:00,129.711455753,7.76411656101,0.0,0.0,80.527626,29.818365,345.125423006,339.031072033,3.20568,2.88867097344
 12/28  19:00:00,129.71699578,7.76411656101,0.0,0.0,80.527626,29.818365,360.58337978,351.606283159,3.20568,5.77141662123
 12/28  20:00:00,129.934264007,7.76411656101,0.0,0.0,80.527626,29.818365,365.883955215,354.015127887,3.20568,8.66314732835
 12/28  21:00:00,129.926208331,7.76411656101,0.0,0.0,80.527626,29.818365,371.634772656,362.652534032,3.20568,5.77655862487
 12/28  22:00:00,55.4333657159,0.0,0.0,0.0,15.863942322,29.242365,11.8613799962,0.0,3.20568,8.65569999623
 12/28  23:00:00,55.3299804782,0.0,0.0,0.0,15.863942322,29.242365,6.09620527997,0.0,3.20568,2.89052527997
 12/28  24:00:00,56.13017559,0.0,0.0,0.0,15.863942322,29.242365,6.09365548389,0.0,3.20568,2.88797548389
 12/29  01:00:00,58.9176859153,1.08829829857,2.46017114296,0.0,15.863942322,29.242365,7.13266964311,1.0424878652,3.20568,2.8845017779
 12/29  02:00:00,58.8021966814,1.08829829857,2.34274925912,0.0,15.863942322,29.242365,4.48668016917,1.26100016917,3.20568,0.02
 12/29  03:00:00,60.9158577026,1.81383049761,3.73089582323,0.0,15.863942322,29.242365,8.66063956989,2.57034757064,3.20568,2.88461199925
 12/29  04:00:00,59.7102512151,1.45106439809,2.89155653873,0.0,15.863942322,29.242365,9.1416545875,3.05133191457,3.20568,2.88464267293
 12/29  05:00:00,61.8347328176,1.81383049761,3.58497163511,0.0,15.863942322,29.242365,9.16544489285,5.93976489285,3.20568,0.02
 12/29  06:00:00,61.0538207974,1.85467213167,2.93740224898,0.0,15.863942322,29.242365,13.0228566306,6.93258745066,3.20568,2.88458917995
 12/29  07:00:00,66.2096940851,7.76411656101,0.00435551824197,0.0,15.863942322,29.818365,637.390417161,634.164737161,3.20568,0.02
 12/29  08:00:00,128.5645336,7.76411656101,0.000479932381097,0.0,80.527626,29.818365,462.354719353,453.391642697,3.20568,5.75739665533
 12/29  09:00:00,166.484066806,7.76411656101,0.00393469311176,0.0,80.527626,75.0917375,367.328602149,334.600490413,24.0426,8.685511736
 12/29  10:00:00,166.48267651,7.76411656101,0.0025649899507,0.0,80.527626,75.0917375,333.605982063,289.170334051,24.0426,20.393048012
 12/29  11:00:00,170.472743375,7.76411656101,0.0014564951359,0.0,80.527626,79.0911225,314.93272296,264.133854042,32.0568,18.742068918
 12/29  12:00:00,171.219100837,7.76411656101,0.0,0.0,80.527626,79.0911225,279.023891504,224.82607186,32.0568,22.1410196442
 12/29  13:00:00,170.448172608,7.76411656101,0.0,0.0,80.527626,79.0911225,264.557113069,206.136201013,32.0568,26.3641120559
 12/29  14:00:00,166.464404204,7.76411656101,0.0,0.0,80.527626,75.0917375,255.253968424,215.760356689,16.0284,23.4652117348
 12/29  15:00:00,166.458547589,7.76411656101,0.0,0.0,80.527626,75.0917375,244.734201409,208.309071306,16.0284,20.3967301038
 12/29  16:00:00,164.430966655,7.76411656101,0.0,0.0,80.527626,73.092045,227.907276011,204.277135934,3.20568,20.4244600778
 12/29  17:00:00,164.329627548,7.76411656101,0.0,0.0,80.527626,73.092045,220.01863529,213.924469986,3.20568,2.88848530426
 12/29  18:00:00,129.668591116,7.76411656101,0.0,0.0,80.527626,29.818365,268.001259554,261.906710031,3.20568,2.88886952284
 12/29  19:00:00,129.679447165,7.76411656101,0.0,0.0,80.527626,29.818365,295.428683047,286.450996309,3.20568,5.77200673796
 12/29  20:00:00,129.690533113,7.76411656101,0.0,0.0,80.527626,29.818365,312.290377123,300.421346528,3.20568,8.66335059446
 12/29  21:00:00,129.693238447,7.76411656101,0.0,0.0,80.527626,29.818365,317.965623109,306.104685055,3.20568,8.65525805337
 12/29  22:00:00,55.293164292,0.0,0.0,0.0,15.863942322,29.242365,8.98292356087,0.0,3.20568,5.77724356087
 12/29  23:00:00,55.3486740026,0.0,0.0,0.0,15.863942322,29.242365,6.09575187736,0.0,3.20568,2.89007187736
 12/29  24:00:00,56.1560259037,0.0,0.0,0.0,15.863942322,29.242365,7.51220329405,0.0,3.20568,4.30652329405
 12/30  01:00:00,55.4073521076,0.0,0.0,0.0,15.863942322,29.242365,4.67172323829,0.0,3.20568,1.46604323829
 12/30  02:00:00,55.4149803045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.4099873594,0.0,0.0,0.0,15.863942322,29.242365,6.08859791172,0.0,3.20568,2.88291791172
 12/30  04:00:00,55.4026418754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.6201731914,0.0,0.0,0.0,15.863942322,29.242365,6.08867803999,0.0,3.20568,2.88299803999
 12/30  06:00:00,55.6085519315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6217488869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,54.129382005,0.0,0.0,0.0,15.863942322,29.242365,6.08859867446,0.0,3.20568,2.88291867446
 12/30  09:00:00,46.9922464573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,47.0189563202,0.0,0.0,0.0,15.863942322,29.242365,6.09020679255,0.0,3.20568,2.88452679255
 12/30  11:00:00,47.0199597426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,47.7123447933,0.0,0.0,0.0,15.863942322,29.242365,6.09032084135,0.0,3.20568,2.88464084135
 12/30  13:00:00,47.0135001454,0.0,0.0,0.0,15.863942322,29.242365,6.0901915849,0.0,3.20568,2.8845115849
 12/30  14:00:00,47.0572028738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.078361959,0.0,0.0,0.0,15.863942322,29.242365,6.0880070142,0.0,3.20568,2.8823270142
 12/30  16:00:00,47.0737093048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,46.9715952135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.5362722398,0.0,0.0,0.0,15.863942322,29.242365,6.08860129369,0.0,3.20568,2.88292129369
 12/30  19:00:00,55.5190157707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.7163476025,0.0,0.0,0.0,15.863942322,29.242365,6.08852209545,0.0,3.20568,2.88284209545
 12/30  21:00:00,55.6953203453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  22:00:00,55.5719945284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.4100273257,0.0,0.0,0.0,15.863942322,29.242365,6.08860265262,0.0,3.20568,2.88292265262
 12/30  24:00:00,56.1330059019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,55.4037487986,0.0,0.0,0.0,15.863942322,29.242365,6.08852513093,0.0,3.20568,2.88284513093
 12/31  02:00:00,55.4008931369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.3922346664,0.0,0.0,0.0,15.863942322,29.242365,6.08860876204,0.0,3.20568,2.88292876204
 12/31  04:00:00,55.3851654948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.5969566463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.5809185078,0.0,0.0,0.0,15.863942322,29.242365,6.08853265234,0.0,3.20568,2.88285265234
 12/31  07:00:00,59.0804603095,1.01761965483,2.47188747991,0.0,15.863942322,29.242365,3.87905890901,0.653378909009,3.20568,0.02
 12/31  08:00:00,54.0836665086,0.0,0.0,0.0,15.863942322,29.242365,6.08861663013,0.0,3.20568,2.88293663013
 12/31  09:00:00,46.9351770795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,46.9696198382,0.0,0.0,0.0,15.863942322,29.242365,6.09025337313,0.0,3.20568,2.88457337313
 12/31  11:00:00,46.9852517617,0.0,0.0,0.0,15.863942322,29.242365,5.40158394058,0.0,3.20568,2.19590394058
 12/31  12:00:00,47.702450856,0.0,0.0,0.0,15.863942322,29.242365,3.9138491238,0.0,3.20568,0.708169123797
 12/31  13:00:00,47.0054498904,0.0,0.0,0.0,15.863942322,29.242365,6.09024477445,0.0,3.20568,2.88456477445
 12/31  14:00:00,47.060028207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  15:00:00,47.0805866081,0.0,0.0,0.0,15.863942322,29.242365,6.08859580878,0.0,3.20568,2.88291580878
 12/31  16:00:00,47.0722815845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,46.9775995301,0.0,0.0,0.0,15.863942322,29.242365,6.08867989696,0.0,3.20568,2.88299989696
 12/31  18:00:00,55.5416462158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.5138505079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.6999103997,0.0,0.0,0.0,15.863942322,29.242365,6.08860408594,0.0,3.20568,2.88292408594
 12/31  21:00:00,55.6607780259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.5320941726,0.0,0.0,0.0,15.863942322,29.242365,6.08852829178,0.0,3.20568,2.88284829178
 12/31  23:00:00,55.371887648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  24:00:00,56.1075638259,0.0,0.0,0.0,15.863942322,29.242365,6.08861249078,0.0,3.20568,2.88293249078
